Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-12T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.96
110001,Chesterfield Rd Id,2023-06-12T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-12T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-12T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-12T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-12T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-12T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-06-12T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-12T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.77
110001,Chesterfield Rd Id,2023-06-12T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.76
110001,Chesterfield Rd Id,2023-06-12T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.02
110001,Chesterfield Rd Id,2023-06-12T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110001,Chesterfield Rd Id,2023-06-12T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-12T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
110001,Chesterfield Rd Id,2023-06-12T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-12T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-12T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-12T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-12T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.94
110001,Chesterfield Rd Id,2023-06-12T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.96
110001,Chesterfield Rd Id,2023-06-12T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.06
110001,Chesterfield Rd Id,2023-06-12T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-12T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
110001,Chesterfield Rd Id,2023-06-12T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-12T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-12T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-12T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.93
110001,Chesterfield Rd Id,2023-06-12T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-12T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.21
110001,Chesterfield Rd Id,2023-06-12T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.29
110001,Chesterfield Rd Id,2023-06-12T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.45
110001,Chesterfield Rd Id,2023-06-12T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-12T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-12T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-12T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110001,Chesterfield Rd Id,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
110001,Chesterfield Rd Id,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
110001,Chesterfield Rd Id,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
110001,Chesterfield Rd Id,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
110001,Chesterfield Rd Id,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
110001,Chesterfield Rd Id,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
110001,Chesterfield Rd Id,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.58
110001,Chesterfield Rd Id,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.91
110001,Chesterfield Rd Id,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.15
110001,Chesterfield Rd Id,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
110001,Chesterfield Rd Id,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
110001,Chesterfield Rd Id,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
110001,Chesterfield Rd Id,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
110001,Chesterfield Rd Id,2023-06-12T03:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-12T03:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-12T03:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.73
110001,Chesterfield Rd Id,2023-06-12T03:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.36
110001,Chesterfield Rd Id,2023-06-12T03:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.22
110001,Chesterfield Rd Id,2023-06-12T03:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.44
110001,Chesterfield Rd Id,2023-06-12T03:40:00.000+00:00,feeder,51.0,N Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-12T03:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-12T03:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-12T03:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-12T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-12T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-12T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-12T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.64
110001,Chesterfield Rd Id,2023-06-12T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.86
110001,Chesterfield Rd Id,2023-06-12T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.89
110001,Chesterfield Rd Id,2023-06-12T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-12T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-12T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-12T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-12T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-12T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110001,Chesterfield Rd Id,2023-06-12T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-12T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.86
110001,Chesterfield Rd Id,2023-06-12T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.77
110001,Chesterfield Rd Id,2023-06-12T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
110001,Chesterfield Rd Id,2023-06-12T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110001,Chesterfield Rd Id,2023-06-12T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
110001,Chesterfield Rd Id,2023-06-12T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
110001,Chesterfield Rd Id,2023-06-12T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.1
110001,Chesterfield Rd Id,2023-06-12T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-12T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.72
110001,Chesterfield Rd Id,2023-06-12T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-12T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.95
110001,Chesterfield Rd Id,2023-06-12T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.44
110001,Chesterfield Rd Id,2023-06-12T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.51
110001,Chesterfield Rd Id,2023-06-12T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-12T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110001,Chesterfield Rd Id,2023-06-12T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-12T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-12T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-12T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.99
110001,Chesterfield Rd Id,2023-06-12T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-12T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.09
110001,Chesterfield Rd Id,2023-06-12T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.11
110001,Chesterfield Rd Id,2023-06-12T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.16
110001,Chesterfield Rd Id,2023-06-12T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-12T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-12T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-12T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
110001,Chesterfield Rd Id,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
110001,Chesterfield Rd Id,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
110001,Chesterfield Rd Id,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
110001,Chesterfield Rd Id,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
110001,Chesterfield Rd Id,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
110001,Chesterfield Rd Id,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.9
110001,Chesterfield Rd Id,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.4
110001,Chesterfield Rd Id,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.53
110001,Chesterfield Rd Id,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
110001,Chesterfield Rd Id,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
110001,Chesterfield Rd Id,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
110001,Chesterfield Rd Id,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
110001,Chesterfield Rd Id,2023-06-12T03:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-12T03:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-12T03:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.51
110001,Chesterfield Rd Id,2023-06-12T03:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.68
110001,Chesterfield Rd Id,2023-06-12T03:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.35
110001,Chesterfield Rd Id,2023-06-12T03:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.68
110001,Chesterfield Rd Id,2023-06-12T03:30:00.000+00:00,feeder,51.0,N Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-12T03:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-12T03:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-12T03:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-12T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-12T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-12T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-12T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.01
110001,Chesterfield Rd Id,2023-06-12T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.23
110001,Chesterfield Rd Id,2023-06-12T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.56
110001,Chesterfield Rd Id,2023-06-12T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-12T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-12T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-12T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-12T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-12T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-12T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-12T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.75
110001,Chesterfield Rd Id,2023-06-12T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.98
110001,Chesterfield Rd Id,2023-06-12T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.89
110001,Chesterfield Rd Id,2023-06-12T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110001,Chesterfield Rd Id,2023-06-12T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-12T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
110001,Chesterfield Rd Id,2023-06-12T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
110001,Chesterfield Rd Id,2023-06-12T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-12T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.89
110001,Chesterfield Rd Id,2023-06-12T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-12T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.83
110001,Chesterfield Rd Id,2023-06-12T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.62
110001,Chesterfield Rd Id,2023-06-12T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.11
110001,Chesterfield Rd Id,2023-06-12T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-12T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
110001,Chesterfield Rd Id,2023-06-12T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-12T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-12T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-12T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.03
110001,Chesterfield Rd Id,2023-06-12T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-12T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.88
110001,Chesterfield Rd Id,2023-06-12T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.34
110001,Chesterfield Rd Id,2023-06-12T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.78
110001,Chesterfield Rd Id,2023-06-12T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-12T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-12T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-12T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110001,Chesterfield Rd Id,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
110001,Chesterfield Rd Id,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
110001,Chesterfield Rd Id,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
110001,Chesterfield Rd Id,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
110001,Chesterfield Rd Id,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
110001,Chesterfield Rd Id,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
110001,Chesterfield Rd Id,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.15
110001,Chesterfield Rd Id,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.52
110001,Chesterfield Rd Id,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.03
110001,Chesterfield Rd Id,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
110001,Chesterfield Rd Id,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
110001,Chesterfield Rd Id,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
110001,Chesterfield Rd Id,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
110001,Chesterfield Rd Id,2023-06-12T03:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-12T03:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-12T03:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.77
110001,Chesterfield Rd Id,2023-06-12T03:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.4
110001,Chesterfield Rd Id,2023-06-12T03:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.8
110001,Chesterfield Rd Id,2023-06-12T03:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.05
110001,Chesterfield Rd Id,2023-06-12T03:20:00.000+00:00,feeder,51.0,N Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-12T03:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-12T03:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-12T03:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,42.1
110001,Chesterfield Rd Id,2023-06-12T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-12T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-12T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-12T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.78
110001,Chesterfield Rd Id,2023-06-12T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.02
110001,Chesterfield Rd Id,2023-06-12T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.28
110001,Chesterfield Rd Id,2023-06-12T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,10.7
110001,Chesterfield Rd Id,2023-06-12T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-12T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-12T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-12T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-12T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-12T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-12T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.94
110001,Chesterfield Rd Id,2023-06-12T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.28
110001,Chesterfield Rd Id,2023-06-12T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.22
110001,Chesterfield Rd Id,2023-06-12T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-06-12T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-12T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-12T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.1
110001,Chesterfield Rd Id,2023-06-12T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-12T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.77
110001,Chesterfield Rd Id,2023-06-12T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-12T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.78
110001,Chesterfield Rd Id,2023-06-12T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.7
110001,Chesterfield Rd Id,2023-06-12T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.54
110001,Chesterfield Rd Id,2023-06-12T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-12T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-12T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-12T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-12T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-12T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.3
110001,Chesterfield Rd Id,2023-06-12T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-12T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.09
110001,Chesterfield Rd Id,2023-06-12T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.09
110001,Chesterfield Rd Id,2023-06-12T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.11
110001,Chesterfield Rd Id,2023-06-12T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-12T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-12T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-12T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110001,Chesterfield Rd Id,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
110001,Chesterfield Rd Id,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
110001,Chesterfield Rd Id,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
110001,Chesterfield Rd Id,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
110001,Chesterfield Rd Id,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
110001,Chesterfield Rd Id,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
110001,Chesterfield Rd Id,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.99
110001,Chesterfield Rd Id,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.89
110001,Chesterfield Rd Id,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.2
110001,Chesterfield Rd Id,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
110001,Chesterfield Rd Id,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
110001,Chesterfield Rd Id,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
110001,Chesterfield Rd Id,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
110001,Chesterfield Rd Id,2023-06-12T03:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-12T03:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-12T03:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.73
110001,Chesterfield Rd Id,2023-06-12T03:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.8
110001,Chesterfield Rd Id,2023-06-12T03:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.55
110001,Chesterfield Rd Id,2023-06-12T03:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.54
110001,Chesterfield Rd Id,2023-06-12T03:10:00.000+00:00,feeder,51.0,N Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-12T03:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-12T03:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-12T03:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-12T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-12T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-12T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-12T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.57
110001,Chesterfield Rd Id,2023-06-12T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-06-12T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.46
110001,Chesterfield Rd Id,2023-06-12T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-12T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-12T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-12T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-12T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-12T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-12T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-12T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.08
110001,Chesterfield Rd Id,2023-06-12T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.57
110001,Chesterfield Rd Id,2023-06-12T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.26
110001,Chesterfield Rd Id,2023-06-12T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110001,Chesterfield Rd Id,2023-06-12T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-06-12T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-12T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-12T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-12T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.95
110001,Chesterfield Rd Id,2023-06-12T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-12T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.95
110001,Chesterfield Rd Id,2023-06-12T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.51
110001,Chesterfield Rd Id,2023-06-12T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.71
110001,Chesterfield Rd Id,2023-06-12T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-12T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.0
110001,Chesterfield Rd Id,2023-06-12T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-12T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-12T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-12T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.81
110001,Chesterfield Rd Id,2023-06-12T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-12T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.1
110001,Chesterfield Rd Id,2023-06-12T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.52
110001,Chesterfield Rd Id,2023-06-12T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.01
110001,Chesterfield Rd Id,2023-06-12T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-12T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-12T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-12T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110001,Chesterfield Rd Id,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
110001,Chesterfield Rd Id,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
110001,Chesterfield Rd Id,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
110001,Chesterfield Rd Id,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
110001,Chesterfield Rd Id,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
110001,Chesterfield Rd Id,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
110001,Chesterfield Rd Id,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.5
110001,Chesterfield Rd Id,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.22
110001,Chesterfield Rd Id,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.99
110001,Chesterfield Rd Id,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
110001,Chesterfield Rd Id,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
110001,Chesterfield Rd Id,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
110001,Chesterfield Rd Id,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
110001,Chesterfield Rd Id,2023-06-12T03:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-12T03:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-12T03:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.34
110001,Chesterfield Rd Id,2023-06-12T03:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.63
110001,Chesterfield Rd Id,2023-06-12T03:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.2
110001,Chesterfield Rd Id,2023-06-12T03:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.88
110001,Chesterfield Rd Id,2023-06-12T03:00:00.000+00:00,feeder,51.0,N Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-12T03:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-12T03:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-12T03:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.7
110001,Chesterfield Rd Id,2023-06-12T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-12T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-12T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-12T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.32
110001,Chesterfield Rd Id,2023-06-12T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.04
110001,Chesterfield Rd Id,2023-06-12T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.5
110001,Chesterfield Rd Id,2023-06-12T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-12T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-12T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-12T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-12T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-12T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-06-12T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-12T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.01
110001,Chesterfield Rd Id,2023-06-12T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.61
110001,Chesterfield Rd Id,2023-06-12T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.56
110001,Chesterfield Rd Id,2023-06-12T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110001,Chesterfield Rd Id,2023-06-12T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-12T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-12T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-12T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-12T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.73
110001,Chesterfield Rd Id,2023-06-12T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-12T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.76
110001,Chesterfield Rd Id,2023-06-12T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.9
110001,Chesterfield Rd Id,2023-06-12T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.36
110001,Chesterfield Rd Id,2023-06-12T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-12T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
110001,Chesterfield Rd Id,2023-06-12T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-12T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-12T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-12T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.78
110001,Chesterfield Rd Id,2023-06-12T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-12T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.02
110001,Chesterfield Rd Id,2023-06-12T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.28
110001,Chesterfield Rd Id,2023-06-12T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.7
110001,Chesterfield Rd Id,2023-06-12T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-12T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-12T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-12T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110001,Chesterfield Rd Id,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.31
110001,Chesterfield Rd Id,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
110001,Chesterfield Rd Id,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.04
110001,Chesterfield Rd Id,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
110001,Chesterfield Rd Id,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
110001,Chesterfield Rd Id,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
110001,Chesterfield Rd Id,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.74
110001,Chesterfield Rd Id,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.03
110001,Chesterfield Rd Id,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.99
110001,Chesterfield Rd Id,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
110001,Chesterfield Rd Id,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
110001,Chesterfield Rd Id,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
110001,Chesterfield Rd Id,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
110001,Chesterfield Rd Id,2023-06-12T02:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-12T02:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-12T02:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.42
110001,Chesterfield Rd Id,2023-06-12T02:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.65
110001,Chesterfield Rd Id,2023-06-12T02:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.43
110001,Chesterfield Rd Id,2023-06-12T02:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.81
110001,Chesterfield Rd Id,2023-06-12T02:50:00.000+00:00,feeder,51.0,N Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-12T02:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-12T02:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-12T02:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-12T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-12T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-12T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-12T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.61
110001,Chesterfield Rd Id,2023-06-12T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.01
110001,Chesterfield Rd Id,2023-06-12T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.04
110001,Chesterfield Rd Id,2023-06-12T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-12T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-12T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-12T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-12T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-12T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-12T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-12T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.6
110001,Chesterfield Rd Id,2023-06-12T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.56
110001,Chesterfield Rd Id,2023-06-12T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.22
110001,Chesterfield Rd Id,2023-06-12T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110001,Chesterfield Rd Id,2023-06-12T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-12T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-12T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.1
110001,Chesterfield Rd Id,2023-06-12T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110001,Chesterfield Rd Id,2023-06-12T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.63
110001,Chesterfield Rd Id,2023-06-12T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-12T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.02
110001,Chesterfield Rd Id,2023-06-12T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.97
110001,Chesterfield Rd Id,2023-06-12T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.96
110001,Chesterfield Rd Id,2023-06-12T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-12T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
110001,Chesterfield Rd Id,2023-06-12T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-12T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-12T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-12T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-12T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-12T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.91
110001,Chesterfield Rd Id,2023-06-12T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.49
110001,Chesterfield Rd Id,2023-06-12T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.75
110001,Chesterfield Rd Id,2023-06-12T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-12T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-12T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-12T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110001,Chesterfield Rd Id,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.15
110001,Chesterfield Rd Id,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
110001,Chesterfield Rd Id,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.94
110001,Chesterfield Rd Id,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
110001,Chesterfield Rd Id,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
110001,Chesterfield Rd Id,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
110001,Chesterfield Rd Id,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.79
110001,Chesterfield Rd Id,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.46
110001,Chesterfield Rd Id,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.79
110001,Chesterfield Rd Id,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
110001,Chesterfield Rd Id,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
110001,Chesterfield Rd Id,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
110001,Chesterfield Rd Id,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
110001,Chesterfield Rd Id,2023-06-12T02:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-12T02:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-12T02:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.52
110001,Chesterfield Rd Id,2023-06-12T02:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.64
110001,Chesterfield Rd Id,2023-06-12T02:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.39
110001,Chesterfield Rd Id,2023-06-12T02:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.59
110001,Chesterfield Rd Id,2023-06-12T02:40:00.000+00:00,feeder,51.0,N Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-12T02:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-12T02:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-12T02:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-12T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-12T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-12T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-12T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.48
110001,Chesterfield Rd Id,2023-06-12T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.98
110001,Chesterfield Rd Id,2023-06-12T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.06
110001,Chesterfield Rd Id,2023-06-12T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-12T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-12T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-12T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-12T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-12T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110001,Chesterfield Rd Id,2023-06-12T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-12T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.75
110001,Chesterfield Rd Id,2023-06-12T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.17
110001,Chesterfield Rd Id,2023-06-12T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.32
110001,Chesterfield Rd Id,2023-06-12T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-12T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-12T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-12T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-06-12T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-06-12T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.03
110001,Chesterfield Rd Id,2023-06-12T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-12T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.96
110001,Chesterfield Rd Id,2023-06-12T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.36
110001,Chesterfield Rd Id,2023-06-12T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.93
110001,Chesterfield Rd Id,2023-06-12T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-12T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
110001,Chesterfield Rd Id,2023-06-12T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-12T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-12T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-12T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.68
110001,Chesterfield Rd Id,2023-06-12T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-12T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.12
110001,Chesterfield Rd Id,2023-06-12T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.39
110001,Chesterfield Rd Id,2023-06-12T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.25
110001,Chesterfield Rd Id,2023-06-12T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-12T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-12T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-12T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110001,Chesterfield Rd Id,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
110001,Chesterfield Rd Id,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
110001,Chesterfield Rd Id,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
110001,Chesterfield Rd Id,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
110001,Chesterfield Rd Id,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
110001,Chesterfield Rd Id,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
110001,Chesterfield Rd Id,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.96
110001,Chesterfield Rd Id,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.3
110001,Chesterfield Rd Id,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.15
110001,Chesterfield Rd Id,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
110001,Chesterfield Rd Id,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
110001,Chesterfield Rd Id,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
110001,Chesterfield Rd Id,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
110001,Chesterfield Rd Id,2023-06-12T02:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.2
