Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-12T02:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-12T02:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.62
110001,Chesterfield Rd Id,2023-06-12T02:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.61
110001,Chesterfield Rd Id,2023-06-12T02:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.81
110001,Chesterfield Rd Id,2023-06-12T02:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.61
110001,Chesterfield Rd Id,2023-06-12T02:30:00.000+00:00,feeder,51.0,N Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-12T02:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-12T02:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-12T02:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-12T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-12T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-12T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-12T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.4
110001,Chesterfield Rd Id,2023-06-12T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.46
110001,Chesterfield Rd Id,2023-06-12T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.42
110001,Chesterfield Rd Id,2023-06-12T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-12T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110001,Chesterfield Rd Id,2023-06-12T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-12T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-12T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-12T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-06-12T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-12T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.01
110001,Chesterfield Rd Id,2023-06-12T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.7
110001,Chesterfield Rd Id,2023-06-12T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.79
110001,Chesterfield Rd Id,2023-06-12T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110001,Chesterfield Rd Id,2023-06-12T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-12T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-12T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-12T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-12T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-06-12T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-12T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.95
110001,Chesterfield Rd Id,2023-06-12T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.95
110001,Chesterfield Rd Id,2023-06-12T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.57
110001,Chesterfield Rd Id,2023-06-12T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-12T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110001,Chesterfield Rd Id,2023-06-12T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-12T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-12T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-12T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.52
110001,Chesterfield Rd Id,2023-06-12T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-12T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.99
110001,Chesterfield Rd Id,2023-06-12T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-06-12T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.05
110001,Chesterfield Rd Id,2023-06-12T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-12T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-12T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-12T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110001,Chesterfield Rd Id,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
110001,Chesterfield Rd Id,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
110001,Chesterfield Rd Id,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
110001,Chesterfield Rd Id,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
110001,Chesterfield Rd Id,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
110001,Chesterfield Rd Id,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
110001,Chesterfield Rd Id,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.96
110001,Chesterfield Rd Id,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.98
110001,Chesterfield Rd Id,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.43
110001,Chesterfield Rd Id,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
110001,Chesterfield Rd Id,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
110001,Chesterfield Rd Id,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
110001,Chesterfield Rd Id,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
110001,Chesterfield Rd Id,2023-06-12T02:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-12T02:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-12T02:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.47
110001,Chesterfield Rd Id,2023-06-12T02:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.84
110001,Chesterfield Rd Id,2023-06-12T02:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.89
110001,Chesterfield Rd Id,2023-06-12T02:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.52
110001,Chesterfield Rd Id,2023-06-12T02:20:00.000+00:00,feeder,51.0,N Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-12T02:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-12T02:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-12T02:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-12T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-12T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-12T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-12T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.59
110001,Chesterfield Rd Id,2023-06-12T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.99
110001,Chesterfield Rd Id,2023-06-12T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.7
110001,Chesterfield Rd Id,2023-06-12T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-12T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.3
110001,Chesterfield Rd Id,2023-06-12T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-12T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-12T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-12T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-06-12T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-12T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.06
110001,Chesterfield Rd Id,2023-06-12T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.33
110001,Chesterfield Rd Id,2023-06-12T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.79
110001,Chesterfield Rd Id,2023-06-12T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110001,Chesterfield Rd Id,2023-06-12T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-06-12T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-12T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-12T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-12T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.86
110001,Chesterfield Rd Id,2023-06-12T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-12T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.85
110001,Chesterfield Rd Id,2023-06-12T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.74
110001,Chesterfield Rd Id,2023-06-12T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.14
110001,Chesterfield Rd Id,2023-06-12T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-12T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
110001,Chesterfield Rd Id,2023-06-12T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-12T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-12T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-12T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-12T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-12T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.26
110001,Chesterfield Rd Id,2023-06-12T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.19
110001,Chesterfield Rd Id,2023-06-12T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.24
110001,Chesterfield Rd Id,2023-06-12T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-12T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-12T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-12T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110001,Chesterfield Rd Id,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
110001,Chesterfield Rd Id,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
110001,Chesterfield Rd Id,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
110001,Chesterfield Rd Id,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
110001,Chesterfield Rd Id,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
110001,Chesterfield Rd Id,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
110001,Chesterfield Rd Id,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.6
110001,Chesterfield Rd Id,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.14
110001,Chesterfield Rd Id,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.39
110001,Chesterfield Rd Id,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
110001,Chesterfield Rd Id,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
110001,Chesterfield Rd Id,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
110001,Chesterfield Rd Id,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
110001,Chesterfield Rd Id,2023-06-12T02:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-12T02:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-12T02:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.57
110001,Chesterfield Rd Id,2023-06-12T02:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.12
110001,Chesterfield Rd Id,2023-06-12T02:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.66
110001,Chesterfield Rd Id,2023-06-12T02:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.95
110001,Chesterfield Rd Id,2023-06-12T02:10:00.000+00:00,feeder,51.0,N Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-12T02:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-12T02:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-12T02:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-06-12T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-12T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-12T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-12T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.72
110001,Chesterfield Rd Id,2023-06-12T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.0
110001,Chesterfield Rd Id,2023-06-12T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.55
110001,Chesterfield Rd Id,2023-06-12T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-12T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-12T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-12T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-12T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-12T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-12T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-12T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.05
110001,Chesterfield Rd Id,2023-06-12T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.33
110001,Chesterfield Rd Id,2023-06-12T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.18
110001,Chesterfield Rd Id,2023-06-12T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110001,Chesterfield Rd Id,2023-06-12T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-12T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-12T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-12T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-12T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.63
110001,Chesterfield Rd Id,2023-06-12T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-12T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.94
110001,Chesterfield Rd Id,2023-06-12T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.96
110001,Chesterfield Rd Id,2023-06-12T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.04
110001,Chesterfield Rd Id,2023-06-12T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-12T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
110001,Chesterfield Rd Id,2023-06-12T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-12T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-12T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-12T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-12T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-12T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.19
110001,Chesterfield Rd Id,2023-06-12T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.49
110001,Chesterfield Rd Id,2023-06-12T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.68
110001,Chesterfield Rd Id,2023-06-12T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-12T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-12T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-12T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110001,Chesterfield Rd Id,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
110001,Chesterfield Rd Id,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
110001,Chesterfield Rd Id,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
110001,Chesterfield Rd Id,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
110001,Chesterfield Rd Id,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
110001,Chesterfield Rd Id,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
110001,Chesterfield Rd Id,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.03
110001,Chesterfield Rd Id,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.43
110001,Chesterfield Rd Id,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.4
110001,Chesterfield Rd Id,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
110001,Chesterfield Rd Id,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
110001,Chesterfield Rd Id,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
110001,Chesterfield Rd Id,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
110001,Chesterfield Rd Id,2023-06-12T02:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-12T02:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-12T02:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.74
110001,Chesterfield Rd Id,2023-06-12T02:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.94
110001,Chesterfield Rd Id,2023-06-12T02:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.58
110001,Chesterfield Rd Id,2023-06-12T02:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.84
110001,Chesterfield Rd Id,2023-06-12T02:00:00.000+00:00,feeder,51.0,N Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-12T02:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-12T02:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-12T02:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-12T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-12T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-12T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-12T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.57
110001,Chesterfield Rd Id,2023-06-12T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.66
110001,Chesterfield Rd Id,2023-06-12T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.16
110001,Chesterfield Rd Id,2023-06-12T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-12T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-12T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-12T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-12T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-12T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110001,Chesterfield Rd Id,2023-06-12T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-12T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.98
110001,Chesterfield Rd Id,2023-06-12T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.44
110001,Chesterfield Rd Id,2023-06-12T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.0
110001,Chesterfield Rd Id,2023-06-12T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110001,Chesterfield Rd Id,2023-06-12T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-12T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-12T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-12T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-12T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-12T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-12T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.16
110001,Chesterfield Rd Id,2023-06-12T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.73
110001,Chesterfield Rd Id,2023-06-12T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.11
110001,Chesterfield Rd Id,2023-06-12T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-12T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
110001,Chesterfield Rd Id,2023-06-12T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-12T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-12T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-12T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-06-12T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-12T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.09
110001,Chesterfield Rd Id,2023-06-12T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.42
110001,Chesterfield Rd Id,2023-06-12T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.96
110001,Chesterfield Rd Id,2023-06-12T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-12T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-12T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-12T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110001,Chesterfield Rd Id,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
110001,Chesterfield Rd Id,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
110001,Chesterfield Rd Id,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
110001,Chesterfield Rd Id,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
110001,Chesterfield Rd Id,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
110001,Chesterfield Rd Id,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.71
110001,Chesterfield Rd Id,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.74
110001,Chesterfield Rd Id,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.84
110001,Chesterfield Rd Id,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.07
110001,Chesterfield Rd Id,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
110001,Chesterfield Rd Id,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
110001,Chesterfield Rd Id,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
110001,Chesterfield Rd Id,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
110001,Chesterfield Rd Id,2023-06-12T01:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-12T01:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-12T01:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.46
110001,Chesterfield Rd Id,2023-06-12T01:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.72
110001,Chesterfield Rd Id,2023-06-12T01:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.85
110001,Chesterfield Rd Id,2023-06-12T01:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.16
110001,Chesterfield Rd Id,2023-06-12T01:50:00.000+00:00,feeder,51.0,N Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-12T01:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-12T01:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-12T01:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-12T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-12T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-12T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-12T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.43
110001,Chesterfield Rd Id,2023-06-12T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.47
110001,Chesterfield Rd Id,2023-06-12T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.57
110001,Chesterfield Rd Id,2023-06-12T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-12T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110001,Chesterfield Rd Id,2023-06-12T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-12T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-12T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-12T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-12T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-12T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.12
110001,Chesterfield Rd Id,2023-06-12T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.77
110001,Chesterfield Rd Id,2023-06-12T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.2
110001,Chesterfield Rd Id,2023-06-12T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-12T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-12T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-12T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-12T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-12T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-12T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-12T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.18
110001,Chesterfield Rd Id,2023-06-12T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.16
110001,Chesterfield Rd Id,2023-06-12T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.17
110001,Chesterfield Rd Id,2023-06-12T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-12T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
110001,Chesterfield Rd Id,2023-06-12T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-12T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-12T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-12T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.7
110001,Chesterfield Rd Id,2023-06-12T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-12T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.01
110001,Chesterfield Rd Id,2023-06-12T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.26
110001,Chesterfield Rd Id,2023-06-12T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.04
110001,Chesterfield Rd Id,2023-06-12T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-12T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-12T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-12T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110001,Chesterfield Rd Id,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
110001,Chesterfield Rd Id,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
110001,Chesterfield Rd Id,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
110001,Chesterfield Rd Id,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
110001,Chesterfield Rd Id,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
110001,Chesterfield Rd Id,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
110001,Chesterfield Rd Id,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.47
110001,Chesterfield Rd Id,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.51
110001,Chesterfield Rd Id,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.14
110001,Chesterfield Rd Id,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
110001,Chesterfield Rd Id,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
110001,Chesterfield Rd Id,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
110001,Chesterfield Rd Id,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
110001,Chesterfield Rd Id,2023-06-12T01:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-12T01:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-12T01:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.54
110001,Chesterfield Rd Id,2023-06-12T01:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.47
110001,Chesterfield Rd Id,2023-06-12T01:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.16
110001,Chesterfield Rd Id,2023-06-12T01:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.49
110001,Chesterfield Rd Id,2023-06-12T01:40:00.000+00:00,feeder,51.0,N Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-12T01:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-12T01:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-12T01:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-12T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-12T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-12T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-12T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.46
110001,Chesterfield Rd Id,2023-06-12T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.15
110001,Chesterfield Rd Id,2023-06-12T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.5
110001,Chesterfield Rd Id,2023-06-12T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-12T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.9
110001,Chesterfield Rd Id,2023-06-12T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-12T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-12T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-12T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110001,Chesterfield Rd Id,2023-06-12T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-12T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.97
110001,Chesterfield Rd Id,2023-06-12T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.27
110001,Chesterfield Rd Id,2023-06-12T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.43
110001,Chesterfield Rd Id,2023-06-12T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-12T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-12T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-12T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-12T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-12T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-06-12T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-12T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.38
110001,Chesterfield Rd Id,2023-06-12T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.33
110001,Chesterfield Rd Id,2023-06-12T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.98
110001,Chesterfield Rd Id,2023-06-12T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-12T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.9
110001,Chesterfield Rd Id,2023-06-12T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-12T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-12T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-12T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.86
110001,Chesterfield Rd Id,2023-06-12T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-12T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.32
110001,Chesterfield Rd Id,2023-06-12T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.39
110001,Chesterfield Rd Id,2023-06-12T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.95
110001,Chesterfield Rd Id,2023-06-12T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-12T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-12T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-12T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
110001,Chesterfield Rd Id,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
110001,Chesterfield Rd Id,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
110001,Chesterfield Rd Id,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
110001,Chesterfield Rd Id,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
110001,Chesterfield Rd Id,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
110001,Chesterfield Rd Id,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.6
110001,Chesterfield Rd Id,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.3
110001,Chesterfield Rd Id,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.35
110001,Chesterfield Rd Id,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
110001,Chesterfield Rd Id,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
110001,Chesterfield Rd Id,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
110001,Chesterfield Rd Id,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
110001,Chesterfield Rd Id,2023-06-12T01:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-12T01:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-12T01:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.46
110001,Chesterfield Rd Id,2023-06-12T01:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.37
110001,Chesterfield Rd Id,2023-06-12T01:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.68
110001,Chesterfield Rd Id,2023-06-12T01:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.5
110001,Chesterfield Rd Id,2023-06-12T01:30:00.000+00:00,feeder,51.0,N Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-12T01:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-12T01:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-12T01:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-12T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-12T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-12T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-12T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.91
110001,Chesterfield Rd Id,2023-06-12T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.39
110001,Chesterfield Rd Id,2023-06-12T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.7
110001,Chesterfield Rd Id,2023-06-12T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-12T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-12T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-12T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-12T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-12T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-12T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-12T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.19
110001,Chesterfield Rd Id,2023-06-12T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.4
110001,Chesterfield Rd Id,2023-06-12T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.11
110001,Chesterfield Rd Id,2023-06-12T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-12T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-06-12T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-06-12T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-12T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-12T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-12T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-12T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.0
110001,Chesterfield Rd Id,2023-06-12T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.41
110001,Chesterfield Rd Id,2023-06-12T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.4
110001,Chesterfield Rd Id,2023-06-12T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-12T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
110001,Chesterfield Rd Id,2023-06-12T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-12T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-12T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-12T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.9
110001,Chesterfield Rd Id,2023-06-12T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-12T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-06-12T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.57
110001,Chesterfield Rd Id,2023-06-12T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.59
110001,Chesterfield Rd Id,2023-06-12T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-12T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-12T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-12T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110001,Chesterfield Rd Id,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
110001,Chesterfield Rd Id,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
110001,Chesterfield Rd Id,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
110001,Chesterfield Rd Id,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
110001,Chesterfield Rd Id,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
110001,Chesterfield Rd Id,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
110001,Chesterfield Rd Id,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.1
110001,Chesterfield Rd Id,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.46
110001,Chesterfield Rd Id,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.3
110001,Chesterfield Rd Id,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
110001,Chesterfield Rd Id,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
110001,Chesterfield Rd Id,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
110001,Chesterfield Rd Id,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
110001,Chesterfield Rd Id,2023-06-12T01:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-12T01:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-12T01:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.44
110001,Chesterfield Rd Id,2023-06-12T01:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.07
110001,Chesterfield Rd Id,2023-06-12T01:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.46
110001,Chesterfield Rd Id,2023-06-12T01:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.23
110001,Chesterfield Rd Id,2023-06-12T01:20:00.000+00:00,feeder,51.0,N Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-12T01:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-12T01:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-12T01:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-12T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-12T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-12T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-12T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.28
110001,Chesterfield Rd Id,2023-06-12T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.07
110001,Chesterfield Rd Id,2023-06-12T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.2
110001,Chesterfield Rd Id,2023-06-12T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-12T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-12T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-12T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-12T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-12T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110001,Chesterfield Rd Id,2023-06-12T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-12T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.79
110001,Chesterfield Rd Id,2023-06-12T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.46
110001,Chesterfield Rd Id,2023-06-12T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.03
110001,Chesterfield Rd Id,2023-06-12T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-12T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-12T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-12T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-12T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-12T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.52
110001,Chesterfield Rd Id,2023-06-12T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-12T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.78
110001,Chesterfield Rd Id,2023-06-12T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.4
110001,Chesterfield Rd Id,2023-06-12T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.12
110001,Chesterfield Rd Id,2023-06-12T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-12T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
110001,Chesterfield Rd Id,2023-06-12T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-12T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-12T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-12T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.81
110001,Chesterfield Rd Id,2023-06-12T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-12T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.55
110001,Chesterfield Rd Id,2023-06-12T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.63
110001,Chesterfield Rd Id,2023-06-12T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.01
110001,Chesterfield Rd Id,2023-06-12T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-12T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-12T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-12T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
110001,Chesterfield Rd Id,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
