Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
110001,Chesterfield Rd Id,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
110001,Chesterfield Rd Id,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
110001,Chesterfield Rd Id,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
110001,Chesterfield Rd Id,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
110001,Chesterfield Rd Id,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.48
110001,Chesterfield Rd Id,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.01
110001,Chesterfield Rd Id,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.59
110001,Chesterfield Rd Id,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
110001,Chesterfield Rd Id,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
110001,Chesterfield Rd Id,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
110001,Chesterfield Rd Id,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
110001,Chesterfield Rd Id,2023-06-12T01:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-12T01:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-12T01:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.6
110001,Chesterfield Rd Id,2023-06-12T01:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.51
110001,Chesterfield Rd Id,2023-06-12T01:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.28
110001,Chesterfield Rd Id,2023-06-12T01:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.83
110001,Chesterfield Rd Id,2023-06-12T01:10:00.000+00:00,feeder,51.0,N Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-12T01:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-12T01:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-12T01:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-12T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-12T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-12T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-12T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.05
110001,Chesterfield Rd Id,2023-06-12T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.2
110001,Chesterfield Rd Id,2023-06-12T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.2
110001,Chesterfield Rd Id,2023-06-12T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-12T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-12T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-12T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-12T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-12T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-12T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-12T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.78
110001,Chesterfield Rd Id,2023-06-12T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.42
110001,Chesterfield Rd Id,2023-06-12T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.65
110001,Chesterfield Rd Id,2023-06-12T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-12T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-12T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-12T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-12T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-12T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-06-12T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-12T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.93
110001,Chesterfield Rd Id,2023-06-12T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.04
110001,Chesterfield Rd Id,2023-06-12T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.2
110001,Chesterfield Rd Id,2023-06-12T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-12T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110001,Chesterfield Rd Id,2023-06-12T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-12T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-12T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-12T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.27
110001,Chesterfield Rd Id,2023-06-12T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-12T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.41
110001,Chesterfield Rd Id,2023-06-12T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.9
110001,Chesterfield Rd Id,2023-06-12T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.18
110001,Chesterfield Rd Id,2023-06-12T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-12T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-12T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-12T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
110001,Chesterfield Rd Id,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
110001,Chesterfield Rd Id,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
110001,Chesterfield Rd Id,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
110001,Chesterfield Rd Id,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
110001,Chesterfield Rd Id,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
110001,Chesterfield Rd Id,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.69
110001,Chesterfield Rd Id,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.84
110001,Chesterfield Rd Id,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.06
110001,Chesterfield Rd Id,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
110001,Chesterfield Rd Id,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
110001,Chesterfield Rd Id,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
110001,Chesterfield Rd Id,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
110001,Chesterfield Rd Id,2023-06-12T01:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-12T01:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-12T01:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.82
110001,Chesterfield Rd Id,2023-06-12T01:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.59
110001,Chesterfield Rd Id,2023-06-12T01:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.1
110001,Chesterfield Rd Id,2023-06-12T01:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.89
110001,Chesterfield Rd Id,2023-06-12T01:00:00.000+00:00,feeder,51.0,N Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-12T01:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-12T01:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-12T01:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.9
110001,Chesterfield Rd Id,2023-06-12T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-12T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-12T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-12T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.49
110001,Chesterfield Rd Id,2023-06-12T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.44
110001,Chesterfield Rd Id,2023-06-12T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.05
110001,Chesterfield Rd Id,2023-06-12T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-12T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.9
110001,Chesterfield Rd Id,2023-06-12T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-12T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-12T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-12T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-12T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-12T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.35
110001,Chesterfield Rd Id,2023-06-12T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.67
110001,Chesterfield Rd Id,2023-06-12T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.47
110001,Chesterfield Rd Id,2023-06-12T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-12T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-12T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-12T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-06-12T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-06-12T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.96
110001,Chesterfield Rd Id,2023-06-12T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-12T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.14
110001,Chesterfield Rd Id,2023-06-12T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.73
110001,Chesterfield Rd Id,2023-06-12T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.65
110001,Chesterfield Rd Id,2023-06-12T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-12T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.6
110001,Chesterfield Rd Id,2023-06-12T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-12T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-12T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-12T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.96
110001,Chesterfield Rd Id,2023-06-12T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-12T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.35
110001,Chesterfield Rd Id,2023-06-12T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.12
110001,Chesterfield Rd Id,2023-06-12T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.99
110001,Chesterfield Rd Id,2023-06-12T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-12T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-12T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-12T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.1
110001,Chesterfield Rd Id,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
110001,Chesterfield Rd Id,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
110001,Chesterfield Rd Id,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
110001,Chesterfield Rd Id,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
110001,Chesterfield Rd Id,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
110001,Chesterfield Rd Id,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
110001,Chesterfield Rd Id,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.91
110001,Chesterfield Rd Id,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.06
110001,Chesterfield Rd Id,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.05
110001,Chesterfield Rd Id,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
110001,Chesterfield Rd Id,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
110001,Chesterfield Rd Id,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
110001,Chesterfield Rd Id,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
110001,Chesterfield Rd Id,2023-06-12T00:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-12T00:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-12T00:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.43
110001,Chesterfield Rd Id,2023-06-12T00:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.46
110001,Chesterfield Rd Id,2023-06-12T00:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.52
110001,Chesterfield Rd Id,2023-06-12T00:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.48
110001,Chesterfield Rd Id,2023-06-12T00:50:00.000+00:00,feeder,51.0,N Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-12T00:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-12T00:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-12T00:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-12T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-12T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-12T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-12T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.54
110001,Chesterfield Rd Id,2023-06-12T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.29
110001,Chesterfield Rd Id,2023-06-12T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.01
110001,Chesterfield Rd Id,2023-06-12T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-12T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.3
110001,Chesterfield Rd Id,2023-06-12T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-12T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-12T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-12T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110001,Chesterfield Rd Id,2023-06-12T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-12T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.98
110001,Chesterfield Rd Id,2023-06-12T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.94
110001,Chesterfield Rd Id,2023-06-12T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.83
110001,Chesterfield Rd Id,2023-06-12T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-12T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-12T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-12T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-12T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.21
110001,Chesterfield Rd Id,2023-06-12T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.84
110001,Chesterfield Rd Id,2023-06-12T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-12T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.48
110001,Chesterfield Rd Id,2023-06-12T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.2
110001,Chesterfield Rd Id,2023-06-12T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.15
110001,Chesterfield Rd Id,2023-06-12T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-12T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-12T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-12T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-12T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-12T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.97
110001,Chesterfield Rd Id,2023-06-12T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-12T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.17
110001,Chesterfield Rd Id,2023-06-12T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.0
110001,Chesterfield Rd Id,2023-06-12T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.29
110001,Chesterfield Rd Id,2023-06-12T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-12T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-12T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-12T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.5
110001,Chesterfield Rd Id,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
110001,Chesterfield Rd Id,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110001,Chesterfield Rd Id,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
110001,Chesterfield Rd Id,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
110001,Chesterfield Rd Id,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
110001,Chesterfield Rd Id,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
110001,Chesterfield Rd Id,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
110001,Chesterfield Rd Id,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.64
110001,Chesterfield Rd Id,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.95
110001,Chesterfield Rd Id,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,28.77
110001,Chesterfield Rd Id,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
110001,Chesterfield Rd Id,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
110001,Chesterfield Rd Id,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
110001,Chesterfield Rd Id,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
110001,Chesterfield Rd Id,2023-06-12T00:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-12T00:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-12T00:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.01
110001,Chesterfield Rd Id,2023-06-12T00:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.75
110001,Chesterfield Rd Id,2023-06-12T00:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.41
110001,Chesterfield Rd Id,2023-06-12T00:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.13
110001,Chesterfield Rd Id,2023-06-12T00:40:00.000+00:00,feeder,51.0,N Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-12T00:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-12T00:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-12T00:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-12T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-12T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-12T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-12T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.77
110001,Chesterfield Rd Id,2023-06-12T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.87
110001,Chesterfield Rd Id,2023-06-12T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.8
110001,Chesterfield Rd Id,2023-06-12T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-12T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-12T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-12T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-12T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-12T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.1
110001,Chesterfield Rd Id,2023-06-12T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-12T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.34
110001,Chesterfield Rd Id,2023-06-12T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.92
110001,Chesterfield Rd Id,2023-06-12T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.99
110001,Chesterfield Rd Id,2023-06-12T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-12T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-12T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-12T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-12T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-12T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.94
110001,Chesterfield Rd Id,2023-06-12T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-12T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.23
110001,Chesterfield Rd Id,2023-06-12T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.21
110001,Chesterfield Rd Id,2023-06-12T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.21
110001,Chesterfield Rd Id,2023-06-12T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-12T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.0
110001,Chesterfield Rd Id,2023-06-12T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-12T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-12T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-12T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.6
110001,Chesterfield Rd Id,2023-06-12T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-12T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.4
110001,Chesterfield Rd Id,2023-06-12T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.44
110001,Chesterfield Rd Id,2023-06-12T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.68
110001,Chesterfield Rd Id,2023-06-12T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-12T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-12T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-12T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
110001,Chesterfield Rd Id,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
110001,Chesterfield Rd Id,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
110001,Chesterfield Rd Id,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
110001,Chesterfield Rd Id,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
110001,Chesterfield Rd Id,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
110001,Chesterfield Rd Id,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.49
110001,Chesterfield Rd Id,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.86
110001,Chesterfield Rd Id,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.81
110001,Chesterfield Rd Id,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
110001,Chesterfield Rd Id,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
110001,Chesterfield Rd Id,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
110001,Chesterfield Rd Id,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
110001,Chesterfield Rd Id,2023-06-12T00:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-12T00:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-12T00:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.01
110001,Chesterfield Rd Id,2023-06-12T00:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.86
110001,Chesterfield Rd Id,2023-06-12T00:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.26
110001,Chesterfield Rd Id,2023-06-12T00:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.54
110001,Chesterfield Rd Id,2023-06-12T00:30:00.000+00:00,feeder,51.0,N Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-12T00:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-12T00:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-12T00:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-06-12T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-12T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-12T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-12T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.88
110001,Chesterfield Rd Id,2023-06-12T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-06-12T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.84
110001,Chesterfield Rd Id,2023-06-12T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-12T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-12T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-12T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-12T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-12T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.1
110001,Chesterfield Rd Id,2023-06-12T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-12T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.51
110001,Chesterfield Rd Id,2023-06-12T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.49
110001,Chesterfield Rd Id,2023-06-12T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.8
110001,Chesterfield Rd Id,2023-06-12T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-12T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-12T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.9
110001,Chesterfield Rd Id,2023-06-12T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-12T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-12T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.97
110001,Chesterfield Rd Id,2023-06-12T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-12T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.34
110001,Chesterfield Rd Id,2023-06-12T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.4
110001,Chesterfield Rd Id,2023-06-12T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.17
110001,Chesterfield Rd Id,2023-06-12T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-12T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-12T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-12T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-12T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-12T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.61
110001,Chesterfield Rd Id,2023-06-12T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-12T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.4
110001,Chesterfield Rd Id,2023-06-12T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.41
110001,Chesterfield Rd Id,2023-06-12T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.35
110001,Chesterfield Rd Id,2023-06-12T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-12T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-12T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-12T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
110001,Chesterfield Rd Id,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
110001,Chesterfield Rd Id,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
110001,Chesterfield Rd Id,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
110001,Chesterfield Rd Id,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
110001,Chesterfield Rd Id,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
110001,Chesterfield Rd Id,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.99
110001,Chesterfield Rd Id,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.19
110001,Chesterfield Rd Id,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.71
110001,Chesterfield Rd Id,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
110001,Chesterfield Rd Id,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
110001,Chesterfield Rd Id,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
110001,Chesterfield Rd Id,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
110001,Chesterfield Rd Id,2023-06-12T00:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-12T00:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-12T00:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.33
110001,Chesterfield Rd Id,2023-06-12T00:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.89
110001,Chesterfield Rd Id,2023-06-12T00:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.67
110001,Chesterfield Rd Id,2023-06-12T00:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.85
110001,Chesterfield Rd Id,2023-06-12T00:20:00.000+00:00,feeder,51.0,N Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-12T00:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-12T00:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-12T00:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,40.6
110001,Chesterfield Rd Id,2023-06-12T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-12T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-12T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-12T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.17
110001,Chesterfield Rd Id,2023-06-12T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.82
110001,Chesterfield Rd Id,2023-06-12T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.97
110001,Chesterfield Rd Id,2023-06-12T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-12T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-12T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-12T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-12T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-12T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.53
110001,Chesterfield Rd Id,2023-06-12T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-12T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.55
110001,Chesterfield Rd Id,2023-06-12T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.61
110001,Chesterfield Rd Id,2023-06-12T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.54
110001,Chesterfield Rd Id,2023-06-12T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
110001,Chesterfield Rd Id,2023-06-12T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-12T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
110001,Chesterfield Rd Id,2023-06-12T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-12T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-12T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.8
110001,Chesterfield Rd Id,2023-06-12T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-12T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.3
110001,Chesterfield Rd Id,2023-06-12T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.87
110001,Chesterfield Rd Id,2023-06-12T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.3
110001,Chesterfield Rd Id,2023-06-12T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-12T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-12T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-06-12T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-12T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-12T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.71
110001,Chesterfield Rd Id,2023-06-12T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-12T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.15
110001,Chesterfield Rd Id,2023-06-12T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.15
110001,Chesterfield Rd Id,2023-06-12T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.19
110001,Chesterfield Rd Id,2023-06-12T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-12T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-12T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-12T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.1
110001,Chesterfield Rd Id,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
110001,Chesterfield Rd Id,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
110001,Chesterfield Rd Id,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
110001,Chesterfield Rd Id,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
110001,Chesterfield Rd Id,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
110001,Chesterfield Rd Id,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
110001,Chesterfield Rd Id,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.07
110001,Chesterfield Rd Id,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.12
110001,Chesterfield Rd Id,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.86
110001,Chesterfield Rd Id,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
110001,Chesterfield Rd Id,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
110001,Chesterfield Rd Id,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
110001,Chesterfield Rd Id,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
110001,Chesterfield Rd Id,2023-06-12T00:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-12T00:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-12T00:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.98
110001,Chesterfield Rd Id,2023-06-12T00:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.24
110001,Chesterfield Rd Id,2023-06-12T00:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.67
110001,Chesterfield Rd Id,2023-06-12T00:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.29
110001,Chesterfield Rd Id,2023-06-12T00:10:00.000+00:00,feeder,51.0,N Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-12T00:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-12T00:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-12T00:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,46.4
110001,Chesterfield Rd Id,2023-06-12T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-12T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-12T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-12T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.03
110001,Chesterfield Rd Id,2023-06-12T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.04
110001,Chesterfield Rd Id,2023-06-12T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.07
110001,Chesterfield Rd Id,2023-06-12T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-12T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-12T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-12T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-12T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-12T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.61
110001,Chesterfield Rd Id,2023-06-12T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-12T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.08
110001,Chesterfield Rd Id,2023-06-12T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.27
110001,Chesterfield Rd Id,2023-06-12T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.46
110001,Chesterfield Rd Id,2023-06-12T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110001,Chesterfield Rd Id,2023-06-12T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-12T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-12T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-12T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-12T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-12T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-12T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.01
110001,Chesterfield Rd Id,2023-06-12T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.37
110001,Chesterfield Rd Id,2023-06-12T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.89
110001,Chesterfield Rd Id,2023-06-12T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-12T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
110001,Chesterfield Rd Id,2023-06-12T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-12T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-12T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-12T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-06-12T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-12T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.06
110001,Chesterfield Rd Id,2023-06-12T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.04
110001,Chesterfield Rd Id,2023-06-12T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.43
110001,Chesterfield Rd Id,2023-06-12T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-12T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-12T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-12T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
110001,Chesterfield Rd Id,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
110001,Chesterfield Rd Id,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
110001,Chesterfield Rd Id,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
110001,Chesterfield Rd Id,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
110001,Chesterfield Rd Id,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
110001,Chesterfield Rd Id,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
110001,Chesterfield Rd Id,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.42
110001,Chesterfield Rd Id,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.4
110001,Chesterfield Rd Id,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,32.14
110001,Chesterfield Rd Id,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
110001,Chesterfield Rd Id,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
110001,Chesterfield Rd Id,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
110001,Chesterfield Rd Id,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
110001,Chesterfield Rd Id,2023-06-12T00:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-12T00:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-12T00:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.74
110001,Chesterfield Rd Id,2023-06-12T00:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.35
110001,Chesterfield Rd Id,2023-06-12T00:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.24
110001,Chesterfield Rd Id,2023-06-12T00:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.07
110001,Chesterfield Rd Id,2023-06-12T00:00:00.000+00:00,feeder,51.0,N Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-12T00:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-12T00:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-12T00:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-06-12T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-12T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.42
110001,Chesterfield Rd Id,2023-06-12T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-12T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.9
110001,Chesterfield Rd Id,2023-06-12T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.57
110001,Chesterfield Rd Id,2023-06-12T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.18
110001,Chesterfield Rd Id,2023-06-12T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-12T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-12T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-12T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-12T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-12T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.49
110001,Chesterfield Rd Id,2023-06-12T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-12T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.09
110001,Chesterfield Rd Id,2023-06-12T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.41
110001,Chesterfield Rd Id,2023-06-12T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.17
110001,Chesterfield Rd Id,2023-06-12T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110001,Chesterfield Rd Id,2023-06-12T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-12T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
110001,Chesterfield Rd Id,2023-06-12T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-12T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-12T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-06-12T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-12T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.02
110001,Chesterfield Rd Id,2023-06-12T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.66
110001,Chesterfield Rd Id,2023-06-12T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.17
110001,Chesterfield Rd Id,2023-06-12T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-12T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-12T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
