Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-12T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-12T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-12T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.7
110001,Chesterfield Rd Id,2023-06-12T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-12T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.28
110001,Chesterfield Rd Id,2023-06-12T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.2
110001,Chesterfield Rd Id,2023-06-12T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.7
110001,Chesterfield Rd Id,2023-06-12T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-12T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-12T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-12T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.9
110001,Chesterfield Rd Id,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
110001,Chesterfield Rd Id,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110001,Chesterfield Rd Id,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
110001,Chesterfield Rd Id,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
110001,Chesterfield Rd Id,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
110001,Chesterfield Rd Id,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
110001,Chesterfield Rd Id,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
110001,Chesterfield Rd Id,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.64
110001,Chesterfield Rd Id,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.07
110001,Chesterfield Rd Id,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.3
110001,Chesterfield Rd Id,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
110001,Chesterfield Rd Id,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
110001,Chesterfield Rd Id,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
110001,Chesterfield Rd Id,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
110001,Chesterfield Rd Id,2023-06-13T23:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-13T23:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-13T23:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-06-13T23:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.0
110001,Chesterfield Rd Id,2023-06-13T23:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.03
110001,Chesterfield Rd Id,2023-06-13T23:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.6
110001,Chesterfield Rd Id,2023-06-13T23:50:00.000+00:00,feeder,51.0,N Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-13T23:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-13T23:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-13T23:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,61.1
110001,Chesterfield Rd Id,2023-06-13T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-13T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-13T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-13T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.54
110001,Chesterfield Rd Id,2023-06-13T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.78
110001,Chesterfield Rd Id,2023-06-13T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.5
110001,Chesterfield Rd Id,2023-06-13T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-13T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.1
110001,Chesterfield Rd Id,2023-06-13T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-13T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-13T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-13T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-13T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-13T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.08
110001,Chesterfield Rd Id,2023-06-13T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.79
110001,Chesterfield Rd Id,2023-06-13T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.44
110001,Chesterfield Rd Id,2023-06-13T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110001,Chesterfield Rd Id,2023-06-13T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-13T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.7
110001,Chesterfield Rd Id,2023-06-13T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-13T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.83
110001,Chesterfield Rd Id,2023-06-13T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-13T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-13T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.53
110001,Chesterfield Rd Id,2023-06-13T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.11
110001,Chesterfield Rd Id,2023-06-13T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.01
110001,Chesterfield Rd Id,2023-06-13T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-13T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-13T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-13T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-13T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-13T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.78
110001,Chesterfield Rd Id,2023-06-13T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-06-13T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.41
110001,Chesterfield Rd Id,2023-06-13T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.34
110001,Chesterfield Rd Id,2023-06-13T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.76
110001,Chesterfield Rd Id,2023-06-13T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,44.7
110001,Chesterfield Rd Id,2023-06-13T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-13T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-13T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.5
110001,Chesterfield Rd Id,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110001,Chesterfield Rd Id,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
110001,Chesterfield Rd Id,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
110001,Chesterfield Rd Id,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
110001,Chesterfield Rd Id,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
110001,Chesterfield Rd Id,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
110001,Chesterfield Rd Id,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
110001,Chesterfield Rd Id,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.56
110001,Chesterfield Rd Id,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.05
110001,Chesterfield Rd Id,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,43.29
110001,Chesterfield Rd Id,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,107.9
110001,Chesterfield Rd Id,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
110001,Chesterfield Rd Id,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
110001,Chesterfield Rd Id,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
110001,Chesterfield Rd Id,2023-06-13T23:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-13T23:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-13T23:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-06-13T23:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.29
110001,Chesterfield Rd Id,2023-06-13T23:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.33
110001,Chesterfield Rd Id,2023-06-13T23:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.35
110001,Chesterfield Rd Id,2023-06-13T23:40:00.000+00:00,feeder,51.0,N Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-13T23:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-13T23:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-13T23:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,64.0
110001,Chesterfield Rd Id,2023-06-13T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-13T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-13T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-13T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.25
110001,Chesterfield Rd Id,2023-06-13T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.09
110001,Chesterfield Rd Id,2023-06-13T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.77
110001,Chesterfield Rd Id,2023-06-13T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-13T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-13T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-13T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-13T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-13T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-13T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-13T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.21
110001,Chesterfield Rd Id,2023-06-13T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.07
110001,Chesterfield Rd Id,2023-06-13T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.91
110001,Chesterfield Rd Id,2023-06-13T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-06-13T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-13T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
110001,Chesterfield Rd Id,2023-06-13T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-13T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.9
110001,Chesterfield Rd Id,2023-06-13T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-13T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-13T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-06-13T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.72
110001,Chesterfield Rd Id,2023-06-13T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.27
110001,Chesterfield Rd Id,2023-06-13T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-13T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-13T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-13T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-13T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-13T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.76
110001,Chesterfield Rd Id,2023-06-13T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-13T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.25
110001,Chesterfield Rd Id,2023-06-13T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.54
110001,Chesterfield Rd Id,2023-06-13T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.0
110001,Chesterfield Rd Id,2023-06-13T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.6
110001,Chesterfield Rd Id,2023-06-13T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-13T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-13T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.5
110001,Chesterfield Rd Id,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110001,Chesterfield Rd Id,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
110001,Chesterfield Rd Id,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
110001,Chesterfield Rd Id,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
110001,Chesterfield Rd Id,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
110001,Chesterfield Rd Id,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
110001,Chesterfield Rd Id,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
110001,Chesterfield Rd Id,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.37
110001,Chesterfield Rd Id,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.75
110001,Chesterfield Rd Id,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,46.3
110001,Chesterfield Rd Id,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,110.0
110001,Chesterfield Rd Id,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
110001,Chesterfield Rd Id,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
110001,Chesterfield Rd Id,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
110001,Chesterfield Rd Id,2023-06-13T23:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-13T23:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-13T23:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.68
110001,Chesterfield Rd Id,2023-06-13T23:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.12
110001,Chesterfield Rd Id,2023-06-13T23:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.13
110001,Chesterfield Rd Id,2023-06-13T23:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.94
110001,Chesterfield Rd Id,2023-06-13T23:30:00.000+00:00,feeder,51.0,N Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-13T23:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-13T23:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-13T23:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,62.8
110001,Chesterfield Rd Id,2023-06-13T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-13T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-13T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-13T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.07
110001,Chesterfield Rd Id,2023-06-13T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.64
110001,Chesterfield Rd Id,2023-06-13T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.14
110001,Chesterfield Rd Id,2023-06-13T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-13T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-13T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-13T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-13T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-13T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-13T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-13T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.45
110001,Chesterfield Rd Id,2023-06-13T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.2
110001,Chesterfield Rd Id,2023-06-13T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.04
110001,Chesterfield Rd Id,2023-06-13T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-13T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.5
110001,Chesterfield Rd Id,2023-06-13T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
110001,Chesterfield Rd Id,2023-06-13T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-13T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.88
110001,Chesterfield Rd Id,2023-06-13T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-13T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-13T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-06-13T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.4
110001,Chesterfield Rd Id,2023-06-13T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.19
110001,Chesterfield Rd Id,2023-06-13T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-13T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-13T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-13T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-13T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-13T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-13T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-13T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.41
110001,Chesterfield Rd Id,2023-06-13T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.44
110001,Chesterfield Rd Id,2023-06-13T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.16
110001,Chesterfield Rd Id,2023-06-13T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.2
110001,Chesterfield Rd Id,2023-06-13T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-13T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-13T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.4
110001,Chesterfield Rd Id,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110001,Chesterfield Rd Id,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
110001,Chesterfield Rd Id,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
110001,Chesterfield Rd Id,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
110001,Chesterfield Rd Id,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
110001,Chesterfield Rd Id,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
110001,Chesterfield Rd Id,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
110001,Chesterfield Rd Id,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.68
110001,Chesterfield Rd Id,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.82
110001,Chesterfield Rd Id,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,45.48
110001,Chesterfield Rd Id,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,106.3
110001,Chesterfield Rd Id,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
110001,Chesterfield Rd Id,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
110001,Chesterfield Rd Id,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
110001,Chesterfield Rd Id,2023-06-13T23:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-13T23:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-13T23:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.81
110001,Chesterfield Rd Id,2023-06-13T23:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.42
110001,Chesterfield Rd Id,2023-06-13T23:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.29
110001,Chesterfield Rd Id,2023-06-13T23:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.0
110001,Chesterfield Rd Id,2023-06-13T23:20:00.000+00:00,feeder,51.0,N Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-13T23:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-13T23:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-13T23:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,63.0
110001,Chesterfield Rd Id,2023-06-13T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-13T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-13T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-13T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.08
110001,Chesterfield Rd Id,2023-06-13T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.15
110001,Chesterfield Rd Id,2023-06-13T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.64
110001,Chesterfield Rd Id,2023-06-13T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-13T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-13T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-13T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-13T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-13T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-13T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-13T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.74
110001,Chesterfield Rd Id,2023-06-13T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.33
110001,Chesterfield Rd Id,2023-06-13T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.5
110001,Chesterfield Rd Id,2023-06-13T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110001,Chesterfield Rd Id,2023-06-13T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-13T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
110001,Chesterfield Rd Id,2023-06-13T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-13T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.05
110001,Chesterfield Rd Id,2023-06-13T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-06-13T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-13T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.96
110001,Chesterfield Rd Id,2023-06-13T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.75
110001,Chesterfield Rd Id,2023-06-13T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.91
110001,Chesterfield Rd Id,2023-06-13T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-13T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-13T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-13T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-13T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-13T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.63
110001,Chesterfield Rd Id,2023-06-13T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-13T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.03
110001,Chesterfield Rd Id,2023-06-13T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.48
110001,Chesterfield Rd Id,2023-06-13T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.23
110001,Chesterfield Rd Id,2023-06-13T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.5
110001,Chesterfield Rd Id,2023-06-13T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-13T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-13T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.7
110001,Chesterfield Rd Id,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
110001,Chesterfield Rd Id,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
110001,Chesterfield Rd Id,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
110001,Chesterfield Rd Id,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
110001,Chesterfield Rd Id,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
110001,Chesterfield Rd Id,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
110001,Chesterfield Rd Id,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.24
110001,Chesterfield Rd Id,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
110001,Chesterfield Rd Id,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,44.27
110001,Chesterfield Rd Id,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,106.1
110001,Chesterfield Rd Id,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
110001,Chesterfield Rd Id,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
110001,Chesterfield Rd Id,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
110001,Chesterfield Rd Id,2023-06-13T23:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-13T23:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-13T23:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-06-13T23:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.2
110001,Chesterfield Rd Id,2023-06-13T23:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.26
110001,Chesterfield Rd Id,2023-06-13T23:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,18.07
110001,Chesterfield Rd Id,2023-06-13T23:10:00.000+00:00,feeder,51.0,N Current (RMS),A,39.3
110001,Chesterfield Rd Id,2023-06-13T23:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-13T23:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-13T23:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,74.2
110001,Chesterfield Rd Id,2023-06-13T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-13T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-13T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-13T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.94
110001,Chesterfield Rd Id,2023-06-13T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.52
110001,Chesterfield Rd Id,2023-06-13T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.16
110001,Chesterfield Rd Id,2023-06-13T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-13T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-13T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-13T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-13T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-13T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-06-13T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-13T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.48
110001,Chesterfield Rd Id,2023-06-13T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.31
110001,Chesterfield Rd Id,2023-06-13T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.71
110001,Chesterfield Rd Id,2023-06-13T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110001,Chesterfield Rd Id,2023-06-13T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-13T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
110001,Chesterfield Rd Id,2023-06-13T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-13T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.88
110001,Chesterfield Rd Id,2023-06-13T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-13T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-13T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.78
110001,Chesterfield Rd Id,2023-06-13T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.73
110001,Chesterfield Rd Id,2023-06-13T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.19
110001,Chesterfield Rd Id,2023-06-13T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-13T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-13T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-13T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-13T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-13T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-06-13T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-13T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.64
110001,Chesterfield Rd Id,2023-06-13T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.0
110001,Chesterfield Rd Id,2023-06-13T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.79
110001,Chesterfield Rd Id,2023-06-13T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,49.7
110001,Chesterfield Rd Id,2023-06-13T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-13T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-13T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.8
110001,Chesterfield Rd Id,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
110001,Chesterfield Rd Id,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
110001,Chesterfield Rd Id,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
110001,Chesterfield Rd Id,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
110001,Chesterfield Rd Id,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
110001,Chesterfield Rd Id,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
110001,Chesterfield Rd Id,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.04
110001,Chesterfield Rd Id,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.82
110001,Chesterfield Rd Id,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,49.92
110001,Chesterfield Rd Id,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,120.9
110001,Chesterfield Rd Id,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
110001,Chesterfield Rd Id,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
110001,Chesterfield Rd Id,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
110001,Chesterfield Rd Id,2023-06-13T23:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-13T23:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-13T23:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-13T23:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.55
110001,Chesterfield Rd Id,2023-06-13T23:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.9
110001,Chesterfield Rd Id,2023-06-13T23:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.24
110001,Chesterfield Rd Id,2023-06-13T23:00:00.000+00:00,feeder,51.0,N Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-13T23:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-13T23:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-13T23:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,70.8
110001,Chesterfield Rd Id,2023-06-13T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-13T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-13T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-13T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.93
110001,Chesterfield Rd Id,2023-06-13T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.3
110001,Chesterfield Rd Id,2023-06-13T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.22
110001,Chesterfield Rd Id,2023-06-13T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-13T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-13T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-06-13T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.4
110001,Chesterfield Rd Id,2023-06-13T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-13T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110001,Chesterfield Rd Id,2023-06-13T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-13T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.59
110001,Chesterfield Rd Id,2023-06-13T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.22
110001,Chesterfield Rd Id,2023-06-13T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.54
110001,Chesterfield Rd Id,2023-06-13T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110001,Chesterfield Rd Id,2023-06-13T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-13T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
110001,Chesterfield Rd Id,2023-06-13T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-13T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.84
110001,Chesterfield Rd Id,2023-06-13T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-13T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-13T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.92
110001,Chesterfield Rd Id,2023-06-13T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.89
110001,Chesterfield Rd Id,2023-06-13T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.75
110001,Chesterfield Rd Id,2023-06-13T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-13T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-13T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-13T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-13T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-13T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.06
110001,Chesterfield Rd Id,2023-06-13T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-13T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.69
110001,Chesterfield Rd Id,2023-06-13T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.75
110001,Chesterfield Rd Id,2023-06-13T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.55
110001,Chesterfield Rd Id,2023-06-13T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,47.0
110001,Chesterfield Rd Id,2023-06-13T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-13T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-13T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.4
110001,Chesterfield Rd Id,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
110001,Chesterfield Rd Id,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
110001,Chesterfield Rd Id,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
110001,Chesterfield Rd Id,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
110001,Chesterfield Rd Id,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
110001,Chesterfield Rd Id,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
110001,Chesterfield Rd Id,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.67
110001,Chesterfield Rd Id,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.06
110001,Chesterfield Rd Id,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,52.29
110001,Chesterfield Rd Id,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,125.3
110001,Chesterfield Rd Id,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
110001,Chesterfield Rd Id,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
110001,Chesterfield Rd Id,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
110001,Chesterfield Rd Id,2023-06-13T22:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-13T22:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-13T22:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-13T22:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.7
110001,Chesterfield Rd Id,2023-06-13T22:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.71
110001,Chesterfield Rd Id,2023-06-13T22:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.52
110001,Chesterfield Rd Id,2023-06-13T22:50:00.000+00:00,feeder,51.0,N Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-13T22:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-13T22:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-13T22:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,64.3
110001,Chesterfield Rd Id,2023-06-13T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-13T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-13T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-13T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.14
110001,Chesterfield Rd Id,2023-06-13T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.47
110001,Chesterfield Rd Id,2023-06-13T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.47
110001,Chesterfield Rd Id,2023-06-13T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-13T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-13T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-13T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.3
110001,Chesterfield Rd Id,2023-06-13T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-13T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-13T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-13T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.25
110001,Chesterfield Rd Id,2023-06-13T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.49
110001,Chesterfield Rd Id,2023-06-13T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.17
110001,Chesterfield Rd Id,2023-06-13T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-13T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-13T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-13T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-13T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.85
110001,Chesterfield Rd Id,2023-06-13T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-13T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-13T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.65
110001,Chesterfield Rd Id,2023-06-13T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.99
110001,Chesterfield Rd Id,2023-06-13T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.94
110001,Chesterfield Rd Id,2023-06-13T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-13T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-13T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-13T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-13T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-13T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.6
110001,Chesterfield Rd Id,2023-06-13T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-13T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.36
110001,Chesterfield Rd Id,2023-06-13T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.24
110001,Chesterfield Rd Id,2023-06-13T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.36
110001,Chesterfield Rd Id,2023-06-13T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-06-13T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-13T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-13T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.2
110001,Chesterfield Rd Id,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
110001,Chesterfield Rd Id,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
110001,Chesterfield Rd Id,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
110001,Chesterfield Rd Id,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
110001,Chesterfield Rd Id,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
110001,Chesterfield Rd Id,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
110001,Chesterfield Rd Id,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.1
110001,Chesterfield Rd Id,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.91
110001,Chesterfield Rd Id,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,46.45
110001,Chesterfield Rd Id,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,101.7
110001,Chesterfield Rd Id,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
110001,Chesterfield Rd Id,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
110001,Chesterfield Rd Id,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
110001,Chesterfield Rd Id,2023-06-13T22:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-13T22:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-13T22:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-06-13T22:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.4
110001,Chesterfield Rd Id,2023-06-13T22:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.64
110001,Chesterfield Rd Id,2023-06-13T22:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.72
110001,Chesterfield Rd Id,2023-06-13T22:40:00.000+00:00,feeder,51.0,N Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-13T22:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-13T22:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-13T22:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,65.3
110001,Chesterfield Rd Id,2023-06-13T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-13T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-13T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-13T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.84
110001,Chesterfield Rd Id,2023-06-13T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.92
110001,Chesterfield Rd Id,2023-06-13T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.46
110001,Chesterfield Rd Id,2023-06-13T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-13T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-13T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-13T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.1
110001,Chesterfield Rd Id,2023-06-13T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-13T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-13T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-13T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.07
110001,Chesterfield Rd Id,2023-06-13T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.68
