Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-13T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.22
110001,Chesterfield Rd Id,2023-06-13T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-13T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-13T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-13T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-13T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.72
110001,Chesterfield Rd Id,2023-06-13T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-13T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-13T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.89
110001,Chesterfield Rd Id,2023-06-13T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.53
110001,Chesterfield Rd Id,2023-06-13T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.74
110001,Chesterfield Rd Id,2023-06-13T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-13T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-13T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-13T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-13T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-13T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.7
110001,Chesterfield Rd Id,2023-06-13T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-13T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.37
110001,Chesterfield Rd Id,2023-06-13T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.63
110001,Chesterfield Rd Id,2023-06-13T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.07
110001,Chesterfield Rd Id,2023-06-13T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-13T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-13T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-13T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.0
110001,Chesterfield Rd Id,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
110001,Chesterfield Rd Id,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
110001,Chesterfield Rd Id,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
110001,Chesterfield Rd Id,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
110001,Chesterfield Rd Id,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
110001,Chesterfield Rd Id,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
110001,Chesterfield Rd Id,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.58
110001,Chesterfield Rd Id,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.41
110001,Chesterfield Rd Id,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,45.21
110001,Chesterfield Rd Id,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,99.3
110001,Chesterfield Rd Id,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
110001,Chesterfield Rd Id,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
110001,Chesterfield Rd Id,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
110001,Chesterfield Rd Id,2023-06-13T22:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-13T22:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-13T22:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-13T22:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.25
110001,Chesterfield Rd Id,2023-06-13T22:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.39
110001,Chesterfield Rd Id,2023-06-13T22:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.58
110001,Chesterfield Rd Id,2023-06-13T22:30:00.000+00:00,feeder,51.0,N Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-13T22:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-13T22:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,38.9
110001,Chesterfield Rd Id,2023-06-13T22:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,68.2
110001,Chesterfield Rd Id,2023-06-13T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-13T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-13T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-13T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.09
110001,Chesterfield Rd Id,2023-06-13T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.41
110001,Chesterfield Rd Id,2023-06-13T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.67
110001,Chesterfield Rd Id,2023-06-13T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-13T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-13T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-13T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.2
110001,Chesterfield Rd Id,2023-06-13T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-13T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-06-13T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-13T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.91
110001,Chesterfield Rd Id,2023-06-13T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.48
110001,Chesterfield Rd Id,2023-06-13T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.84
110001,Chesterfield Rd Id,2023-06-13T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110001,Chesterfield Rd Id,2023-06-13T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-13T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
110001,Chesterfield Rd Id,2023-06-13T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-13T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.84
110001,Chesterfield Rd Id,2023-06-13T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-13T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-13T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.23
110001,Chesterfield Rd Id,2023-06-13T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.49
110001,Chesterfield Rd Id,2023-06-13T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.01
110001,Chesterfield Rd Id,2023-06-13T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-13T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-13T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-13T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-13T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-13T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.63
110001,Chesterfield Rd Id,2023-06-13T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-13T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.12
110001,Chesterfield Rd Id,2023-06-13T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.82
110001,Chesterfield Rd Id,2023-06-13T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.92
110001,Chesterfield Rd Id,2023-06-13T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-13T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-13T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-13T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.4
110001,Chesterfield Rd Id,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110001,Chesterfield Rd Id,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.58
110001,Chesterfield Rd Id,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
110001,Chesterfield Rd Id,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
110001,Chesterfield Rd Id,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
110001,Chesterfield Rd Id,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
110001,Chesterfield Rd Id,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
110001,Chesterfield Rd Id,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.59
110001,Chesterfield Rd Id,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.59
110001,Chesterfield Rd Id,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,49.01
110001,Chesterfield Rd Id,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,108.6
110001,Chesterfield Rd Id,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
110001,Chesterfield Rd Id,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
110001,Chesterfield Rd Id,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
110001,Chesterfield Rd Id,2023-06-13T22:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-13T22:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-13T22:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-13T22:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.64
110001,Chesterfield Rd Id,2023-06-13T22:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.57
110001,Chesterfield Rd Id,2023-06-13T22:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,18.25
110001,Chesterfield Rd Id,2023-06-13T22:20:00.000+00:00,feeder,51.0,N Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-13T22:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-13T22:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,43.6
110001,Chesterfield Rd Id,2023-06-13T22:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,74.6
110001,Chesterfield Rd Id,2023-06-13T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-13T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-13T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-13T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.84
110001,Chesterfield Rd Id,2023-06-13T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.5
110001,Chesterfield Rd Id,2023-06-13T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.57
110001,Chesterfield Rd Id,2023-06-13T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-13T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-13T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-13T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-13T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-13T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-13T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-13T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.89
110001,Chesterfield Rd Id,2023-06-13T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.43
110001,Chesterfield Rd Id,2023-06-13T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.64
110001,Chesterfield Rd Id,2023-06-13T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-13T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-13T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
110001,Chesterfield Rd Id,2023-06-13T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-13T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.89
110001,Chesterfield Rd Id,2023-06-13T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-13T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-13T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.78
110001,Chesterfield Rd Id,2023-06-13T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.66
110001,Chesterfield Rd Id,2023-06-13T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.0
110001,Chesterfield Rd Id,2023-06-13T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-13T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-13T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.6
110001,Chesterfield Rd Id,2023-06-13T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-13T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-13T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.68
110001,Chesterfield Rd Id,2023-06-13T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-13T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.18
110001,Chesterfield Rd Id,2023-06-13T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.69
110001,Chesterfield Rd Id,2023-06-13T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.98
110001,Chesterfield Rd Id,2023-06-13T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-13T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-13T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-13T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.0
110001,Chesterfield Rd Id,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.86
110001,Chesterfield Rd Id,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
110001,Chesterfield Rd Id,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
110001,Chesterfield Rd Id,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
110001,Chesterfield Rd Id,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
110001,Chesterfield Rd Id,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
110001,Chesterfield Rd Id,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.33
110001,Chesterfield Rd Id,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.86
110001,Chesterfield Rd Id,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,46.44
110001,Chesterfield Rd Id,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,95.3
110001,Chesterfield Rd Id,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
110001,Chesterfield Rd Id,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
110001,Chesterfield Rd Id,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
110001,Chesterfield Rd Id,2023-06-13T22:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-13T22:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-13T22:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-13T22:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.49
110001,Chesterfield Rd Id,2023-06-13T22:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.21
110001,Chesterfield Rd Id,2023-06-13T22:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.5
110001,Chesterfield Rd Id,2023-06-13T22:10:00.000+00:00,feeder,51.0,N Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-13T22:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-13T22:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,45.9
110001,Chesterfield Rd Id,2023-06-13T22:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,67.6
110001,Chesterfield Rd Id,2023-06-13T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-13T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-13T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-13T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.15
110001,Chesterfield Rd Id,2023-06-13T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.92
110001,Chesterfield Rd Id,2023-06-13T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.06
110001,Chesterfield Rd Id,2023-06-13T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-13T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-13T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.5
110001,Chesterfield Rd Id,2023-06-13T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-13T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-13T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-13T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-13T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.37
110001,Chesterfield Rd Id,2023-06-13T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.82
110001,Chesterfield Rd Id,2023-06-13T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.58
110001,Chesterfield Rd Id,2023-06-13T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110001,Chesterfield Rd Id,2023-06-13T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-13T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-13T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-13T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.73
110001,Chesterfield Rd Id,2023-06-13T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.76
110001,Chesterfield Rd Id,2023-06-13T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-13T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.97
110001,Chesterfield Rd Id,2023-06-13T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.54
110001,Chesterfield Rd Id,2023-06-13T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.88
110001,Chesterfield Rd Id,2023-06-13T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-13T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-13T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-13T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-13T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-13T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-13T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-13T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.49
110001,Chesterfield Rd Id,2023-06-13T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.42
110001,Chesterfield Rd Id,2023-06-13T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.22
110001,Chesterfield Rd Id,2023-06-13T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-13T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-13T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-13T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.7
110001,Chesterfield Rd Id,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110001,Chesterfield Rd Id,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.59
110001,Chesterfield Rd Id,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
110001,Chesterfield Rd Id,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
110001,Chesterfield Rd Id,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
110001,Chesterfield Rd Id,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
110001,Chesterfield Rd Id,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
110001,Chesterfield Rd Id,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.48
110001,Chesterfield Rd Id,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,39.91
110001,Chesterfield Rd Id,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,48.25
110001,Chesterfield Rd Id,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,100.3
110001,Chesterfield Rd Id,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
110001,Chesterfield Rd Id,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
110001,Chesterfield Rd Id,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
110001,Chesterfield Rd Id,2023-06-13T22:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-13T22:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-13T22:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-13T22:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.81
110001,Chesterfield Rd Id,2023-06-13T22:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.43
110001,Chesterfield Rd Id,2023-06-13T22:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.51
110001,Chesterfield Rd Id,2023-06-13T22:00:00.000+00:00,feeder,51.0,N Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-13T22:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-13T22:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,39.7
110001,Chesterfield Rd Id,2023-06-13T22:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,72.2
110001,Chesterfield Rd Id,2023-06-13T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-13T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-13T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-13T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.17
110001,Chesterfield Rd Id,2023-06-13T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.36
110001,Chesterfield Rd Id,2023-06-13T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.21
110001,Chesterfield Rd Id,2023-06-13T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-13T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-13T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.5
110001,Chesterfield Rd Id,2023-06-13T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.0
110001,Chesterfield Rd Id,2023-06-13T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-13T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-06-13T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-13T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.67
110001,Chesterfield Rd Id,2023-06-13T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.56
110001,Chesterfield Rd Id,2023-06-13T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.83
110001,Chesterfield Rd Id,2023-06-13T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-13T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-13T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
110001,Chesterfield Rd Id,2023-06-13T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-13T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.69
110001,Chesterfield Rd Id,2023-06-13T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.83
110001,Chesterfield Rd Id,2023-06-13T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-13T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.87
110001,Chesterfield Rd Id,2023-06-13T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.44
110001,Chesterfield Rd Id,2023-06-13T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.18
110001,Chesterfield Rd Id,2023-06-13T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-13T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-13T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.9
110001,Chesterfield Rd Id,2023-06-13T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-06-13T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-13T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-06-13T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-13T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.71
110001,Chesterfield Rd Id,2023-06-13T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.38
110001,Chesterfield Rd Id,2023-06-13T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.41
110001,Chesterfield Rd Id,2023-06-13T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.7
110001,Chesterfield Rd Id,2023-06-13T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-13T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-13T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.5
110001,Chesterfield Rd Id,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110001,Chesterfield Rd Id,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
110001,Chesterfield Rd Id,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
110001,Chesterfield Rd Id,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
110001,Chesterfield Rd Id,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
110001,Chesterfield Rd Id,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
110001,Chesterfield Rd Id,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
110001,Chesterfield Rd Id,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.23
110001,Chesterfield Rd Id,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.17
110001,Chesterfield Rd Id,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,56.14
110001,Chesterfield Rd Id,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,111.2
110001,Chesterfield Rd Id,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
110001,Chesterfield Rd Id,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
110001,Chesterfield Rd Id,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
110001,Chesterfield Rd Id,2023-06-13T21:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-13T21:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-13T21:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-13T21:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.26
110001,Chesterfield Rd Id,2023-06-13T21:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.34
110001,Chesterfield Rd Id,2023-06-13T21:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,20.69
110001,Chesterfield Rd Id,2023-06-13T21:50:00.000+00:00,feeder,51.0,N Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-13T21:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,38.9
110001,Chesterfield Rd Id,2023-06-13T21:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,42.4
110001,Chesterfield Rd Id,2023-06-13T21:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,85.4
110001,Chesterfield Rd Id,2023-06-13T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-06-13T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-13T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-13T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.49
110001,Chesterfield Rd Id,2023-06-13T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.2
110001,Chesterfield Rd Id,2023-06-13T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.12
110001,Chesterfield Rd Id,2023-06-13T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-13T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-13T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-06-13T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.7
110001,Chesterfield Rd Id,2023-06-13T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-13T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110001,Chesterfield Rd Id,2023-06-13T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-13T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.21
110001,Chesterfield Rd Id,2023-06-13T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.6
110001,Chesterfield Rd Id,2023-06-13T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.58
110001,Chesterfield Rd Id,2023-06-13T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110001,Chesterfield Rd Id,2023-06-13T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-13T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
110001,Chesterfield Rd Id,2023-06-13T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-13T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.76
110001,Chesterfield Rd Id,2023-06-13T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-13T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-13T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.04
110001,Chesterfield Rd Id,2023-06-13T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.63
110001,Chesterfield Rd Id,2023-06-13T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.56
110001,Chesterfield Rd Id,2023-06-13T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-13T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-13T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.2
110001,Chesterfield Rd Id,2023-06-13T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-13T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-13T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-13T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-13T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.93
110001,Chesterfield Rd Id,2023-06-13T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.0
110001,Chesterfield Rd Id,2023-06-13T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.67
110001,Chesterfield Rd Id,2023-06-13T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-13T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-13T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-13T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.3
110001,Chesterfield Rd Id,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
110001,Chesterfield Rd Id,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
110001,Chesterfield Rd Id,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
110001,Chesterfield Rd Id,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
110001,Chesterfield Rd Id,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
110001,Chesterfield Rd Id,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
110001,Chesterfield Rd Id,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.92
110001,Chesterfield Rd Id,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,42.78
110001,Chesterfield Rd Id,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,55.63
110001,Chesterfield Rd Id,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,102.5
110001,Chesterfield Rd Id,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
110001,Chesterfield Rd Id,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
110001,Chesterfield Rd Id,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
110001,Chesterfield Rd Id,2023-06-13T21:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-13T21:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-13T21:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-13T21:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.73
110001,Chesterfield Rd Id,2023-06-13T21:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,13.22
110001,Chesterfield Rd Id,2023-06-13T21:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,20.92
110001,Chesterfield Rd Id,2023-06-13T21:40:00.000+00:00,feeder,51.0,N Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-13T21:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,40.5
110001,Chesterfield Rd Id,2023-06-13T21:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,54.1
110001,Chesterfield Rd Id,2023-06-13T21:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,85.8
110001,Chesterfield Rd Id,2023-06-13T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-13T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-13T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-13T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.97
110001,Chesterfield Rd Id,2023-06-13T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,23.61
110001,Chesterfield Rd Id,2023-06-13T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.41
110001,Chesterfield Rd Id,2023-06-13T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,62.1
110001,Chesterfield Rd Id,2023-06-13T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-13T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,96.4
110001,Chesterfield Rd Id,2023-06-13T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.5
110001,Chesterfield Rd Id,2023-06-13T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-13T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110001,Chesterfield Rd Id,2023-06-13T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-13T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.37
110001,Chesterfield Rd Id,2023-06-13T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.74
110001,Chesterfield Rd Id,2023-06-13T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.83
110001,Chesterfield Rd Id,2023-06-13T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-13T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-13T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-13T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-13T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.78
110001,Chesterfield Rd Id,2023-06-13T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.82
110001,Chesterfield Rd Id,2023-06-13T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-13T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.64
110001,Chesterfield Rd Id,2023-06-13T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.29
110001,Chesterfield Rd Id,2023-06-13T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.91
110001,Chesterfield Rd Id,2023-06-13T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-13T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-13T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.1
110001,Chesterfield Rd Id,2023-06-13T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-13T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-13T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.99
110001,Chesterfield Rd Id,2023-06-13T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-13T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.1
110001,Chesterfield Rd Id,2023-06-13T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.62
110001,Chesterfield Rd Id,2023-06-13T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.93
110001,Chesterfield Rd Id,2023-06-13T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-13T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-13T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-13T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.2
110001,Chesterfield Rd Id,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110001,Chesterfield Rd Id,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
110001,Chesterfield Rd Id,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
110001,Chesterfield Rd Id,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
110001,Chesterfield Rd Id,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
110001,Chesterfield Rd Id,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
110001,Chesterfield Rd Id,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
110001,Chesterfield Rd Id,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.82
110001,Chesterfield Rd Id,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,54.48
110001,Chesterfield Rd Id,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
110001,Chesterfield Rd Id,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,122.0
110001,Chesterfield Rd Id,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
110001,Chesterfield Rd Id,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
110001,Chesterfield Rd Id,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
110001,Chesterfield Rd Id,2023-06-13T21:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-13T21:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-13T21:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-13T21:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.08
110001,Chesterfield Rd Id,2023-06-13T21:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.93
110001,Chesterfield Rd Id,2023-06-13T21:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,21.84
110001,Chesterfield Rd Id,2023-06-13T21:30:00.000+00:00,feeder,51.0,N Current (RMS),A,37.9
110001,Chesterfield Rd Id,2023-06-13T21:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-13T21:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,49.3
110001,Chesterfield Rd Id,2023-06-13T21:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,89.7
110001,Chesterfield Rd Id,2023-06-13T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.42
110001,Chesterfield Rd Id,2023-06-13T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-13T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-13T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.92
110001,Chesterfield Rd Id,2023-06-13T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.88
110001,Chesterfield Rd Id,2023-06-13T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.81
110001,Chesterfield Rd Id,2023-06-13T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,39.3
110001,Chesterfield Rd Id,2023-06-13T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-13T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,70.9
110001,Chesterfield Rd Id,2023-06-13T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.4
110001,Chesterfield Rd Id,2023-06-13T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-13T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110001,Chesterfield Rd Id,2023-06-13T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-13T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.48
110001,Chesterfield Rd Id,2023-06-13T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.78
110001,Chesterfield Rd Id,2023-06-13T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.6
110001,Chesterfield Rd Id,2023-06-13T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-13T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-13T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-06-13T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-13T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.83
110001,Chesterfield Rd Id,2023-06-13T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-06-13T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-13T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.34
110001,Chesterfield Rd Id,2023-06-13T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.67
110001,Chesterfield Rd Id,2023-06-13T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.71
110001,Chesterfield Rd Id,2023-06-13T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-13T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-13T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.3
110001,Chesterfield Rd Id,2023-06-13T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-13T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-13T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.69
110001,Chesterfield Rd Id,2023-06-13T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-13T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.85
110001,Chesterfield Rd Id,2023-06-13T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.6
110001,Chesterfield Rd Id,2023-06-13T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.05
110001,Chesterfield Rd Id,2023-06-13T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-13T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.9
110001,Chesterfield Rd Id,2023-06-13T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.4
110001,Chesterfield Rd Id,2023-06-13T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.8
110001,Chesterfield Rd Id,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
110001,Chesterfield Rd Id,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
110001,Chesterfield Rd Id,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
110001,Chesterfield Rd Id,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
110001,Chesterfield Rd Id,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
110001,Chesterfield Rd Id,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
110001,Chesterfield Rd Id,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.67
110001,Chesterfield Rd Id,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,52.85
110001,Chesterfield Rd Id,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,59.01
110001,Chesterfield Rd Id,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,104.0
110001,Chesterfield Rd Id,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
110001,Chesterfield Rd Id,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
110001,Chesterfield Rd Id,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
110001,Chesterfield Rd Id,2023-06-13T21:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-13T21:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-13T21:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-13T21:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.48
110001,Chesterfield Rd Id,2023-06-13T21:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.71
110001,Chesterfield Rd Id,2023-06-13T21:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,21.41
110001,Chesterfield Rd Id,2023-06-13T21:20:00.000+00:00,feeder,51.0,N Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-13T21:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,48.1
110001,Chesterfield Rd Id,2023-06-13T21:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,44.9
110001,Chesterfield Rd Id,2023-06-13T21:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,88.4
110001,Chesterfield Rd Id,2023-06-13T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.47
