Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-13T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-13T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-13T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.79
110001,Chesterfield Rd Id,2023-06-13T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.26
110001,Chesterfield Rd Id,2023-06-13T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.33
110001,Chesterfield Rd Id,2023-06-13T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,42.5
110001,Chesterfield Rd Id,2023-06-13T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-13T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.6
110001,Chesterfield Rd Id,2023-06-13T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.1
110001,Chesterfield Rd Id,2023-06-13T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-13T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110001,Chesterfield Rd Id,2023-06-13T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-13T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.8
110001,Chesterfield Rd Id,2023-06-13T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.22
110001,Chesterfield Rd Id,2023-06-13T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.01
110001,Chesterfield Rd Id,2023-06-13T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-13T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-13T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-13T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-13T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.7
110001,Chesterfield Rd Id,2023-06-13T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.93
110001,Chesterfield Rd Id,2023-06-13T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-13T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.53
110001,Chesterfield Rd Id,2023-06-13T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.05
110001,Chesterfield Rd Id,2023-06-13T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.98
110001,Chesterfield Rd Id,2023-06-13T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-13T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-13T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-13T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-13T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-13T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-13T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-13T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.04
110001,Chesterfield Rd Id,2023-06-13T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.32
110001,Chesterfield Rd Id,2023-06-13T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.05
110001,Chesterfield Rd Id,2023-06-13T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-13T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-13T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.9
110001,Chesterfield Rd Id,2023-06-13T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.4
110001,Chesterfield Rd Id,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110001,Chesterfield Rd Id,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
110001,Chesterfield Rd Id,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
110001,Chesterfield Rd Id,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
110001,Chesterfield Rd Id,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
110001,Chesterfield Rd Id,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
110001,Chesterfield Rd Id,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
110001,Chesterfield Rd Id,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.64
110001,Chesterfield Rd Id,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,46.56
110001,Chesterfield Rd Id,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,61.79
110001,Chesterfield Rd Id,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,117.6
110001,Chesterfield Rd Id,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
110001,Chesterfield Rd Id,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
110001,Chesterfield Rd Id,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
110001,Chesterfield Rd Id,2023-06-13T21:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-13T21:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-13T21:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-13T21:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.92
110001,Chesterfield Rd Id,2023-06-13T21:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.15
110001,Chesterfield Rd Id,2023-06-13T21:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,23.13
110001,Chesterfield Rd Id,2023-06-13T21:10:00.000+00:00,feeder,51.0,N Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-13T21:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,56.7
110001,Chesterfield Rd Id,2023-06-13T21:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,50.0
110001,Chesterfield Rd Id,2023-06-13T21:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,95.0
110001,Chesterfield Rd Id,2023-06-13T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-13T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-13T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-13T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.0
110001,Chesterfield Rd Id,2023-06-13T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.79
110001,Chesterfield Rd Id,2023-06-13T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.26
110001,Chesterfield Rd Id,2023-06-13T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,40.1
110001,Chesterfield Rd Id,2023-06-13T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-13T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,62.6
110001,Chesterfield Rd Id,2023-06-13T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.9
110001,Chesterfield Rd Id,2023-06-13T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-13T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-06-13T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-13T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.01
110001,Chesterfield Rd Id,2023-06-13T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.22
110001,Chesterfield Rd Id,2023-06-13T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.78
110001,Chesterfield Rd Id,2023-06-13T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-13T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-13T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-13T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-13T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.85
110001,Chesterfield Rd Id,2023-06-13T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.11
110001,Chesterfield Rd Id,2023-06-13T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-13T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.04
110001,Chesterfield Rd Id,2023-06-13T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.43
110001,Chesterfield Rd Id,2023-06-13T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.65
110001,Chesterfield Rd Id,2023-06-13T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-13T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-13T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.7
110001,Chesterfield Rd Id,2023-06-13T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-13T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-13T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-13T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-13T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.41
110001,Chesterfield Rd Id,2023-06-13T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.02
110001,Chesterfield Rd Id,2023-06-13T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.52
110001,Chesterfield Rd Id,2023-06-13T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.3
110001,Chesterfield Rd Id,2023-06-13T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-13T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.4
110001,Chesterfield Rd Id,2023-06-13T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.1
110001,Chesterfield Rd Id,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
110001,Chesterfield Rd Id,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
110001,Chesterfield Rd Id,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
110001,Chesterfield Rd Id,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
110001,Chesterfield Rd Id,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
110001,Chesterfield Rd Id,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
110001,Chesterfield Rd Id,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.37
110001,Chesterfield Rd Id,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,51.61
110001,Chesterfield Rd Id,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,57.34
110001,Chesterfield Rd Id,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,112.5
110001,Chesterfield Rd Id,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
110001,Chesterfield Rd Id,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
110001,Chesterfield Rd Id,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
110001,Chesterfield Rd Id,2023-06-13T21:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-13T21:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-13T21:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-13T21:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.95
110001,Chesterfield Rd Id,2023-06-13T21:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,13.54
110001,Chesterfield Rd Id,2023-06-13T21:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,28.55
110001,Chesterfield Rd Id,2023-06-13T21:00:00.000+00:00,feeder,51.0,N Current (RMS),A,53.2
110001,Chesterfield Rd Id,2023-06-13T21:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,56.2
110001,Chesterfield Rd Id,2023-06-13T21:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,56.0
110001,Chesterfield Rd Id,2023-06-13T21:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,118.6
110001,Chesterfield Rd Id,2023-06-13T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-13T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-13T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-13T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.23
110001,Chesterfield Rd Id,2023-06-13T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.91
110001,Chesterfield Rd Id,2023-06-13T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.86
110001,Chesterfield Rd Id,2023-06-13T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-13T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-13T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.5
110001,Chesterfield Rd Id,2023-06-13T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-06-13T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-13T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110001,Chesterfield Rd Id,2023-06-13T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-13T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.52
110001,Chesterfield Rd Id,2023-06-13T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.32
110001,Chesterfield Rd Id,2023-06-13T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.23
110001,Chesterfield Rd Id,2023-06-13T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-13T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-13T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-13T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-13T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.83
110001,Chesterfield Rd Id,2023-06-13T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.95
110001,Chesterfield Rd Id,2023-06-13T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-13T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.34
110001,Chesterfield Rd Id,2023-06-13T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.98
110001,Chesterfield Rd Id,2023-06-13T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.91
110001,Chesterfield Rd Id,2023-06-13T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-13T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-13T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.6
110001,Chesterfield Rd Id,2023-06-13T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-13T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-13T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-06-13T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-13T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.63
110001,Chesterfield Rd Id,2023-06-13T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.93
110001,Chesterfield Rd Id,2023-06-13T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.27
110001,Chesterfield Rd Id,2023-06-13T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-13T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-13T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.4
110001,Chesterfield Rd Id,2023-06-13T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.8
110001,Chesterfield Rd Id,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
110001,Chesterfield Rd Id,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
110001,Chesterfield Rd Id,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
110001,Chesterfield Rd Id,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
110001,Chesterfield Rd Id,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
110001,Chesterfield Rd Id,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
110001,Chesterfield Rd Id,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.67
110001,Chesterfield Rd Id,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,47.68
110001,Chesterfield Rd Id,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,63.82
110001,Chesterfield Rd Id,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,122.1
110001,Chesterfield Rd Id,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
110001,Chesterfield Rd Id,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
110001,Chesterfield Rd Id,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
110001,Chesterfield Rd Id,2023-06-13T20:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-13T20:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-13T20:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-13T20:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.26
110001,Chesterfield Rd Id,2023-06-13T20:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.4
110001,Chesterfield Rd Id,2023-06-13T20:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,32.72
110001,Chesterfield Rd Id,2023-06-13T20:50:00.000+00:00,feeder,51.0,N Current (RMS),A,67.7
110001,Chesterfield Rd Id,2023-06-13T20:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,45.6
110001,Chesterfield Rd Id,2023-06-13T20:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,44.4
110001,Chesterfield Rd Id,2023-06-13T20:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,134.8
110001,Chesterfield Rd Id,2023-06-13T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-13T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-13T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-13T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.74
110001,Chesterfield Rd Id,2023-06-13T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.12
110001,Chesterfield Rd Id,2023-06-13T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.67
110001,Chesterfield Rd Id,2023-06-13T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-13T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-13T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.4
110001,Chesterfield Rd Id,2023-06-13T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.4
110001,Chesterfield Rd Id,2023-06-13T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-13T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-13T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-13T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.21
110001,Chesterfield Rd Id,2023-06-13T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.12
110001,Chesterfield Rd Id,2023-06-13T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.81
110001,Chesterfield Rd Id,2023-06-13T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-13T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-13T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-13T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-13T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.88
110001,Chesterfield Rd Id,2023-06-13T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-06-13T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-13T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.08
110001,Chesterfield Rd Id,2023-06-13T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.88
110001,Chesterfield Rd Id,2023-06-13T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.0
110001,Chesterfield Rd Id,2023-06-13T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-13T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-13T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.8
110001,Chesterfield Rd Id,2023-06-13T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-13T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-13T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.64
110001,Chesterfield Rd Id,2023-06-13T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-13T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.72
110001,Chesterfield Rd Id,2023-06-13T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.91
110001,Chesterfield Rd Id,2023-06-13T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.88
110001,Chesterfield Rd Id,2023-06-13T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-13T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-13T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-13T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.6
110001,Chesterfield Rd Id,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110001,Chesterfield Rd Id,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
110001,Chesterfield Rd Id,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
110001,Chesterfield Rd Id,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
110001,Chesterfield Rd Id,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
110001,Chesterfield Rd Id,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
110001,Chesterfield Rd Id,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
110001,Chesterfield Rd Id,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
110001,Chesterfield Rd Id,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,45.43
110001,Chesterfield Rd Id,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,72.08
110001,Chesterfield Rd Id,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,142.6
110001,Chesterfield Rd Id,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
110001,Chesterfield Rd Id,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
110001,Chesterfield Rd Id,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.2
110001,Chesterfield Rd Id,2023-06-13T20:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-13T20:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-13T20:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-13T20:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.43
110001,Chesterfield Rd Id,2023-06-13T20:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.47
110001,Chesterfield Rd Id,2023-06-13T20:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,32.16
110001,Chesterfield Rd Id,2023-06-13T20:40:00.000+00:00,feeder,51.0,N Current (RMS),A,68.9
110001,Chesterfield Rd Id,2023-06-13T20:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-13T20:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,45.3
110001,Chesterfield Rd Id,2023-06-13T20:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,132.2
110001,Chesterfield Rd Id,2023-06-13T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-13T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-13T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-13T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.94
110001,Chesterfield Rd Id,2023-06-13T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.57
110001,Chesterfield Rd Id,2023-06-13T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.58
110001,Chesterfield Rd Id,2023-06-13T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-13T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-13T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.2
110001,Chesterfield Rd Id,2023-06-13T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-13T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-13T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110001,Chesterfield Rd Id,2023-06-13T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-13T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.75
110001,Chesterfield Rd Id,2023-06-13T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.12
110001,Chesterfield Rd Id,2023-06-13T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.47
110001,Chesterfield Rd Id,2023-06-13T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-13T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.7
110001,Chesterfield Rd Id,2023-06-13T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-13T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-13T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.79
110001,Chesterfield Rd Id,2023-06-13T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.52
110001,Chesterfield Rd Id,2023-06-13T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-13T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.36
110001,Chesterfield Rd Id,2023-06-13T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.06
110001,Chesterfield Rd Id,2023-06-13T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.53
110001,Chesterfield Rd Id,2023-06-13T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-13T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-13T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-06-13T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-13T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-13T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-06-13T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-13T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.62
110001,Chesterfield Rd Id,2023-06-13T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.72
110001,Chesterfield Rd Id,2023-06-13T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.8
110001,Chesterfield Rd Id,2023-06-13T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,58.2
110001,Chesterfield Rd Id,2023-06-13T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-13T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.3
110001,Chesterfield Rd Id,2023-06-13T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.6
110001,Chesterfield Rd Id,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
110001,Chesterfield Rd Id,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
110001,Chesterfield Rd Id,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
110001,Chesterfield Rd Id,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
110001,Chesterfield Rd Id,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
110001,Chesterfield Rd Id,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
110001,Chesterfield Rd Id,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.11
110001,Chesterfield Rd Id,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.94
110001,Chesterfield Rd Id,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,74.54
110001,Chesterfield Rd Id,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,144.1
110001,Chesterfield Rd Id,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
110001,Chesterfield Rd Id,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
110001,Chesterfield Rd Id,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.6
110001,Chesterfield Rd Id,2023-06-13T20:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-13T20:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-13T20:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-13T20:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.79
110001,Chesterfield Rd Id,2023-06-13T20:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.82
110001,Chesterfield Rd Id,2023-06-13T20:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,24.91
110001,Chesterfield Rd Id,2023-06-13T20:30:00.000+00:00,feeder,51.0,N Current (RMS),A,52.0
110001,Chesterfield Rd Id,2023-06-13T20:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-13T20:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,38.3
110001,Chesterfield Rd Id,2023-06-13T20:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,103.1
110001,Chesterfield Rd Id,2023-06-13T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-13T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-06-13T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-13T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.32
110001,Chesterfield Rd Id,2023-06-13T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.67
110001,Chesterfield Rd Id,2023-06-13T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.72
110001,Chesterfield Rd Id,2023-06-13T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-13T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-06-13T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.6
110001,Chesterfield Rd Id,2023-06-13T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-13T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-13T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.08
110001,Chesterfield Rd Id,2023-06-13T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-13T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.2
110001,Chesterfield Rd Id,2023-06-13T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.75
110001,Chesterfield Rd Id,2023-06-13T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.01
110001,Chesterfield Rd Id,2023-06-13T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-13T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-13T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-13T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-13T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.76
110001,Chesterfield Rd Id,2023-06-13T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.91
110001,Chesterfield Rd Id,2023-06-13T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-13T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.39
110001,Chesterfield Rd Id,2023-06-13T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.78
110001,Chesterfield Rd Id,2023-06-13T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.06
110001,Chesterfield Rd Id,2023-06-13T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-13T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-13T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.6
110001,Chesterfield Rd Id,2023-06-13T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-13T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-13T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-13T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-13T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.34
110001,Chesterfield Rd Id,2023-06-13T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.19
110001,Chesterfield Rd Id,2023-06-13T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.63
110001,Chesterfield Rd Id,2023-06-13T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.9
110001,Chesterfield Rd Id,2023-06-13T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-13T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.5
110001,Chesterfield Rd Id,2023-06-13T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.2
110001,Chesterfield Rd Id,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
110001,Chesterfield Rd Id,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
110001,Chesterfield Rd Id,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
110001,Chesterfield Rd Id,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
110001,Chesterfield Rd Id,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
110001,Chesterfield Rd Id,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
110001,Chesterfield Rd Id,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.04
110001,Chesterfield Rd Id,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,48.22
110001,Chesterfield Rd Id,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,63.34
110001,Chesterfield Rd Id,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,120.2
110001,Chesterfield Rd Id,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
110001,Chesterfield Rd Id,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
110001,Chesterfield Rd Id,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.9
110001,Chesterfield Rd Id,2023-06-13T20:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-13T20:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-13T20:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-13T20:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.45
110001,Chesterfield Rd Id,2023-06-13T20:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.74
110001,Chesterfield Rd Id,2023-06-13T20:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,23.76
110001,Chesterfield Rd Id,2023-06-13T20:20:00.000+00:00,feeder,51.0,N Current (RMS),A,46.3
110001,Chesterfield Rd Id,2023-06-13T20:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,41.0
110001,Chesterfield Rd Id,2023-06-13T20:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,38.3
110001,Chesterfield Rd Id,2023-06-13T20:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,98.4
110001,Chesterfield Rd Id,2023-06-13T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.15
110001,Chesterfield Rd Id,2023-06-13T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-13T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-13T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.08
110001,Chesterfield Rd Id,2023-06-13T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.45
110001,Chesterfield Rd Id,2023-06-13T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.88
110001,Chesterfield Rd Id,2023-06-13T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-13T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.9
110001,Chesterfield Rd Id,2023-06-13T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.7
110001,Chesterfield Rd Id,2023-06-13T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-13T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-13T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110001,Chesterfield Rd Id,2023-06-13T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-13T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.55
110001,Chesterfield Rd Id,2023-06-13T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.39
110001,Chesterfield Rd Id,2023-06-13T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.25
110001,Chesterfield Rd Id,2023-06-13T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-13T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-13T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-13T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-13T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.45
110001,Chesterfield Rd Id,2023-06-13T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.87
110001,Chesterfield Rd Id,2023-06-13T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-13T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.9
110001,Chesterfield Rd Id,2023-06-13T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.06
110001,Chesterfield Rd Id,2023-06-13T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.56
110001,Chesterfield Rd Id,2023-06-13T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-13T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-13T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.0
110001,Chesterfield Rd Id,2023-06-13T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-13T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-13T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-13T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-13T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.32
110001,Chesterfield Rd Id,2023-06-13T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.11
110001,Chesterfield Rd Id,2023-06-13T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.22
110001,Chesterfield Rd Id,2023-06-13T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,51.5
110001,Chesterfield Rd Id,2023-06-13T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-13T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-13T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.4
110001,Chesterfield Rd Id,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110001,Chesterfield Rd Id,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
110001,Chesterfield Rd Id,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
110001,Chesterfield Rd Id,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
110001,Chesterfield Rd Id,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
110001,Chesterfield Rd Id,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
110001,Chesterfield Rd Id,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
110001,Chesterfield Rd Id,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.3
110001,Chesterfield Rd Id,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,49.75
110001,Chesterfield Rd Id,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,63.66
110001,Chesterfield Rd Id,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,108.7
110001,Chesterfield Rd Id,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
110001,Chesterfield Rd Id,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
110001,Chesterfield Rd Id,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.4
110001,Chesterfield Rd Id,2023-06-13T20:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-13T20:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-13T20:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-13T20:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.6
110001,Chesterfield Rd Id,2023-06-13T20:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.18
110001,Chesterfield Rd Id,2023-06-13T20:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,24.43
110001,Chesterfield Rd Id,2023-06-13T20:10:00.000+00:00,feeder,51.0,N Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-06-13T20:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,49.0
110001,Chesterfield Rd Id,2023-06-13T20:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,47.4
110001,Chesterfield Rd Id,2023-06-13T20:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,101.0
110001,Chesterfield Rd Id,2023-06-13T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.04
110001,Chesterfield Rd Id,2023-06-13T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-13T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-13T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.33
110001,Chesterfield Rd Id,2023-06-13T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.03
110001,Chesterfield Rd Id,2023-06-13T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.98
110001,Chesterfield Rd Id,2023-06-13T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-13T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-13T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.2
110001,Chesterfield Rd Id,2023-06-13T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-13T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-13T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-13T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-13T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.26
110001,Chesterfield Rd Id,2023-06-13T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.6
110001,Chesterfield Rd Id,2023-06-13T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.84
110001,Chesterfield Rd Id,2023-06-13T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-13T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-13T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-13T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-13T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.84
110001,Chesterfield Rd Id,2023-06-13T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-06-13T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-13T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.25
110001,Chesterfield Rd Id,2023-06-13T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.62
110001,Chesterfield Rd Id,2023-06-13T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.56
110001,Chesterfield Rd Id,2023-06-13T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-13T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-13T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.0
110001,Chesterfield Rd Id,2023-06-13T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-06-13T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-13T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-13T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-13T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.48
110001,Chesterfield Rd Id,2023-06-13T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.92
110001,Chesterfield Rd Id,2023-06-13T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.19
110001,Chesterfield Rd Id,2023-06-13T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,47.0
110001,Chesterfield Rd Id,2023-06-13T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.9
110001,Chesterfield Rd Id,2023-06-13T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.9
110001,Chesterfield Rd Id,2023-06-13T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.7
110001,Chesterfield Rd Id,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
110001,Chesterfield Rd Id,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
110001,Chesterfield Rd Id,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
110001,Chesterfield Rd Id,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
110001,Chesterfield Rd Id,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
110001,Chesterfield Rd Id,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
110001,Chesterfield Rd Id,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.92
110001,Chesterfield Rd Id,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,48.36
110001,Chesterfield Rd Id,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,64.0
