Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,107.3
110001,Chesterfield Rd Id,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
110001,Chesterfield Rd Id,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
110001,Chesterfield Rd Id,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
110001,Chesterfield Rd Id,2023-06-13T20:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-13T20:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-13T20:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-13T20:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.32
110001,Chesterfield Rd Id,2023-06-13T20:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.05
110001,Chesterfield Rd Id,2023-06-13T20:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,21.08
110001,Chesterfield Rd Id,2023-06-13T20:00:00.000+00:00,feeder,51.0,N Current (RMS),A,42.3
110001,Chesterfield Rd Id,2023-06-13T20:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,40.7
110001,Chesterfield Rd Id,2023-06-13T20:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-13T20:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,87.2
110001,Chesterfield Rd Id,2023-06-13T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-13T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-13T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-13T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.1
110001,Chesterfield Rd Id,2023-06-13T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.59
110001,Chesterfield Rd Id,2023-06-13T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.72
110001,Chesterfield Rd Id,2023-06-13T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-13T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-13T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.0
110001,Chesterfield Rd Id,2023-06-13T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.9
110001,Chesterfield Rd Id,2023-06-13T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-13T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-13T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-13T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.28
110001,Chesterfield Rd Id,2023-06-13T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.08
110001,Chesterfield Rd Id,2023-06-13T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.41
110001,Chesterfield Rd Id,2023-06-13T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-13T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-13T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-13T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-13T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.99
110001,Chesterfield Rd Id,2023-06-13T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-06-13T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-13T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.13
110001,Chesterfield Rd Id,2023-06-13T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.35
110001,Chesterfield Rd Id,2023-06-13T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.14
110001,Chesterfield Rd Id,2023-06-13T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-13T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-13T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-13T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.3
110001,Chesterfield Rd Id,2023-06-13T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-13T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-13T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-13T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.58
110001,Chesterfield Rd Id,2023-06-13T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.88
110001,Chesterfield Rd Id,2023-06-13T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,27.16
110001,Chesterfield Rd Id,2023-06-13T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,76.2
110001,Chesterfield Rd Id,2023-06-13T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-13T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-13T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,112.0
110001,Chesterfield Rd Id,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110001,Chesterfield Rd Id,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
110001,Chesterfield Rd Id,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
110001,Chesterfield Rd Id,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
110001,Chesterfield Rd Id,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
110001,Chesterfield Rd Id,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
110001,Chesterfield Rd Id,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
110001,Chesterfield Rd Id,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.41
110001,Chesterfield Rd Id,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.95
110001,Chesterfield Rd Id,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,71.51
110001,Chesterfield Rd Id,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,146.9
110001,Chesterfield Rd Id,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
110001,Chesterfield Rd Id,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
110001,Chesterfield Rd Id,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.3
110001,Chesterfield Rd Id,2023-06-13T19:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-13T19:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-13T19:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,0.11
110001,Chesterfield Rd Id,2023-06-13T19:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.54
110001,Chesterfield Rd Id,2023-06-13T19:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.39
110001,Chesterfield Rd Id,2023-06-13T19:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,26.8
110001,Chesterfield Rd Id,2023-06-13T19:50:00.000+00:00,feeder,51.0,N Current (RMS),A,53.3
110001,Chesterfield Rd Id,2023-06-13T19:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,49.1
110001,Chesterfield Rd Id,2023-06-13T19:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,42.1
110001,Chesterfield Rd Id,2023-06-13T19:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,111.0
110001,Chesterfield Rd Id,2023-06-13T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-13T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-13T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-13T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.44
110001,Chesterfield Rd Id,2023-06-13T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.15
110001,Chesterfield Rd Id,2023-06-13T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.75
110001,Chesterfield Rd Id,2023-06-13T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-13T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-13T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-13T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-13T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-13T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-13T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-13T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.37
110001,Chesterfield Rd Id,2023-06-13T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.28
110001,Chesterfield Rd Id,2023-06-13T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.32
110001,Chesterfield Rd Id,2023-06-13T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-13T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-13T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-13T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-13T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.89
110001,Chesterfield Rd Id,2023-06-13T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-13T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-13T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.53
110001,Chesterfield Rd Id,2023-06-13T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.77
110001,Chesterfield Rd Id,2023-06-13T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.89
110001,Chesterfield Rd Id,2023-06-13T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-13T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-13T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-13T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.4
110001,Chesterfield Rd Id,2023-06-13T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-13T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.79
110001,Chesterfield Rd Id,2023-06-13T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-13T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.04
110001,Chesterfield Rd Id,2023-06-13T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.29
110001,Chesterfield Rd Id,2023-06-13T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.53
110001,Chesterfield Rd Id,2023-06-13T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,55.6
110001,Chesterfield Rd Id,2023-06-13T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.2
110001,Chesterfield Rd Id,2023-06-13T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.3
110001,Chesterfield Rd Id,2023-06-13T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,93.4
110001,Chesterfield Rd Id,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110001,Chesterfield Rd Id,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
110001,Chesterfield Rd Id,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
110001,Chesterfield Rd Id,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
110001,Chesterfield Rd Id,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
110001,Chesterfield Rd Id,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
110001,Chesterfield Rd Id,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
110001,Chesterfield Rd Id,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.92
110001,Chesterfield Rd Id,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.88
110001,Chesterfield Rd Id,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,73.28
110001,Chesterfield Rd Id,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,148.1
110001,Chesterfield Rd Id,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
110001,Chesterfield Rd Id,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
110001,Chesterfield Rd Id,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,304.2
110001,Chesterfield Rd Id,2023-06-13T19:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-13T19:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-13T19:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.08
110001,Chesterfield Rd Id,2023-06-13T19:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.52
110001,Chesterfield Rd Id,2023-06-13T19:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,14.54
110001,Chesterfield Rd Id,2023-06-13T19:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,22.6
110001,Chesterfield Rd Id,2023-06-13T19:40:00.000+00:00,feeder,51.0,N Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-13T19:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,52.3
110001,Chesterfield Rd Id,2023-06-13T19:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,60.7
110001,Chesterfield Rd Id,2023-06-13T19:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,93.0
110001,Chesterfield Rd Id,2023-06-13T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-06-13T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-13T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-13T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.77
110001,Chesterfield Rd Id,2023-06-13T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.22
110001,Chesterfield Rd Id,2023-06-13T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.49
110001,Chesterfield Rd Id,2023-06-13T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-13T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-13T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.7
110001,Chesterfield Rd Id,2023-06-13T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-13T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-13T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-13T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-13T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.24
110001,Chesterfield Rd Id,2023-06-13T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.47
110001,Chesterfield Rd Id,2023-06-13T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.76
110001,Chesterfield Rd Id,2023-06-13T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-13T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-13T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-13T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-13T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.94
110001,Chesterfield Rd Id,2023-06-13T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-13T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-13T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.16
110001,Chesterfield Rd Id,2023-06-13T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.33
110001,Chesterfield Rd Id,2023-06-13T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.9
110001,Chesterfield Rd Id,2023-06-13T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-13T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-13T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-13T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.1
110001,Chesterfield Rd Id,2023-06-13T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-13T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.73
110001,Chesterfield Rd Id,2023-06-13T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-13T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.95
110001,Chesterfield Rd Id,2023-06-13T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.25
110001,Chesterfield Rd Id,2023-06-13T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.76
110001,Chesterfield Rd Id,2023-06-13T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,60.7
110001,Chesterfield Rd Id,2023-06-13T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-13T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.3
110001,Chesterfield Rd Id,2023-06-13T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,89.8
110001,Chesterfield Rd Id,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110001,Chesterfield Rd Id,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
110001,Chesterfield Rd Id,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
110001,Chesterfield Rd Id,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
110001,Chesterfield Rd Id,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
110001,Chesterfield Rd Id,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
110001,Chesterfield Rd Id,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
110001,Chesterfield Rd Id,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.64
110001,Chesterfield Rd Id,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.82
110001,Chesterfield Rd Id,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,69.51
110001,Chesterfield Rd Id,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,140.2
110001,Chesterfield Rd Id,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
110001,Chesterfield Rd Id,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
110001,Chesterfield Rd Id,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.7
110001,Chesterfield Rd Id,2023-06-13T19:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-13T19:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-13T19:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-13T19:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.79
110001,Chesterfield Rd Id,2023-06-13T19:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.72
110001,Chesterfield Rd Id,2023-06-13T19:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,22.0
110001,Chesterfield Rd Id,2023-06-13T19:30:00.000+00:00,feeder,51.0,N Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-06-13T19:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,49.3
110001,Chesterfield Rd Id,2023-06-13T19:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,39.5
110001,Chesterfield Rd Id,2023-06-13T19:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,90.4
110001,Chesterfield Rd Id,2023-06-13T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-13T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-13T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-13T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.08
110001,Chesterfield Rd Id,2023-06-13T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.95
110001,Chesterfield Rd Id,2023-06-13T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.09
110001,Chesterfield Rd Id,2023-06-13T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-13T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-13T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-13T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-13T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-13T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-13T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-13T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.58
110001,Chesterfield Rd Id,2023-06-13T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.81
110001,Chesterfield Rd Id,2023-06-13T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.68
110001,Chesterfield Rd Id,2023-06-13T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-13T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-13T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-13T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-13T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.98
110001,Chesterfield Rd Id,2023-06-13T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-13T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-13T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.29
110001,Chesterfield Rd Id,2023-06-13T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.94
110001,Chesterfield Rd Id,2023-06-13T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.77
110001,Chesterfield Rd Id,2023-06-13T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-13T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-13T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-13T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.1
110001,Chesterfield Rd Id,2023-06-13T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-13T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-13T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-13T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.6
110001,Chesterfield Rd Id,2023-06-13T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.25
110001,Chesterfield Rd Id,2023-06-13T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.24
110001,Chesterfield Rd Id,2023-06-13T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,51.9
110001,Chesterfield Rd Id,2023-06-13T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.5
110001,Chesterfield Rd Id,2023-06-13T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.1
110001,Chesterfield Rd Id,2023-06-13T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.7
110001,Chesterfield Rd Id,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
110001,Chesterfield Rd Id,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
110001,Chesterfield Rd Id,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
110001,Chesterfield Rd Id,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
110001,Chesterfield Rd Id,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
110001,Chesterfield Rd Id,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
110001,Chesterfield Rd Id,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.34
110001,Chesterfield Rd Id,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,41.66
110001,Chesterfield Rd Id,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,64.78
110001,Chesterfield Rd Id,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,125.9
110001,Chesterfield Rd Id,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
110001,Chesterfield Rd Id,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
110001,Chesterfield Rd Id,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.8
110001,Chesterfield Rd Id,2023-06-13T19:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-13T19:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-13T19:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-13T19:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.0
110001,Chesterfield Rd Id,2023-06-13T19:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.04
110001,Chesterfield Rd Id,2023-06-13T19:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,24.64
110001,Chesterfield Rd Id,2023-06-13T19:20:00.000+00:00,feeder,51.0,N Current (RMS),A,45.1
110001,Chesterfield Rd Id,2023-06-13T19:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,50.2
110001,Chesterfield Rd Id,2023-06-13T19:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,44.1
110001,Chesterfield Rd Id,2023-06-13T19:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,101.0
110001,Chesterfield Rd Id,2023-06-13T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-13T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-13T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-13T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.57
110001,Chesterfield Rd Id,2023-06-13T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.78
110001,Chesterfield Rd Id,2023-06-13T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.1
110001,Chesterfield Rd Id,2023-06-13T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-13T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-13T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-06-13T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-13T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-13T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-13T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-13T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.91
110001,Chesterfield Rd Id,2023-06-13T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.6
110001,Chesterfield Rd Id,2023-06-13T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.94
110001,Chesterfield Rd Id,2023-06-13T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-13T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-13T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-13T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-13T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.9
110001,Chesterfield Rd Id,2023-06-13T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-13T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-13T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.81
110001,Chesterfield Rd Id,2023-06-13T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.12
110001,Chesterfield Rd Id,2023-06-13T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.9
110001,Chesterfield Rd Id,2023-06-13T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-13T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-13T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.7
110001,Chesterfield Rd Id,2023-06-13T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-13T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-13T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-13T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-13T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.08
110001,Chesterfield Rd Id,2023-06-13T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.03
110001,Chesterfield Rd Id,2023-06-13T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.39
110001,Chesterfield Rd Id,2023-06-13T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,61.7
110001,Chesterfield Rd Id,2023-06-13T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-13T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.5
110001,Chesterfield Rd Id,2023-06-13T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,97.6
110001,Chesterfield Rd Id,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110001,Chesterfield Rd Id,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
110001,Chesterfield Rd Id,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
110001,Chesterfield Rd Id,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
110001,Chesterfield Rd Id,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
110001,Chesterfield Rd Id,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
110001,Chesterfield Rd Id,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
110001,Chesterfield Rd Id,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.37
110001,Chesterfield Rd Id,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.56
110001,Chesterfield Rd Id,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,66.97
110001,Chesterfield Rd Id,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,130.6
110001,Chesterfield Rd Id,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
110001,Chesterfield Rd Id,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
110001,Chesterfield Rd Id,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.1
110001,Chesterfield Rd Id,2023-06-13T19:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-13T19:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-13T19:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-13T19:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.35
110001,Chesterfield Rd Id,2023-06-13T19:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,18.17
110001,Chesterfield Rd Id,2023-06-13T19:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,24.69
110001,Chesterfield Rd Id,2023-06-13T19:10:00.000+00:00,feeder,51.0,N Current (RMS),A,42.2
110001,Chesterfield Rd Id,2023-06-13T19:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,43.5
110001,Chesterfield Rd Id,2023-06-13T19:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,76.1
110001,Chesterfield Rd Id,2023-06-13T19:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,101.4
110001,Chesterfield Rd Id,2023-06-13T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-13T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-13T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-13T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.48
110001,Chesterfield Rd Id,2023-06-13T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.97
110001,Chesterfield Rd Id,2023-06-13T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.67
110001,Chesterfield Rd Id,2023-06-13T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-13T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-13T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-13T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-13T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-13T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-13T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-13T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.44
110001,Chesterfield Rd Id,2023-06-13T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.82
110001,Chesterfield Rd Id,2023-06-13T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.33
110001,Chesterfield Rd Id,2023-06-13T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-13T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-13T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-13T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-13T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.71
110001,Chesterfield Rd Id,2023-06-13T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-13T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-13T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.56
110001,Chesterfield Rd Id,2023-06-13T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.48
110001,Chesterfield Rd Id,2023-06-13T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.79
110001,Chesterfield Rd Id,2023-06-13T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-13T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-13T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.6
110001,Chesterfield Rd Id,2023-06-13T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-13T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-13T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-13T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-13T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.72
110001,Chesterfield Rd Id,2023-06-13T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.2
110001,Chesterfield Rd Id,2023-06-13T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.57
110001,Chesterfield Rd Id,2023-06-13T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,64.3
110001,Chesterfield Rd Id,2023-06-13T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-13T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.5
110001,Chesterfield Rd Id,2023-06-13T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,94.3
110001,Chesterfield Rd Id,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110001,Chesterfield Rd Id,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
110001,Chesterfield Rd Id,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
110001,Chesterfield Rd Id,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
110001,Chesterfield Rd Id,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
110001,Chesterfield Rd Id,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
110001,Chesterfield Rd Id,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
110001,Chesterfield Rd Id,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.55
110001,Chesterfield Rd Id,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,46.64
110001,Chesterfield Rd Id,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,67.05
110001,Chesterfield Rd Id,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,132.2
110001,Chesterfield Rd Id,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
110001,Chesterfield Rd Id,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
110001,Chesterfield Rd Id,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.3
110001,Chesterfield Rd Id,2023-06-13T19:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-13T19:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-13T19:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-13T19:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.62
110001,Chesterfield Rd Id,2023-06-13T19:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,20.94
110001,Chesterfield Rd Id,2023-06-13T19:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,22.23
110001,Chesterfield Rd Id,2023-06-13T19:00:00.000+00:00,feeder,51.0,N Current (RMS),A,44.7
110001,Chesterfield Rd Id,2023-06-13T19:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-13T19:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,85.8
110001,Chesterfield Rd Id,2023-06-13T19:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,92.1
110001,Chesterfield Rd Id,2023-06-13T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-13T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-13T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-13T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.67
110001,Chesterfield Rd Id,2023-06-13T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.73
110001,Chesterfield Rd Id,2023-06-13T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.26
110001,Chesterfield Rd Id,2023-06-13T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-13T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-13T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.7
110001,Chesterfield Rd Id,2023-06-13T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-13T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-13T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-13T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-13T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.37
110001,Chesterfield Rd Id,2023-06-13T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.14
110001,Chesterfield Rd Id,2023-06-13T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.81
110001,Chesterfield Rd Id,2023-06-13T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110001,Chesterfield Rd Id,2023-06-13T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-13T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-13T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-13T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.68
110001,Chesterfield Rd Id,2023-06-13T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-13T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-13T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.21
110001,Chesterfield Rd Id,2023-06-13T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.38
110001,Chesterfield Rd Id,2023-06-13T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.05
110001,Chesterfield Rd Id,2023-06-13T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-13T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-13T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.4
110001,Chesterfield Rd Id,2023-06-13T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.3
110001,Chesterfield Rd Id,2023-06-13T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-13T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-13T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-13T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.88
110001,Chesterfield Rd Id,2023-06-13T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.33
110001,Chesterfield Rd Id,2023-06-13T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.86
110001,Chesterfield Rd Id,2023-06-13T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,61.0
110001,Chesterfield Rd Id,2023-06-13T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-13T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.3
110001,Chesterfield Rd Id,2023-06-13T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.0
110001,Chesterfield Rd Id,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
110001,Chesterfield Rd Id,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
110001,Chesterfield Rd Id,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
110001,Chesterfield Rd Id,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
110001,Chesterfield Rd Id,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
110001,Chesterfield Rd Id,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
110001,Chesterfield Rd Id,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.75
110001,Chesterfield Rd Id,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,53.51
110001,Chesterfield Rd Id,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,67.22
110001,Chesterfield Rd Id,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,153.0
110001,Chesterfield Rd Id,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
110001,Chesterfield Rd Id,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
110001,Chesterfield Rd Id,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.8
110001,Chesterfield Rd Id,2023-06-13T18:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-13T18:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-13T18:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-13T18:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.31
110001,Chesterfield Rd Id,2023-06-13T18:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,21.9
110001,Chesterfield Rd Id,2023-06-13T18:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,23.51
110001,Chesterfield Rd Id,2023-06-13T18:50:00.000+00:00,feeder,51.0,N Current (RMS),A,45.0
110001,Chesterfield Rd Id,2023-06-13T18:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-13T18:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,89.3
110001,Chesterfield Rd Id,2023-06-13T18:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,96.8
110001,Chesterfield Rd Id,2023-06-13T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.44
110001,Chesterfield Rd Id,2023-06-13T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-13T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-13T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.94
110001,Chesterfield Rd Id,2023-06-13T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.35
110001,Chesterfield Rd Id,2023-06-13T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.24
110001,Chesterfield Rd Id,2023-06-13T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-13T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-13T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-13T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-13T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-13T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-13T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-13T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.97
110001,Chesterfield Rd Id,2023-06-13T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.63
110001,Chesterfield Rd Id,2023-06-13T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.75
110001,Chesterfield Rd Id,2023-06-13T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110001,Chesterfield Rd Id,2023-06-13T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-13T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-13T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-13T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.63
110001,Chesterfield Rd Id,2023-06-13T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-13T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-13T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.65
110001,Chesterfield Rd Id,2023-06-13T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.7
110001,Chesterfield Rd Id,2023-06-13T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.1
110001,Chesterfield Rd Id,2023-06-13T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-13T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-13T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.6
110001,Chesterfield Rd Id,2023-06-13T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.7
110001,Chesterfield Rd Id,2023-06-13T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-13T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.92
110001,Chesterfield Rd Id,2023-06-13T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-13T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.84
110001,Chesterfield Rd Id,2023-06-13T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.59
110001,Chesterfield Rd Id,2023-06-13T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.19
110001,Chesterfield Rd Id,2023-06-13T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
