Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-13T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-13T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.7
110001,Chesterfield Rd Id,2023-06-13T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.3
110001,Chesterfield Rd Id,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
110001,Chesterfield Rd Id,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
110001,Chesterfield Rd Id,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
110001,Chesterfield Rd Id,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
110001,Chesterfield Rd Id,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
110001,Chesterfield Rd Id,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
110001,Chesterfield Rd Id,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.71
110001,Chesterfield Rd Id,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,54.16
110001,Chesterfield Rd Id,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,61.79
110001,Chesterfield Rd Id,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,132.6
110001,Chesterfield Rd Id,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
110001,Chesterfield Rd Id,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
110001,Chesterfield Rd Id,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
110001,Chesterfield Rd Id,2023-06-13T18:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-13T18:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-13T18:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-13T18:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.15
110001,Chesterfield Rd Id,2023-06-13T18:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,18.35
110001,Chesterfield Rd Id,2023-06-13T18:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,23.04
110001,Chesterfield Rd Id,2023-06-13T18:40:00.000+00:00,feeder,51.0,N Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-13T18:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,50.6
110001,Chesterfield Rd Id,2023-06-13T18:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,75.7
110001,Chesterfield Rd Id,2023-06-13T18:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,95.0
110001,Chesterfield Rd Id,2023-06-13T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.01
110001,Chesterfield Rd Id,2023-06-13T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-13T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-13T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.54
110001,Chesterfield Rd Id,2023-06-13T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.93
110001,Chesterfield Rd Id,2023-06-13T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.01
110001,Chesterfield Rd Id,2023-06-13T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-13T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-13T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-13T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-13T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-13T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-13T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-13T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.24
110001,Chesterfield Rd Id,2023-06-13T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.77
110001,Chesterfield Rd Id,2023-06-13T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.58
110001,Chesterfield Rd Id,2023-06-13T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-13T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-13T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-13T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-13T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.44
110001,Chesterfield Rd Id,2023-06-13T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-13T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-13T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.57
110001,Chesterfield Rd Id,2023-06-13T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.27
110001,Chesterfield Rd Id,2023-06-13T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.71
110001,Chesterfield Rd Id,2023-06-13T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-13T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-13T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.5
110001,Chesterfield Rd Id,2023-06-13T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.5
110001,Chesterfield Rd Id,2023-06-13T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-13T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-13T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-13T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.64
110001,Chesterfield Rd Id,2023-06-13T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.89
110001,Chesterfield Rd Id,2023-06-13T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.47
110001,Chesterfield Rd Id,2023-06-13T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.7
110001,Chesterfield Rd Id,2023-06-13T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-13T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.0
110001,Chesterfield Rd Id,2023-06-13T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.5
110001,Chesterfield Rd Id,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
110001,Chesterfield Rd Id,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
110001,Chesterfield Rd Id,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
110001,Chesterfield Rd Id,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
110001,Chesterfield Rd Id,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
110001,Chesterfield Rd Id,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
110001,Chesterfield Rd Id,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.13
110001,Chesterfield Rd Id,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,54.21
110001,Chesterfield Rd Id,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,64.8
110001,Chesterfield Rd Id,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,121.0
110001,Chesterfield Rd Id,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
110001,Chesterfield Rd Id,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
110001,Chesterfield Rd Id,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.6
110001,Chesterfield Rd Id,2023-06-13T18:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-13T18:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-13T18:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-13T18:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.25
110001,Chesterfield Rd Id,2023-06-13T18:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.86
110001,Chesterfield Rd Id,2023-06-13T18:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,23.97
110001,Chesterfield Rd Id,2023-06-13T18:30:00.000+00:00,feeder,51.0,N Current (RMS),A,42.9
110001,Chesterfield Rd Id,2023-06-13T18:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,51.2
110001,Chesterfield Rd Id,2023-06-13T18:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,48.0
110001,Chesterfield Rd Id,2023-06-13T18:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,99.0
110001,Chesterfield Rd Id,2023-06-13T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.05
110001,Chesterfield Rd Id,2023-06-13T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-13T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-13T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.22
110001,Chesterfield Rd Id,2023-06-13T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.14
110001,Chesterfield Rd Id,2023-06-13T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.57
110001,Chesterfield Rd Id,2023-06-13T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-13T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-13T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-13T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.0
110001,Chesterfield Rd Id,2023-06-13T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-13T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110001,Chesterfield Rd Id,2023-06-13T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-13T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.53
110001,Chesterfield Rd Id,2023-06-13T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.99
110001,Chesterfield Rd Id,2023-06-13T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.77
110001,Chesterfield Rd Id,2023-06-13T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-13T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.3
110001,Chesterfield Rd Id,2023-06-13T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-13T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-13T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-13T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-13T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-13T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.39
110001,Chesterfield Rd Id,2023-06-13T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.9
110001,Chesterfield Rd Id,2023-06-13T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.19
110001,Chesterfield Rd Id,2023-06-13T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-13T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-13T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,63.6
110001,Chesterfield Rd Id,2023-06-13T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.1
110001,Chesterfield Rd Id,2023-06-13T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-13T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-13T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-13T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.37
110001,Chesterfield Rd Id,2023-06-13T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.94
110001,Chesterfield Rd Id,2023-06-13T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.14
110001,Chesterfield Rd Id,2023-06-13T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-13T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-13T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.6
110001,Chesterfield Rd Id,2023-06-13T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.3
110001,Chesterfield Rd Id,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
110001,Chesterfield Rd Id,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
110001,Chesterfield Rd Id,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
110001,Chesterfield Rd Id,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
110001,Chesterfield Rd Id,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
110001,Chesterfield Rd Id,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
110001,Chesterfield Rd Id,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.75
110001,Chesterfield Rd Id,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.83
110001,Chesterfield Rd Id,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,70.64
110001,Chesterfield Rd Id,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,124.3
110001,Chesterfield Rd Id,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
110001,Chesterfield Rd Id,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
110001,Chesterfield Rd Id,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.0
110001,Chesterfield Rd Id,2023-06-13T18:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-13T18:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-13T18:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-13T18:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.2
110001,Chesterfield Rd Id,2023-06-13T18:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.84
110001,Chesterfield Rd Id,2023-06-13T18:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,21.22
110001,Chesterfield Rd Id,2023-06-13T18:20:00.000+00:00,feeder,51.0,N Current (RMS),A,39.3
110001,Chesterfield Rd Id,2023-06-13T18:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-13T18:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,50.5
110001,Chesterfield Rd Id,2023-06-13T18:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,87.9
110001,Chesterfield Rd Id,2023-06-13T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.06
110001,Chesterfield Rd Id,2023-06-13T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-13T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-13T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.7
110001,Chesterfield Rd Id,2023-06-13T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.22
110001,Chesterfield Rd Id,2023-06-13T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.53
110001,Chesterfield Rd Id,2023-06-13T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.3
110001,Chesterfield Rd Id,2023-06-13T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-13T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-13T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.9
110001,Chesterfield Rd Id,2023-06-13T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-13T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-13T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-13T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.14
110001,Chesterfield Rd Id,2023-06-13T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.84
110001,Chesterfield Rd Id,2023-06-13T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.4
110001,Chesterfield Rd Id,2023-06-13T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-13T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-13T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-13T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-13T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-13T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-13T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-13T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.9
110001,Chesterfield Rd Id,2023-06-13T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.89
110001,Chesterfield Rd Id,2023-06-13T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.41
110001,Chesterfield Rd Id,2023-06-13T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-06-13T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-13T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,59.5
110001,Chesterfield Rd Id,2023-06-13T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.8
110001,Chesterfield Rd Id,2023-06-13T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-13T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-13T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-13T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.25
110001,Chesterfield Rd Id,2023-06-13T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.36
110001,Chesterfield Rd Id,2023-06-13T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.76
110001,Chesterfield Rd Id,2023-06-13T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,46.2
110001,Chesterfield Rd Id,2023-06-13T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-13T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.3
110001,Chesterfield Rd Id,2023-06-13T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.5
110001,Chesterfield Rd Id,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
110001,Chesterfield Rd Id,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
110001,Chesterfield Rd Id,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
110001,Chesterfield Rd Id,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
110001,Chesterfield Rd Id,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
110001,Chesterfield Rd Id,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
110001,Chesterfield Rd Id,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.2
110001,Chesterfield Rd Id,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,55.14
110001,Chesterfield Rd Id,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,66.32
110001,Chesterfield Rd Id,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,137.1
110001,Chesterfield Rd Id,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
110001,Chesterfield Rd Id,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
110001,Chesterfield Rd Id,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
110001,Chesterfield Rd Id,2023-06-13T18:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-13T18:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-13T18:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-13T18:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.58
110001,Chesterfield Rd Id,2023-06-13T18:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.68
110001,Chesterfield Rd Id,2023-06-13T18:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,23.95
110001,Chesterfield Rd Id,2023-06-13T18:10:00.000+00:00,feeder,51.0,N Current (RMS),A,48.2
110001,Chesterfield Rd Id,2023-06-13T18:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-13T18:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,45.6
110001,Chesterfield Rd Id,2023-06-13T18:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,99.8
110001,Chesterfield Rd Id,2023-06-13T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.04
110001,Chesterfield Rd Id,2023-06-13T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-13T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-13T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.61
110001,Chesterfield Rd Id,2023-06-13T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.82
110001,Chesterfield Rd Id,2023-06-13T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.31
110001,Chesterfield Rd Id,2023-06-13T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-13T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-13T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-13T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.6
110001,Chesterfield Rd Id,2023-06-13T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-13T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-13T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-13T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.65
110001,Chesterfield Rd Id,2023-06-13T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.23
110001,Chesterfield Rd Id,2023-06-13T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.74
110001,Chesterfield Rd Id,2023-06-13T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-13T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-06-13T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-13T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-13T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-13T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-13T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-13T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.81
110001,Chesterfield Rd Id,2023-06-13T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.88
110001,Chesterfield Rd Id,2023-06-13T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.46
110001,Chesterfield Rd Id,2023-06-13T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-13T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-13T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,59.4
110001,Chesterfield Rd Id,2023-06-13T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.8
110001,Chesterfield Rd Id,2023-06-13T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-13T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-13T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-13T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.61
110001,Chesterfield Rd Id,2023-06-13T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.35
110001,Chesterfield Rd Id,2023-06-13T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.11
110001,Chesterfield Rd Id,2023-06-13T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.4
110001,Chesterfield Rd Id,2023-06-13T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-13T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.6
110001,Chesterfield Rd Id,2023-06-13T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.3
110001,Chesterfield Rd Id,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
110001,Chesterfield Rd Id,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
110001,Chesterfield Rd Id,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
110001,Chesterfield Rd Id,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
110001,Chesterfield Rd Id,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
110001,Chesterfield Rd Id,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
110001,Chesterfield Rd Id,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.26
110001,Chesterfield Rd Id,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,51.97
110001,Chesterfield Rd Id,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,65.58
110001,Chesterfield Rd Id,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,136.5
110001,Chesterfield Rd Id,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
110001,Chesterfield Rd Id,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
110001,Chesterfield Rd Id,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.7
110001,Chesterfield Rd Id,2023-06-13T18:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-13T18:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-13T18:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-13T18:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.06
110001,Chesterfield Rd Id,2023-06-13T18:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.82
110001,Chesterfield Rd Id,2023-06-13T18:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,23.98
110001,Chesterfield Rd Id,2023-06-13T18:00:00.000+00:00,feeder,51.0,N Current (RMS),A,47.5
110001,Chesterfield Rd Id,2023-06-13T18:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-13T18:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,54.5
110001,Chesterfield Rd Id,2023-06-13T18:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,100.8
110001,Chesterfield Rd Id,2023-06-13T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.01
110001,Chesterfield Rd Id,2023-06-13T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-13T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-13T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-06-13T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.45
110001,Chesterfield Rd Id,2023-06-13T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.54
110001,Chesterfield Rd Id,2023-06-13T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-13T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-13T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.6
110001,Chesterfield Rd Id,2023-06-13T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.1
110001,Chesterfield Rd Id,2023-06-13T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-13T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-13T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-13T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.93
110001,Chesterfield Rd Id,2023-06-13T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.88
110001,Chesterfield Rd Id,2023-06-13T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.87
110001,Chesterfield Rd Id,2023-06-13T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-13T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.2
110001,Chesterfield Rd Id,2023-06-13T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-13T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-13T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-13T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-13T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.07
110001,Chesterfield Rd Id,2023-06-13T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.26
110001,Chesterfield Rd Id,2023-06-13T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.55
110001,Chesterfield Rd Id,2023-06-13T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.33
110001,Chesterfield Rd Id,2023-06-13T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-13T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-13T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.2
110001,Chesterfield Rd Id,2023-06-13T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-13T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-13T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-13T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-13T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.6
110001,Chesterfield Rd Id,2023-06-13T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.8
110001,Chesterfield Rd Id,2023-06-13T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.56
110001,Chesterfield Rd Id,2023-06-13T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.3
110001,Chesterfield Rd Id,2023-06-13T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-13T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.4
110001,Chesterfield Rd Id,2023-06-13T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.7
110001,Chesterfield Rd Id,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
110001,Chesterfield Rd Id,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
110001,Chesterfield Rd Id,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
110001,Chesterfield Rd Id,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
110001,Chesterfield Rd Id,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
110001,Chesterfield Rd Id,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
110001,Chesterfield Rd Id,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.93
110001,Chesterfield Rd Id,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,55.5
110001,Chesterfield Rd Id,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,64.27
110001,Chesterfield Rd Id,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,129.5
110001,Chesterfield Rd Id,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
110001,Chesterfield Rd Id,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
110001,Chesterfield Rd Id,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.7
110001,Chesterfield Rd Id,2023-06-13T17:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-13T17:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-13T17:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-13T17:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.2
110001,Chesterfield Rd Id,2023-06-13T17:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.0
110001,Chesterfield Rd Id,2023-06-13T17:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.45
110001,Chesterfield Rd Id,2023-06-13T17:50:00.000+00:00,feeder,51.0,N Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-13T17:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,57.6
110001,Chesterfield Rd Id,2023-06-13T17:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,43.2
110001,Chesterfield Rd Id,2023-06-13T17:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,72.9
110001,Chesterfield Rd Id,2023-06-13T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.29
110001,Chesterfield Rd Id,2023-06-13T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-13T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-13T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.4
110001,Chesterfield Rd Id,2023-06-13T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.38
110001,Chesterfield Rd Id,2023-06-13T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.6
110001,Chesterfield Rd Id,2023-06-13T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-13T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-13T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-13T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-13T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-13T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-13T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-13T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.23
110001,Chesterfield Rd Id,2023-06-13T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.23
110001,Chesterfield Rd Id,2023-06-13T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.35
110001,Chesterfield Rd Id,2023-06-13T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-13T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-13T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
110001,Chesterfield Rd Id,2023-06-13T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-13T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.27
110001,Chesterfield Rd Id,2023-06-13T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-13T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-13T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.74
110001,Chesterfield Rd Id,2023-06-13T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.85
110001,Chesterfield Rd Id,2023-06-13T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.32
110001,Chesterfield Rd Id,2023-06-13T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.1
110001,Chesterfield Rd Id,2023-06-13T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-13T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,67.8
110001,Chesterfield Rd Id,2023-06-13T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-13T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-13T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-13T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-13T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.88
110001,Chesterfield Rd Id,2023-06-13T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.01
110001,Chesterfield Rd Id,2023-06-13T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.36
110001,Chesterfield Rd Id,2023-06-13T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,52.2
110001,Chesterfield Rd Id,2023-06-13T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-13T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.0
110001,Chesterfield Rd Id,2023-06-13T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.6
110001,Chesterfield Rd Id,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
110001,Chesterfield Rd Id,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
110001,Chesterfield Rd Id,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
110001,Chesterfield Rd Id,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
110001,Chesterfield Rd Id,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
110001,Chesterfield Rd Id,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
110001,Chesterfield Rd Id,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.45
110001,Chesterfield Rd Id,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.47
110001,Chesterfield Rd Id,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,58.08
110001,Chesterfield Rd Id,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,111.8
110001,Chesterfield Rd Id,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
110001,Chesterfield Rd Id,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
110001,Chesterfield Rd Id,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
110001,Chesterfield Rd Id,2023-06-13T17:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-13T17:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-13T17:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-13T17:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.84
110001,Chesterfield Rd Id,2023-06-13T17:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.49
110001,Chesterfield Rd Id,2023-06-13T17:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.47
110001,Chesterfield Rd Id,2023-06-13T17:40:00.000+00:00,feeder,51.0,N Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-13T17:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,42.1
110001,Chesterfield Rd Id,2023-06-13T17:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-13T17:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,54.6
110001,Chesterfield Rd Id,2023-06-13T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.49
110001,Chesterfield Rd Id,2023-06-13T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-13T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-13T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.27
110001,Chesterfield Rd Id,2023-06-13T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.35
110001,Chesterfield Rd Id,2023-06-13T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.6
110001,Chesterfield Rd Id,2023-06-13T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,40.9
110001,Chesterfield Rd Id,2023-06-13T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-13T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.0
110001,Chesterfield Rd Id,2023-06-13T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.5
110001,Chesterfield Rd Id,2023-06-13T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-13T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-13T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-13T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.62
110001,Chesterfield Rd Id,2023-06-13T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.7
110001,Chesterfield Rd Id,2023-06-13T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.07
110001,Chesterfield Rd Id,2023-06-13T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110001,Chesterfield Rd Id,2023-06-13T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-13T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-06-13T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-13T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110001,Chesterfield Rd Id,2023-06-13T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-13T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-13T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.94
110001,Chesterfield Rd Id,2023-06-13T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.43
110001,Chesterfield Rd Id,2023-06-13T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.23
110001,Chesterfield Rd Id,2023-06-13T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-13T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-13T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.1
110001,Chesterfield Rd Id,2023-06-13T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-13T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-13T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-13T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-13T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.26
110001,Chesterfield Rd Id,2023-06-13T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.73
110001,Chesterfield Rd Id,2023-06-13T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.52
110001,Chesterfield Rd Id,2023-06-13T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.1
110001,Chesterfield Rd Id,2023-06-13T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-13T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.7
110001,Chesterfield Rd Id,2023-06-13T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.7
110001,Chesterfield Rd Id,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110001,Chesterfield Rd Id,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
110001,Chesterfield Rd Id,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
110001,Chesterfield Rd Id,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
110001,Chesterfield Rd Id,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
110001,Chesterfield Rd Id,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
110001,Chesterfield Rd Id,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
110001,Chesterfield Rd Id,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.95
110001,Chesterfield Rd Id,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.7
110001,Chesterfield Rd Id,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,54.89
110001,Chesterfield Rd Id,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,108.8
110001,Chesterfield Rd Id,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
110001,Chesterfield Rd Id,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
110001,Chesterfield Rd Id,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
110001,Chesterfield Rd Id,2023-06-13T17:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-13T17:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-13T17:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-13T17:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.67
110001,Chesterfield Rd Id,2023-06-13T17:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.76
110001,Chesterfield Rd Id,2023-06-13T17:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.47
110001,Chesterfield Rd Id,2023-06-13T17:30:00.000+00:00,feeder,51.0,N Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-13T17:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,53.0
110001,Chesterfield Rd Id,2023-06-13T17:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-06-13T17:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,57.6
110001,Chesterfield Rd Id,2023-06-13T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.58
110001,Chesterfield Rd Id,2023-06-13T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-13T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-13T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.75
110001,Chesterfield Rd Id,2023-06-13T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.09
110001,Chesterfield Rd Id,2023-06-13T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.42
110001,Chesterfield Rd Id,2023-06-13T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-13T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-13T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-06-13T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.0
110001,Chesterfield Rd Id,2023-06-13T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-13T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-13T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-13T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.48
110001,Chesterfield Rd Id,2023-06-13T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.78
110001,Chesterfield Rd Id,2023-06-13T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.71
110001,Chesterfield Rd Id,2023-06-13T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110001,Chesterfield Rd Id,2023-06-13T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-13T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-13T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-13T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-13T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.37
