Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-13T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-13T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.81
110001,Chesterfield Rd Id,2023-06-13T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.92
110001,Chesterfield Rd Id,2023-06-13T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.24
110001,Chesterfield Rd Id,2023-06-13T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-06-13T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-13T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,68.9
110001,Chesterfield Rd Id,2023-06-13T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.5
110001,Chesterfield Rd Id,2023-06-13T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-13T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-13T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-13T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.78
110001,Chesterfield Rd Id,2023-06-13T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.23
110001,Chesterfield Rd Id,2023-06-13T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.23
110001,Chesterfield Rd Id,2023-06-13T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,49.6
110001,Chesterfield Rd Id,2023-06-13T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-13T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.8
110001,Chesterfield Rd Id,2023-06-13T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.3
110001,Chesterfield Rd Id,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
110001,Chesterfield Rd Id,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
110001,Chesterfield Rd Id,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
110001,Chesterfield Rd Id,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
110001,Chesterfield Rd Id,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
110001,Chesterfield Rd Id,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
110001,Chesterfield Rd Id,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.48
110001,Chesterfield Rd Id,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,51.79
110001,Chesterfield Rd Id,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,57.09
110001,Chesterfield Rd Id,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,103.1
110001,Chesterfield Rd Id,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
110001,Chesterfield Rd Id,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
110001,Chesterfield Rd Id,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
110001,Chesterfield Rd Id,2023-06-13T17:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-13T17:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-13T17:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-13T17:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.97
110001,Chesterfield Rd Id,2023-06-13T17:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.2
110001,Chesterfield Rd Id,2023-06-13T17:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.97
110001,Chesterfield Rd Id,2023-06-13T17:20:00.000+00:00,feeder,51.0,N Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-13T17:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-13T17:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,48.2
110001,Chesterfield Rd Id,2023-06-13T17:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,52.7
110001,Chesterfield Rd Id,2023-06-13T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.47
110001,Chesterfield Rd Id,2023-06-13T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-13T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-13T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.59
110001,Chesterfield Rd Id,2023-06-13T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.76
110001,Chesterfield Rd Id,2023-06-13T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.2
110001,Chesterfield Rd Id,2023-06-13T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-13T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.6
110001,Chesterfield Rd Id,2023-06-13T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.2
110001,Chesterfield Rd Id,2023-06-13T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.6
110001,Chesterfield Rd Id,2023-06-13T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-13T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-06-13T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-13T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.62
110001,Chesterfield Rd Id,2023-06-13T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.18
110001,Chesterfield Rd Id,2023-06-13T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.91
110001,Chesterfield Rd Id,2023-06-13T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110001,Chesterfield Rd Id,2023-06-13T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-13T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-13T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-13T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-06-13T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-13T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-13T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.9
110001,Chesterfield Rd Id,2023-06-13T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.61
110001,Chesterfield Rd Id,2023-06-13T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.77
110001,Chesterfield Rd Id,2023-06-13T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-13T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-13T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.4
110001,Chesterfield Rd Id,2023-06-13T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.1
110001,Chesterfield Rd Id,2023-06-13T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-13T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.81
110001,Chesterfield Rd Id,2023-06-13T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-13T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.51
110001,Chesterfield Rd Id,2023-06-13T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.49
110001,Chesterfield Rd Id,2023-06-13T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.4
110001,Chesterfield Rd Id,2023-06-13T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,54.5
110001,Chesterfield Rd Id,2023-06-13T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-13T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.3
110001,Chesterfield Rd Id,2023-06-13T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.0
110001,Chesterfield Rd Id,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
110001,Chesterfield Rd Id,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
110001,Chesterfield Rd Id,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
110001,Chesterfield Rd Id,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
110001,Chesterfield Rd Id,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
110001,Chesterfield Rd Id,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
110001,Chesterfield Rd Id,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.59
110001,Chesterfield Rd Id,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.24
110001,Chesterfield Rd Id,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.25
110001,Chesterfield Rd Id,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,116.2
110001,Chesterfield Rd Id,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
110001,Chesterfield Rd Id,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
110001,Chesterfield Rd Id,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
110001,Chesterfield Rd Id,2023-06-13T17:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-13T17:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-13T17:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.05
110001,Chesterfield Rd Id,2023-06-13T17:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.69
110001,Chesterfield Rd Id,2023-06-13T17:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.1
110001,Chesterfield Rd Id,2023-06-13T17:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.97
110001,Chesterfield Rd Id,2023-06-13T17:10:00.000+00:00,feeder,51.0,N Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-13T17:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-13T17:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,48.9
110001,Chesterfield Rd Id,2023-06-13T17:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,57.4
110001,Chesterfield Rd Id,2023-06-13T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-13T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-13T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-13T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.82
110001,Chesterfield Rd Id,2023-06-13T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.57
110001,Chesterfield Rd Id,2023-06-13T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.31
110001,Chesterfield Rd Id,2023-06-13T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-13T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-13T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.1
110001,Chesterfield Rd Id,2023-06-13T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.0
110001,Chesterfield Rd Id,2023-06-13T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-13T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.07
110001,Chesterfield Rd Id,2023-06-13T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-13T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.7
110001,Chesterfield Rd Id,2023-06-13T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.65
110001,Chesterfield Rd Id,2023-06-13T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.81
110001,Chesterfield Rd Id,2023-06-13T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110001,Chesterfield Rd Id,2023-06-13T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-13T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
110001,Chesterfield Rd Id,2023-06-13T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-13T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-13T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-13T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-13T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.71
110001,Chesterfield Rd Id,2023-06-13T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.47
110001,Chesterfield Rd Id,2023-06-13T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.92
110001,Chesterfield Rd Id,2023-06-13T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-06-13T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-13T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.0
110001,Chesterfield Rd Id,2023-06-13T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.9
110001,Chesterfield Rd Id,2023-06-13T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-13T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.01
110001,Chesterfield Rd Id,2023-06-13T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-06-13T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.8
110001,Chesterfield Rd Id,2023-06-13T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.15
110001,Chesterfield Rd Id,2023-06-13T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.58
110001,Chesterfield Rd Id,2023-06-13T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,61.2
110001,Chesterfield Rd Id,2023-06-13T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-13T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-06-13T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.2
110001,Chesterfield Rd Id,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
110001,Chesterfield Rd Id,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
110001,Chesterfield Rd Id,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
110001,Chesterfield Rd Id,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
110001,Chesterfield Rd Id,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
110001,Chesterfield Rd Id,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
110001,Chesterfield Rd Id,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.72
110001,Chesterfield Rd Id,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,47.94
110001,Chesterfield Rd Id,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,62.59
110001,Chesterfield Rd Id,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,133.8
110001,Chesterfield Rd Id,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
110001,Chesterfield Rd Id,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
110001,Chesterfield Rd Id,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
110001,Chesterfield Rd Id,2023-06-13T17:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-13T17:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-13T17:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-13T17:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.7
110001,Chesterfield Rd Id,2023-06-13T17:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,14.19
110001,Chesterfield Rd Id,2023-06-13T17:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.08
110001,Chesterfield Rd Id,2023-06-13T17:00:00.000+00:00,feeder,51.0,N Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-13T17:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,41.5
110001,Chesterfield Rd Id,2023-06-13T17:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,59.3
110001,Chesterfield Rd Id,2023-06-13T17:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,60.2
110001,Chesterfield Rd Id,2023-06-13T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-13T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-13T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-13T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.72
110001,Chesterfield Rd Id,2023-06-13T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.66
110001,Chesterfield Rd Id,2023-06-13T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.52
110001,Chesterfield Rd Id,2023-06-13T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-13T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-06-13T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-13T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.3
110001,Chesterfield Rd Id,2023-06-13T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-13T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110001,Chesterfield Rd Id,2023-06-13T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-13T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.52
110001,Chesterfield Rd Id,2023-06-13T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.2
110001,Chesterfield Rd Id,2023-06-13T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.4
110001,Chesterfield Rd Id,2023-06-13T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110001,Chesterfield Rd Id,2023-06-13T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-13T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
110001,Chesterfield Rd Id,2023-06-13T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-13T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-13T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-13T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-13T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.79
110001,Chesterfield Rd Id,2023-06-13T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.06
110001,Chesterfield Rd Id,2023-06-13T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.3
110001,Chesterfield Rd Id,2023-06-13T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-06-13T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-13T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.2
110001,Chesterfield Rd Id,2023-06-13T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-13T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-13T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.07
110001,Chesterfield Rd Id,2023-06-13T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-13T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.07
110001,Chesterfield Rd Id,2023-06-13T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.83
110001,Chesterfield Rd Id,2023-06-13T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.56
110001,Chesterfield Rd Id,2023-06-13T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,50.9
110001,Chesterfield Rd Id,2023-06-13T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.1
110001,Chesterfield Rd Id,2023-06-13T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.1
110001,Chesterfield Rd Id,2023-06-13T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.4
110001,Chesterfield Rd Id,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110001,Chesterfield Rd Id,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
110001,Chesterfield Rd Id,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
110001,Chesterfield Rd Id,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
110001,Chesterfield Rd Id,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
110001,Chesterfield Rd Id,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
110001,Chesterfield Rd Id,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
110001,Chesterfield Rd Id,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.8
110001,Chesterfield Rd Id,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.94
110001,Chesterfield Rd Id,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,61.86
110001,Chesterfield Rd Id,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,119.2
110001,Chesterfield Rd Id,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
110001,Chesterfield Rd Id,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
110001,Chesterfield Rd Id,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
110001,Chesterfield Rd Id,2023-06-13T16:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-13T16:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-13T16:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-13T16:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.4
110001,Chesterfield Rd Id,2023-06-13T16:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,15.73
110001,Chesterfield Rd Id,2023-06-13T16:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.06
110001,Chesterfield Rd Id,2023-06-13T16:50:00.000+00:00,feeder,51.0,N Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-13T16:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,36.7
110001,Chesterfield Rd Id,2023-06-13T16:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,65.7
110001,Chesterfield Rd Id,2023-06-13T16:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,59.8
110001,Chesterfield Rd Id,2023-06-13T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-13T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-13T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-13T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.96
110001,Chesterfield Rd Id,2023-06-13T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.33
110001,Chesterfield Rd Id,2023-06-13T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.27
110001,Chesterfield Rd Id,2023-06-13T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-13T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-13T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-13T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.6
110001,Chesterfield Rd Id,2023-06-13T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-13T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110001,Chesterfield Rd Id,2023-06-13T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-13T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.72
110001,Chesterfield Rd Id,2023-06-13T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.54
110001,Chesterfield Rd Id,2023-06-13T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.07
110001,Chesterfield Rd Id,2023-06-13T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110001,Chesterfield Rd Id,2023-06-13T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-13T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-13T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-13T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.27
110001,Chesterfield Rd Id,2023-06-13T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.63
110001,Chesterfield Rd Id,2023-06-13T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-13T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.15
110001,Chesterfield Rd Id,2023-06-13T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.71
110001,Chesterfield Rd Id,2023-06-13T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.76
110001,Chesterfield Rd Id,2023-06-13T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-13T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-13T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-06-13T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-13T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-13T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.02
110001,Chesterfield Rd Id,2023-06-13T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-13T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.19
110001,Chesterfield Rd Id,2023-06-13T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.02
110001,Chesterfield Rd Id,2023-06-13T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.3
110001,Chesterfield Rd Id,2023-06-13T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-13T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.1
110001,Chesterfield Rd Id,2023-06-13T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.1
110001,Chesterfield Rd Id,2023-06-13T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.8
110001,Chesterfield Rd Id,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
110001,Chesterfield Rd Id,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110001,Chesterfield Rd Id,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
110001,Chesterfield Rd Id,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
110001,Chesterfield Rd Id,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
110001,Chesterfield Rd Id,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
110001,Chesterfield Rd Id,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
110001,Chesterfield Rd Id,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.42
110001,Chesterfield Rd Id,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.33
110001,Chesterfield Rd Id,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.46
110001,Chesterfield Rd Id,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
110001,Chesterfield Rd Id,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
110001,Chesterfield Rd Id,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
110001,Chesterfield Rd Id,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
110001,Chesterfield Rd Id,2023-06-13T16:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-13T16:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-13T16:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-13T16:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.0
110001,Chesterfield Rd Id,2023-06-13T16:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,16.89
110001,Chesterfield Rd Id,2023-06-13T16:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.43
110001,Chesterfield Rd Id,2023-06-13T16:40:00.000+00:00,feeder,51.0,N Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-13T16:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-13T16:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,70.9
110001,Chesterfield Rd Id,2023-06-13T16:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,57.7
110001,Chesterfield Rd Id,2023-06-13T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-13T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-13T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-13T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.17
110001,Chesterfield Rd Id,2023-06-13T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.81
110001,Chesterfield Rd Id,2023-06-13T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.69
110001,Chesterfield Rd Id,2023-06-13T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-13T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-13T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-13T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.8
110001,Chesterfield Rd Id,2023-06-13T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-13T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.05
110001,Chesterfield Rd Id,2023-06-13T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-13T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.66
110001,Chesterfield Rd Id,2023-06-13T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.86
110001,Chesterfield Rd Id,2023-06-13T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.92
110001,Chesterfield Rd Id,2023-06-13T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-13T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-13T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-13T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-13T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-13T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-13T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-13T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.05
110001,Chesterfield Rd Id,2023-06-13T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.23
110001,Chesterfield Rd Id,2023-06-13T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.22
110001,Chesterfield Rd Id,2023-06-13T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-13T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.5
110001,Chesterfield Rd Id,2023-06-13T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.4
110001,Chesterfield Rd Id,2023-06-13T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-13T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-13T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-13T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-13T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.41
110001,Chesterfield Rd Id,2023-06-13T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.52
110001,Chesterfield Rd Id,2023-06-13T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.24
110001,Chesterfield Rd Id,2023-06-13T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-13T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.1
110001,Chesterfield Rd Id,2023-06-13T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-13T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.0
110001,Chesterfield Rd Id,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
110001,Chesterfield Rd Id,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
110001,Chesterfield Rd Id,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
110001,Chesterfield Rd Id,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110001,Chesterfield Rd Id,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
110001,Chesterfield Rd Id,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
110001,Chesterfield Rd Id,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
110001,Chesterfield Rd Id,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
110001,Chesterfield Rd Id,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.3
110001,Chesterfield Rd Id,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,46.31
110001,Chesterfield Rd Id,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.49
110001,Chesterfield Rd Id,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
110001,Chesterfield Rd Id,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
110001,Chesterfield Rd Id,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
110001,Chesterfield Rd Id,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
110001,Chesterfield Rd Id,2023-06-13T16:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-13T16:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-13T16:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-13T16:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.49
110001,Chesterfield Rd Id,2023-06-13T16:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,13.49
110001,Chesterfield Rd Id,2023-06-13T16:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.93
110001,Chesterfield Rd Id,2023-06-13T16:30:00.000+00:00,feeder,51.0,N Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-13T16:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-13T16:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,56.7
110001,Chesterfield Rd Id,2023-06-13T16:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,56.1
110001,Chesterfield Rd Id,2023-06-13T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-13T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-13T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-13T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.99
110001,Chesterfield Rd Id,2023-06-13T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.66
110001,Chesterfield Rd Id,2023-06-13T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.81
110001,Chesterfield Rd Id,2023-06-13T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-13T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-13T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-13T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.9
110001,Chesterfield Rd Id,2023-06-13T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-13T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-06-13T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-13T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.61
110001,Chesterfield Rd Id,2023-06-13T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.17
110001,Chesterfield Rd Id,2023-06-13T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.97
110001,Chesterfield Rd Id,2023-06-13T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-13T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-13T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-13T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-13T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-13T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-13T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-13T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.89
110001,Chesterfield Rd Id,2023-06-13T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.21
110001,Chesterfield Rd Id,2023-06-13T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.58
110001,Chesterfield Rd Id,2023-06-13T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-13T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-13T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.0
110001,Chesterfield Rd Id,2023-06-13T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-13T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-13T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-06-13T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
110001,Chesterfield Rd Id,2023-06-13T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.74
110001,Chesterfield Rd Id,2023-06-13T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.8
110001,Chesterfield Rd Id,2023-06-13T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.48
110001,Chesterfield Rd Id,2023-06-13T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-13T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-13T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-13T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.1
110001,Chesterfield Rd Id,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
110001,Chesterfield Rd Id,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
110001,Chesterfield Rd Id,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
110001,Chesterfield Rd Id,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
110001,Chesterfield Rd Id,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
110001,Chesterfield Rd Id,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
110001,Chesterfield Rd Id,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
110001,Chesterfield Rd Id,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
110001,Chesterfield Rd Id,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
110001,Chesterfield Rd Id,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.72
110001,Chesterfield Rd Id,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.34
110001,Chesterfield Rd Id,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.78
110001,Chesterfield Rd Id,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,99.9
110001,Chesterfield Rd Id,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
110001,Chesterfield Rd Id,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
110001,Chesterfield Rd Id,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
110001,Chesterfield Rd Id,2023-06-13T16:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-13T16:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-13T16:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-13T16:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.45
110001,Chesterfield Rd Id,2023-06-13T16:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,13.77
110001,Chesterfield Rd Id,2023-06-13T16:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.57
110001,Chesterfield Rd Id,2023-06-13T16:20:00.000+00:00,feeder,51.0,N Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-13T16:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-13T16:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,57.8
110001,Chesterfield Rd Id,2023-06-13T16:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,50.3
110001,Chesterfield Rd Id,2023-06-13T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-13T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-13T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-13T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.81
110001,Chesterfield Rd Id,2023-06-13T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.44
110001,Chesterfield Rd Id,2023-06-13T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.52
110001,Chesterfield Rd Id,2023-06-13T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,40.6
110001,Chesterfield Rd Id,2023-06-13T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-13T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-13T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.1
110001,Chesterfield Rd Id,2023-06-13T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-13T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110001,Chesterfield Rd Id,2023-06-13T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-13T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.77
110001,Chesterfield Rd Id,2023-06-13T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.16
110001,Chesterfield Rd Id,2023-06-13T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.09
110001,Chesterfield Rd Id,2023-06-13T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-13T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.2
110001,Chesterfield Rd Id,2023-06-13T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-13T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-13T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-13T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-13T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-13T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.44
110001,Chesterfield Rd Id,2023-06-13T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.81
110001,Chesterfield Rd Id,2023-06-13T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.12
110001,Chesterfield Rd Id,2023-06-13T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-13T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-13T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.9
110001,Chesterfield Rd Id,2023-06-13T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-13T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-13T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-13T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-06-13T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.91
110001,Chesterfield Rd Id,2023-06-13T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.42
110001,Chesterfield Rd Id,2023-06-13T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.21
110001,Chesterfield Rd Id,2023-06-13T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-13T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-13T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-06-13T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.1
110001,Chesterfield Rd Id,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
110001,Chesterfield Rd Id,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
110001,Chesterfield Rd Id,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
110001,Chesterfield Rd Id,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
110001,Chesterfield Rd Id,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
110001,Chesterfield Rd Id,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
110001,Chesterfield Rd Id,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
110001,Chesterfield Rd Id,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
110001,Chesterfield Rd Id,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
110001,Chesterfield Rd Id,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.38
110001,Chesterfield Rd Id,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,45.61
110001,Chesterfield Rd Id,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,49.5
110001,Chesterfield Rd Id,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
110001,Chesterfield Rd Id,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
110001,Chesterfield Rd Id,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
110001,Chesterfield Rd Id,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
110001,Chesterfield Rd Id,2023-06-13T16:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-13T16:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-13T16:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-13T16:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.24
110001,Chesterfield Rd Id,2023-06-13T16:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,18.44
110001,Chesterfield Rd Id,2023-06-13T16:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.01
110001,Chesterfield Rd Id,2023-06-13T16:10:00.000+00:00,feeder,51.0,N Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-13T16:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-13T16:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,75.6
110001,Chesterfield Rd Id,2023-06-13T16:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,47.8
110001,Chesterfield Rd Id,2023-06-13T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-13T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-13T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-13T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.69
110001,Chesterfield Rd Id,2023-06-13T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.56
110001,Chesterfield Rd Id,2023-06-13T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,25.57
110001,Chesterfield Rd Id,2023-06-13T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,76.2
110001,Chesterfield Rd Id,2023-06-13T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.9
