Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-13T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-13T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,104.3
110001,Chesterfield Rd Id,2023-06-13T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-13T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-13T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-13T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.26
110001,Chesterfield Rd Id,2023-06-13T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.34
110001,Chesterfield Rd Id,2023-06-13T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.77
110001,Chesterfield Rd Id,2023-06-13T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-13T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-06-13T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
110001,Chesterfield Rd Id,2023-06-13T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-13T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-06-13T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-06-13T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-13T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.66
110001,Chesterfield Rd Id,2023-06-13T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.77
110001,Chesterfield Rd Id,2023-06-13T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.66
110001,Chesterfield Rd Id,2023-06-13T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-13T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-13T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.6
110001,Chesterfield Rd Id,2023-06-13T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-13T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-13T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.55
110001,Chesterfield Rd Id,2023-06-13T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
110001,Chesterfield Rd Id,2023-06-13T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.37
110001,Chesterfield Rd Id,2023-06-13T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.32
110001,Chesterfield Rd Id,2023-06-13T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.15
110001,Chesterfield Rd Id,2023-06-13T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-13T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-13T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-13T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.1
110001,Chesterfield Rd Id,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
110001,Chesterfield Rd Id,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
110001,Chesterfield Rd Id,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
110001,Chesterfield Rd Id,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110001,Chesterfield Rd Id,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
110001,Chesterfield Rd Id,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
110001,Chesterfield Rd Id,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
110001,Chesterfield Rd Id,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
110001,Chesterfield Rd Id,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.21
110001,Chesterfield Rd Id,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,42.43
110001,Chesterfield Rd Id,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,60.17
110001,Chesterfield Rd Id,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,125.1
110001,Chesterfield Rd Id,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
110001,Chesterfield Rd Id,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
110001,Chesterfield Rd Id,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
110001,Chesterfield Rd Id,2023-06-13T16:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-13T16:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-13T16:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-13T16:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.74
110001,Chesterfield Rd Id,2023-06-13T16:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,14.61
110001,Chesterfield Rd Id,2023-06-13T16:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.81
110001,Chesterfield Rd Id,2023-06-13T16:00:00.000+00:00,feeder,51.0,N Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-13T16:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-13T16:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,59.8
110001,Chesterfield Rd Id,2023-06-13T16:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-06-13T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-13T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-13T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-13T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.61
110001,Chesterfield Rd Id,2023-06-13T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.03
110001,Chesterfield Rd Id,2023-06-13T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.95
110001,Chesterfield Rd Id,2023-06-13T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,63.9
110001,Chesterfield Rd Id,2023-06-13T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-13T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-13T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,84.2
110001,Chesterfield Rd Id,2023-06-13T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-13T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110001,Chesterfield Rd Id,2023-06-13T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-13T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.4
110001,Chesterfield Rd Id,2023-06-13T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.6
110001,Chesterfield Rd Id,2023-06-13T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.55
110001,Chesterfield Rd Id,2023-06-13T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-13T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.5
110001,Chesterfield Rd Id,2023-06-13T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-06-13T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-13T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.66
110001,Chesterfield Rd Id,2023-06-13T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-13T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-13T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.05
110001,Chesterfield Rd Id,2023-06-13T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.26
110001,Chesterfield Rd Id,2023-06-13T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.59
110001,Chesterfield Rd Id,2023-06-13T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-13T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-13T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-13T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-13T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-13T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-13T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-13T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.52
110001,Chesterfield Rd Id,2023-06-13T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.67
110001,Chesterfield Rd Id,2023-06-13T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.43
110001,Chesterfield Rd Id,2023-06-13T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-13T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-13T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-13T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.0
110001,Chesterfield Rd Id,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
110001,Chesterfield Rd Id,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
110001,Chesterfield Rd Id,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
110001,Chesterfield Rd Id,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110001,Chesterfield Rd Id,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
110001,Chesterfield Rd Id,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
110001,Chesterfield Rd Id,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
110001,Chesterfield Rd Id,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
110001,Chesterfield Rd Id,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.32
110001,Chesterfield Rd Id,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.17
110001,Chesterfield Rd Id,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,56.33
110001,Chesterfield Rd Id,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,114.7
110001,Chesterfield Rd Id,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
110001,Chesterfield Rd Id,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
110001,Chesterfield Rd Id,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
110001,Chesterfield Rd Id,2023-06-13T15:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-13T15:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-13T15:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-13T15:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.13
110001,Chesterfield Rd Id,2023-06-13T15:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.19
110001,Chesterfield Rd Id,2023-06-13T15:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.58
110001,Chesterfield Rd Id,2023-06-13T15:50:00.000+00:00,feeder,51.0,N Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-13T15:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-13T15:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-13T15:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,45.8
110001,Chesterfield Rd Id,2023-06-13T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-13T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-13T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-13T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.43
110001,Chesterfield Rd Id,2023-06-13T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.78
110001,Chesterfield Rd Id,2023-06-13T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.12
110001,Chesterfield Rd Id,2023-06-13T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-13T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110001,Chesterfield Rd Id,2023-06-13T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-13T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-13T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-13T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110001,Chesterfield Rd Id,2023-06-13T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-13T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.26
110001,Chesterfield Rd Id,2023-06-13T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.89
110001,Chesterfield Rd Id,2023-06-13T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.47
110001,Chesterfield Rd Id,2023-06-13T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-13T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.2
110001,Chesterfield Rd Id,2023-06-13T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-13T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-13T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-13T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-13T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-13T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.21
110001,Chesterfield Rd Id,2023-06-13T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.69
110001,Chesterfield Rd Id,2023-06-13T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.26
110001,Chesterfield Rd Id,2023-06-13T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-13T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.8
110001,Chesterfield Rd Id,2023-06-13T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-13T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-13T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-13T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-13T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.04
110001,Chesterfield Rd Id,2023-06-13T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.9
110001,Chesterfield Rd Id,2023-06-13T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.35
110001,Chesterfield Rd Id,2023-06-13T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.2
110001,Chesterfield Rd Id,2023-06-13T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,65.9
110001,Chesterfield Rd Id,2023-06-13T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-13T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-06-13T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,90.2
110001,Chesterfield Rd Id,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
110001,Chesterfield Rd Id,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.19
110001,Chesterfield Rd Id,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
110001,Chesterfield Rd Id,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
110001,Chesterfield Rd Id,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110001,Chesterfield Rd Id,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
110001,Chesterfield Rd Id,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
110001,Chesterfield Rd Id,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
110001,Chesterfield Rd Id,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
110001,Chesterfield Rd Id,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.94
110001,Chesterfield Rd Id,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.91
110001,Chesterfield Rd Id,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,50.62
110001,Chesterfield Rd Id,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,108.8
110001,Chesterfield Rd Id,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
110001,Chesterfield Rd Id,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
110001,Chesterfield Rd Id,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
110001,Chesterfield Rd Id,2023-06-13T15:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-13T15:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-13T15:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-13T15:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.18
110001,Chesterfield Rd Id,2023-06-13T15:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.74
110001,Chesterfield Rd Id,2023-06-13T15:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.69
110001,Chesterfield Rd Id,2023-06-13T15:40:00.000+00:00,feeder,51.0,N Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-13T15:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-13T15:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-13T15:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,46.3
110001,Chesterfield Rd Id,2023-06-13T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-13T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-13T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-13T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.92
110001,Chesterfield Rd Id,2023-06-13T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.89
110001,Chesterfield Rd Id,2023-06-13T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.4
110001,Chesterfield Rd Id,2023-06-13T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-13T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-13T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-13T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.2
110001,Chesterfield Rd Id,2023-06-13T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-13T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.14
110001,Chesterfield Rd Id,2023-06-13T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-13T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.28
110001,Chesterfield Rd Id,2023-06-13T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.86
110001,Chesterfield Rd Id,2023-06-13T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.44
110001,Chesterfield Rd Id,2023-06-13T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-13T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-13T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-13T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-13T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-13T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-13T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-13T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.4
110001,Chesterfield Rd Id,2023-06-13T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.89
110001,Chesterfield Rd Id,2023-06-13T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.33
110001,Chesterfield Rd Id,2023-06-13T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-13T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-13T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-13T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-13T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-13T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-13T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-13T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.12
110001,Chesterfield Rd Id,2023-06-13T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.32
110001,Chesterfield Rd Id,2023-06-13T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.75
110001,Chesterfield Rd Id,2023-06-13T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,53.3
110001,Chesterfield Rd Id,2023-06-13T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-13T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.9
110001,Chesterfield Rd Id,2023-06-13T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.3
110001,Chesterfield Rd Id,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
110001,Chesterfield Rd Id,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
110001,Chesterfield Rd Id,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
110001,Chesterfield Rd Id,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
110001,Chesterfield Rd Id,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
110001,Chesterfield Rd Id,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
110001,Chesterfield Rd Id,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
110001,Chesterfield Rd Id,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
110001,Chesterfield Rd Id,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
110001,Chesterfield Rd Id,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.89
110001,Chesterfield Rd Id,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.69
110001,Chesterfield Rd Id,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,49.6
110001,Chesterfield Rd Id,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,116.0
110001,Chesterfield Rd Id,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
110001,Chesterfield Rd Id,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
110001,Chesterfield Rd Id,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
110001,Chesterfield Rd Id,2023-06-13T15:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-13T15:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-13T15:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-13T15:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.76
110001,Chesterfield Rd Id,2023-06-13T15:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.45
110001,Chesterfield Rd Id,2023-06-13T15:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.61
110001,Chesterfield Rd Id,2023-06-13T15:30:00.000+00:00,feeder,51.0,N Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-13T15:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-13T15:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-13T15:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,45.9
110001,Chesterfield Rd Id,2023-06-13T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-13T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.3
110001,Chesterfield Rd Id,2023-06-13T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-13T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-06-13T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.02
110001,Chesterfield Rd Id,2023-06-13T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.41
110001,Chesterfield Rd Id,2023-06-13T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-13T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-13T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-13T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-06-13T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-13T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.08
110001,Chesterfield Rd Id,2023-06-13T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-13T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.87
110001,Chesterfield Rd Id,2023-06-13T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.51
110001,Chesterfield Rd Id,2023-06-13T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.21
110001,Chesterfield Rd Id,2023-06-13T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-13T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-13T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-13T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-13T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-13T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-13T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-13T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.95
110001,Chesterfield Rd Id,2023-06-13T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.05
110001,Chesterfield Rd Id,2023-06-13T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.41
110001,Chesterfield Rd Id,2023-06-13T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-13T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-13T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-13T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-13T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-13T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-13T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-13T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.33
110001,Chesterfield Rd Id,2023-06-13T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.45
110001,Chesterfield Rd Id,2023-06-13T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.23
110001,Chesterfield Rd Id,2023-06-13T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-13T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-13T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-13T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.5
110001,Chesterfield Rd Id,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
110001,Chesterfield Rd Id,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.6
110001,Chesterfield Rd Id,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
110001,Chesterfield Rd Id,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
110001,Chesterfield Rd Id,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
110001,Chesterfield Rd Id,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
110001,Chesterfield Rd Id,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
110001,Chesterfield Rd Id,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
110001,Chesterfield Rd Id,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
110001,Chesterfield Rd Id,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.97
110001,Chesterfield Rd Id,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.49
110001,Chesterfield Rd Id,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,42.88
110001,Chesterfield Rd Id,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
110001,Chesterfield Rd Id,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
110001,Chesterfield Rd Id,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
110001,Chesterfield Rd Id,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
110001,Chesterfield Rd Id,2023-06-13T15:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-13T15:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-13T15:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-13T15:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.98
110001,Chesterfield Rd Id,2023-06-13T15:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.57
110001,Chesterfield Rd Id,2023-06-13T15:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.79
110001,Chesterfield Rd Id,2023-06-13T15:20:00.000+00:00,feeder,51.0,N Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-13T15:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-13T15:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-13T15:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,46.7
110001,Chesterfield Rd Id,2023-06-13T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-06-13T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.0
110001,Chesterfield Rd Id,2023-06-13T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-13T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.73
110001,Chesterfield Rd Id,2023-06-13T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.91
110001,Chesterfield Rd Id,2023-06-13T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.18
110001,Chesterfield Rd Id,2023-06-13T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-13T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-13T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-13T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-13T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-13T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.05
110001,Chesterfield Rd Id,2023-06-13T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-13T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.09
110001,Chesterfield Rd Id,2023-06-13T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.69
110001,Chesterfield Rd Id,2023-06-13T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.48
110001,Chesterfield Rd Id,2023-06-13T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-13T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-13T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-13T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-13T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.42
110001,Chesterfield Rd Id,2023-06-13T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-13T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-13T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.7
110001,Chesterfield Rd Id,2023-06-13T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.76
110001,Chesterfield Rd Id,2023-06-13T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.98
110001,Chesterfield Rd Id,2023-06-13T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-13T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-13T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-13T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-13T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-13T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-13T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-13T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.68
110001,Chesterfield Rd Id,2023-06-13T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.27
110001,Chesterfield Rd Id,2023-06-13T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.92
110001,Chesterfield Rd Id,2023-06-13T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.4
110001,Chesterfield Rd Id,2023-06-13T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-13T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-13T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.5
110001,Chesterfield Rd Id,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
110001,Chesterfield Rd Id,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
110001,Chesterfield Rd Id,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
110001,Chesterfield Rd Id,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
110001,Chesterfield Rd Id,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
110001,Chesterfield Rd Id,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
110001,Chesterfield Rd Id,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
110001,Chesterfield Rd Id,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
110001,Chesterfield Rd Id,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
110001,Chesterfield Rd Id,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.19
110001,Chesterfield Rd Id,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.21
110001,Chesterfield Rd Id,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,42.35
110001,Chesterfield Rd Id,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,98.5
110001,Chesterfield Rd Id,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
110001,Chesterfield Rd Id,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
110001,Chesterfield Rd Id,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
110001,Chesterfield Rd Id,2023-06-13T15:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-13T15:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-13T15:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-13T15:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.9
110001,Chesterfield Rd Id,2023-06-13T15:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.65
110001,Chesterfield Rd Id,2023-06-13T15:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.82
110001,Chesterfield Rd Id,2023-06-13T15:10:00.000+00:00,feeder,51.0,N Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-13T15:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-13T15:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-13T15:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,57.5
110001,Chesterfield Rd Id,2023-06-13T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-13T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.1
110001,Chesterfield Rd Id,2023-06-13T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-13T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.24
110001,Chesterfield Rd Id,2023-06-13T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.34
110001,Chesterfield Rd Id,2023-06-13T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.67
110001,Chesterfield Rd Id,2023-06-13T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-13T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-13T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-13T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-13T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-13T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-13T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-13T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.72
110001,Chesterfield Rd Id,2023-06-13T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.97
110001,Chesterfield Rd Id,2023-06-13T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.1
110001,Chesterfield Rd Id,2023-06-13T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-06-13T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-13T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-13T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-13T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.82
110001,Chesterfield Rd Id,2023-06-13T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.84
110001,Chesterfield Rd Id,2023-06-13T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-13T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.41
110001,Chesterfield Rd Id,2023-06-13T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.7
110001,Chesterfield Rd Id,2023-06-13T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.91
110001,Chesterfield Rd Id,2023-06-13T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-13T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-13T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-13T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-13T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-13T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-13T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.04
110001,Chesterfield Rd Id,2023-06-13T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.21
110001,Chesterfield Rd Id,2023-06-13T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.91
110001,Chesterfield Rd Id,2023-06-13T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.92
110001,Chesterfield Rd Id,2023-06-13T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,52.1
110001,Chesterfield Rd Id,2023-06-13T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-13T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-13T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.1
110001,Chesterfield Rd Id,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
110001,Chesterfield Rd Id,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
110001,Chesterfield Rd Id,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
110001,Chesterfield Rd Id,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
110001,Chesterfield Rd Id,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
110001,Chesterfield Rd Id,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
110001,Chesterfield Rd Id,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
110001,Chesterfield Rd Id,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
110001,Chesterfield Rd Id,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
110001,Chesterfield Rd Id,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.48
110001,Chesterfield Rd Id,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.57
110001,Chesterfield Rd Id,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,48.41
110001,Chesterfield Rd Id,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,107.8
110001,Chesterfield Rd Id,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
110001,Chesterfield Rd Id,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
110001,Chesterfield Rd Id,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
110001,Chesterfield Rd Id,2023-06-13T15:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-13T15:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-13T15:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-13T15:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.73
110001,Chesterfield Rd Id,2023-06-13T15:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.99
110001,Chesterfield Rd Id,2023-06-13T15:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.37
110001,Chesterfield Rd Id,2023-06-13T15:00:00.000+00:00,feeder,51.0,N Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-13T15:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-13T15:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,39.9
110001,Chesterfield Rd Id,2023-06-13T15:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,60.4
110001,Chesterfield Rd Id,2023-06-13T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-13T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.25
110001,Chesterfield Rd Id,2023-06-13T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-13T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.81
110001,Chesterfield Rd Id,2023-06-13T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.36
110001,Chesterfield Rd Id,2023-06-13T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.12
110001,Chesterfield Rd Id,2023-06-13T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-13T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-13T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.9
110001,Chesterfield Rd Id,2023-06-13T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-13T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-13T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-13T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-13T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.67
110001,Chesterfield Rd Id,2023-06-13T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.25
110001,Chesterfield Rd Id,2023-06-13T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.64
110001,Chesterfield Rd Id,2023-06-13T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110001,Chesterfield Rd Id,2023-06-13T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-13T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-13T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-13T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-13T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-13T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-13T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.07
110001,Chesterfield Rd Id,2023-06-13T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.42
110001,Chesterfield Rd Id,2023-06-13T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.7
110001,Chesterfield Rd Id,2023-06-13T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-13T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-13T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-13T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-13T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-13T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-13T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-13T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.64
110001,Chesterfield Rd Id,2023-06-13T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-06-13T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.29
110001,Chesterfield Rd Id,2023-06-13T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,48.1
110001,Chesterfield Rd Id,2023-06-13T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-13T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-13T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.1
110001,Chesterfield Rd Id,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
110001,Chesterfield Rd Id,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
110001,Chesterfield Rd Id,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
110001,Chesterfield Rd Id,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
110001,Chesterfield Rd Id,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
110001,Chesterfield Rd Id,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
110001,Chesterfield Rd Id,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
110001,Chesterfield Rd Id,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
110001,Chesterfield Rd Id,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
110001,Chesterfield Rd Id,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.93
110001,Chesterfield Rd Id,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.65
110001,Chesterfield Rd Id,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,45.11
110001,Chesterfield Rd Id,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,100.0
110001,Chesterfield Rd Id,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
110001,Chesterfield Rd Id,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
110001,Chesterfield Rd Id,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
110001,Chesterfield Rd Id,2023-06-13T14:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-13T14:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-13T14:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-13T14:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.54
