Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-13T14:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.99
110001,Chesterfield Rd Id,2023-06-13T14:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.12
110001,Chesterfield Rd Id,2023-06-13T14:50:00.000+00:00,feeder,51.0,N Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-13T14:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-13T14:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,46.3
110001,Chesterfield Rd Id,2023-06-13T14:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,58.6
110001,Chesterfield Rd Id,2023-06-13T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-13T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-13T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-13T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.07
110001,Chesterfield Rd Id,2023-06-13T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.54
110001,Chesterfield Rd Id,2023-06-13T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.19
110001,Chesterfield Rd Id,2023-06-13T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-13T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-13T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-13T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-13T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-13T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-06-13T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-13T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.31
110001,Chesterfield Rd Id,2023-06-13T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.52
110001,Chesterfield Rd Id,2023-06-13T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.79
110001,Chesterfield Rd Id,2023-06-13T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110001,Chesterfield Rd Id,2023-06-13T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-13T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-13T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-13T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-06-13T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-13T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-13T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.72
110001,Chesterfield Rd Id,2023-06-13T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.32
110001,Chesterfield Rd Id,2023-06-13T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.66
110001,Chesterfield Rd Id,2023-06-13T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-13T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
110001,Chesterfield Rd Id,2023-06-13T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-13T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-13T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-13T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-13T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.15
110001,Chesterfield Rd Id,2023-06-13T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.43
110001,Chesterfield Rd Id,2023-06-13T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.97
110001,Chesterfield Rd Id,2023-06-13T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.25
110001,Chesterfield Rd Id,2023-06-13T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,46.4
110001,Chesterfield Rd Id,2023-06-13T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-13T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-13T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.8
110001,Chesterfield Rd Id,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
110001,Chesterfield Rd Id,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
110001,Chesterfield Rd Id,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
110001,Chesterfield Rd Id,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
110001,Chesterfield Rd Id,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
110001,Chesterfield Rd Id,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
110001,Chesterfield Rd Id,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
110001,Chesterfield Rd Id,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
110001,Chesterfield Rd Id,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
110001,Chesterfield Rd Id,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.08
110001,Chesterfield Rd Id,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.34
110001,Chesterfield Rd Id,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,43.01
110001,Chesterfield Rd Id,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,101.9
110001,Chesterfield Rd Id,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
110001,Chesterfield Rd Id,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
110001,Chesterfield Rd Id,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
110001,Chesterfield Rd Id,2023-06-13T14:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-13T14:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-13T14:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-13T14:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.11
110001,Chesterfield Rd Id,2023-06-13T14:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.62
110001,Chesterfield Rd Id,2023-06-13T14:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.44
110001,Chesterfield Rd Id,2023-06-13T14:40:00.000+00:00,feeder,51.0,N Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-13T14:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-13T14:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,53.5
110001,Chesterfield Rd Id,2023-06-13T14:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-06-13T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-13T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-13T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-13T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-06-13T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.68
110001,Chesterfield Rd Id,2023-06-13T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.14
110001,Chesterfield Rd Id,2023-06-13T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-13T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-13T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-13T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-13T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-13T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110001,Chesterfield Rd Id,2023-06-13T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-13T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.87
110001,Chesterfield Rd Id,2023-06-13T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.67
110001,Chesterfield Rd Id,2023-06-13T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.01
110001,Chesterfield Rd Id,2023-06-13T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110001,Chesterfield Rd Id,2023-06-13T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-13T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-13T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-13T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-13T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-13T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-13T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.03
110001,Chesterfield Rd Id,2023-06-13T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.19
110001,Chesterfield Rd Id,2023-06-13T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.02
110001,Chesterfield Rd Id,2023-06-13T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-13T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-06-13T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-13T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-13T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-13T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-13T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.44
110001,Chesterfield Rd Id,2023-06-13T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.31
110001,Chesterfield Rd Id,2023-06-13T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.18
110001,Chesterfield Rd Id,2023-06-13T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.31
110001,Chesterfield Rd Id,2023-06-13T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,46.5
110001,Chesterfield Rd Id,2023-06-13T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-13T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-13T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.8
110001,Chesterfield Rd Id,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
110001,Chesterfield Rd Id,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
110001,Chesterfield Rd Id,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
110001,Chesterfield Rd Id,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
110001,Chesterfield Rd Id,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
110001,Chesterfield Rd Id,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
110001,Chesterfield Rd Id,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
110001,Chesterfield Rd Id,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
110001,Chesterfield Rd Id,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
110001,Chesterfield Rd Id,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.7
110001,Chesterfield Rd Id,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.35
110001,Chesterfield Rd Id,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,38.92
110001,Chesterfield Rd Id,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
110001,Chesterfield Rd Id,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
110001,Chesterfield Rd Id,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
110001,Chesterfield Rd Id,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
110001,Chesterfield Rd Id,2023-06-13T14:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-13T14:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-13T14:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-13T14:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.09
110001,Chesterfield Rd Id,2023-06-13T14:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.52
110001,Chesterfield Rd Id,2023-06-13T14:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.15
110001,Chesterfield Rd Id,2023-06-13T14:30:00.000+00:00,feeder,51.0,N Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-13T14:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-13T14:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-13T14:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-13T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-13T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-13T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-13T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.9
110001,Chesterfield Rd Id,2023-06-13T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.53
110001,Chesterfield Rd Id,2023-06-13T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.18
110001,Chesterfield Rd Id,2023-06-13T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-13T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-13T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-13T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-13T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-13T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-13T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-13T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.93
110001,Chesterfield Rd Id,2023-06-13T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-06-13T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.73
110001,Chesterfield Rd Id,2023-06-13T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110001,Chesterfield Rd Id,2023-06-13T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-13T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-13T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-13T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-13T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-13T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-13T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.75
110001,Chesterfield Rd Id,2023-06-13T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.37
110001,Chesterfield Rd Id,2023-06-13T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.58
110001,Chesterfield Rd Id,2023-06-13T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-13T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
110001,Chesterfield Rd Id,2023-06-13T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-13T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-13T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-13T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-13T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.29
110001,Chesterfield Rd Id,2023-06-13T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.19
110001,Chesterfield Rd Id,2023-06-13T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.1
110001,Chesterfield Rd Id,2023-06-13T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.91
110001,Chesterfield Rd Id,2023-06-13T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-06-13T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-13T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-13T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.5
110001,Chesterfield Rd Id,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
110001,Chesterfield Rd Id,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
110001,Chesterfield Rd Id,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
110001,Chesterfield Rd Id,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
110001,Chesterfield Rd Id,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
110001,Chesterfield Rd Id,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
110001,Chesterfield Rd Id,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
110001,Chesterfield Rd Id,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
110001,Chesterfield Rd Id,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
110001,Chesterfield Rd Id,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.86
110001,Chesterfield Rd Id,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.82
110001,Chesterfield Rd Id,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.54
110001,Chesterfield Rd Id,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
110001,Chesterfield Rd Id,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
110001,Chesterfield Rd Id,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
110001,Chesterfield Rd Id,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
110001,Chesterfield Rd Id,2023-06-13T14:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.12
110001,Chesterfield Rd Id,2023-06-13T14:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-13T14:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-13T14:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.49
110001,Chesterfield Rd Id,2023-06-13T14:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.1
110001,Chesterfield Rd Id,2023-06-13T14:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.07
110001,Chesterfield Rd Id,2023-06-13T14:20:00.000+00:00,feeder,51.0,N Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-13T14:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-13T14:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,49.4
110001,Chesterfield Rd Id,2023-06-13T14:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-13T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-06-13T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-13T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-13T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.09
110001,Chesterfield Rd Id,2023-06-13T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.6
110001,Chesterfield Rd Id,2023-06-13T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.44
110001,Chesterfield Rd Id,2023-06-13T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-13T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-13T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-13T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-13T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-13T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110001,Chesterfield Rd Id,2023-06-13T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-13T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.11
110001,Chesterfield Rd Id,2023-06-13T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.87
110001,Chesterfield Rd Id,2023-06-13T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.03
110001,Chesterfield Rd Id,2023-06-13T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-13T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-13T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-13T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-13T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.29
110001,Chesterfield Rd Id,2023-06-13T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-13T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-13T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.47
110001,Chesterfield Rd Id,2023-06-13T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.31
110001,Chesterfield Rd Id,2023-06-13T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.04
110001,Chesterfield Rd Id,2023-06-13T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-13T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
110001,Chesterfield Rd Id,2023-06-13T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-13T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-13T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-13T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-13T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.47
110001,Chesterfield Rd Id,2023-06-13T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.12
110001,Chesterfield Rd Id,2023-06-13T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.56
110001,Chesterfield Rd Id,2023-06-13T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.79
110001,Chesterfield Rd Id,2023-06-13T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.9
110001,Chesterfield Rd Id,2023-06-13T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-13T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-13T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.7
110001,Chesterfield Rd Id,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
110001,Chesterfield Rd Id,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
110001,Chesterfield Rd Id,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
110001,Chesterfield Rd Id,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
110001,Chesterfield Rd Id,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
110001,Chesterfield Rd Id,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
110001,Chesterfield Rd Id,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
110001,Chesterfield Rd Id,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
110001,Chesterfield Rd Id,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
110001,Chesterfield Rd Id,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.28
110001,Chesterfield Rd Id,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.44
110001,Chesterfield Rd Id,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.38
110001,Chesterfield Rd Id,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
110001,Chesterfield Rd Id,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
110001,Chesterfield Rd Id,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
110001,Chesterfield Rd Id,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
110001,Chesterfield Rd Id,2023-06-13T14:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-13T14:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-13T14:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-13T14:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.97
110001,Chesterfield Rd Id,2023-06-13T14:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.56
110001,Chesterfield Rd Id,2023-06-13T14:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.48
110001,Chesterfield Rd Id,2023-06-13T14:10:00.000+00:00,feeder,51.0,N Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-13T14:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-13T14:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,48.4
110001,Chesterfield Rd Id,2023-06-13T14:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-13T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-06-13T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.08
110001,Chesterfield Rd Id,2023-06-13T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-13T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.91
110001,Chesterfield Rd Id,2023-06-13T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.03
110001,Chesterfield Rd Id,2023-06-13T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.68
110001,Chesterfield Rd Id,2023-06-13T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-13T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-13T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-13T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-13T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-13T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.05
110001,Chesterfield Rd Id,2023-06-13T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-13T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.36
110001,Chesterfield Rd Id,2023-06-13T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.55
110001,Chesterfield Rd Id,2023-06-13T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.18
110001,Chesterfield Rd Id,2023-06-13T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110001,Chesterfield Rd Id,2023-06-13T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-13T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-13T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-13T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-13T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-13T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-13T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.78
110001,Chesterfield Rd Id,2023-06-13T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.67
110001,Chesterfield Rd Id,2023-06-13T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.87
110001,Chesterfield Rd Id,2023-06-13T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-13T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.4
110001,Chesterfield Rd Id,2023-06-13T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-13T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-13T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-13T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-13T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.66
110001,Chesterfield Rd Id,2023-06-13T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.06
110001,Chesterfield Rd Id,2023-06-13T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.68
110001,Chesterfield Rd Id,2023-06-13T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.52
110001,Chesterfield Rd Id,2023-06-13T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.9
110001,Chesterfield Rd Id,2023-06-13T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-13T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-13T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.1
110001,Chesterfield Rd Id,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
110001,Chesterfield Rd Id,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
110001,Chesterfield Rd Id,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
110001,Chesterfield Rd Id,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
110001,Chesterfield Rd Id,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
110001,Chesterfield Rd Id,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
110001,Chesterfield Rd Id,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
110001,Chesterfield Rd Id,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
110001,Chesterfield Rd Id,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
110001,Chesterfield Rd Id,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.09
110001,Chesterfield Rd Id,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.5
110001,Chesterfield Rd Id,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.73
110001,Chesterfield Rd Id,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
110001,Chesterfield Rd Id,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
110001,Chesterfield Rd Id,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
110001,Chesterfield Rd Id,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
110001,Chesterfield Rd Id,2023-06-13T14:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.0
110001,Chesterfield Rd Id,2023-06-13T14:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-13T14:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.92
110001,Chesterfield Rd Id,2023-06-13T14:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.48
110001,Chesterfield Rd Id,2023-06-13T14:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,14.64
110001,Chesterfield Rd Id,2023-06-13T14:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.13
110001,Chesterfield Rd Id,2023-06-13T14:00:00.000+00:00,feeder,51.0,N Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-13T14:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-06-13T14:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,60.4
110001,Chesterfield Rd Id,2023-06-13T14:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-13T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-13T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-13T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-13T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.88
110001,Chesterfield Rd Id,2023-06-13T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.26
110001,Chesterfield Rd Id,2023-06-13T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.88
110001,Chesterfield Rd Id,2023-06-13T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-13T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-13T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-13T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-13T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-13T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-13T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-13T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.79
110001,Chesterfield Rd Id,2023-06-13T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.5
110001,Chesterfield Rd Id,2023-06-13T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.02
110001,Chesterfield Rd Id,2023-06-13T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-13T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-13T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-13T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-13T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-13T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-13T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-13T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.06
110001,Chesterfield Rd Id,2023-06-13T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.68
110001,Chesterfield Rd Id,2023-06-13T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.05
110001,Chesterfield Rd Id,2023-06-13T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-13T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-06-13T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-13T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-13T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-13T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-13T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.01
110001,Chesterfield Rd Id,2023-06-13T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.74
110001,Chesterfield Rd Id,2023-06-13T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.92
110001,Chesterfield Rd Id,2023-06-13T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.45
110001,Chesterfield Rd Id,2023-06-13T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,49.4
110001,Chesterfield Rd Id,2023-06-13T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-13T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-13T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.1
110001,Chesterfield Rd Id,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
110001,Chesterfield Rd Id,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
110001,Chesterfield Rd Id,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
110001,Chesterfield Rd Id,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
110001,Chesterfield Rd Id,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110001,Chesterfield Rd Id,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
110001,Chesterfield Rd Id,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
110001,Chesterfield Rd Id,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
110001,Chesterfield Rd Id,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
110001,Chesterfield Rd Id,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.95
110001,Chesterfield Rd Id,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
110001,Chesterfield Rd Id,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,38.54
110001,Chesterfield Rd Id,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
110001,Chesterfield Rd Id,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
110001,Chesterfield Rd Id,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
110001,Chesterfield Rd Id,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
110001,Chesterfield Rd Id,2023-06-13T13:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-13T13:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-13T13:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-13T13:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.56
110001,Chesterfield Rd Id,2023-06-13T13:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.18
110001,Chesterfield Rd Id,2023-06-13T13:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.56
110001,Chesterfield Rd Id,2023-06-13T13:50:00.000+00:00,feeder,51.0,N Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-13T13:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,43.0
110001,Chesterfield Rd Id,2023-06-13T13:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,43.2
110001,Chesterfield Rd Id,2023-06-13T13:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-13T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-13T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-13T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-13T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.7
110001,Chesterfield Rd Id,2023-06-13T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.29
110001,Chesterfield Rd Id,2023-06-13T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.33
110001,Chesterfield Rd Id,2023-06-13T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-13T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-13T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-13T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-13T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-13T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110001,Chesterfield Rd Id,2023-06-13T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-13T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.61
110001,Chesterfield Rd Id,2023-06-13T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.21
110001,Chesterfield Rd Id,2023-06-13T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.89
110001,Chesterfield Rd Id,2023-06-13T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-13T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-13T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-13T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-13T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-13T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-13T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-13T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.53
110001,Chesterfield Rd Id,2023-06-13T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.48
110001,Chesterfield Rd Id,2023-06-13T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.98
110001,Chesterfield Rd Id,2023-06-13T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-13T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
110001,Chesterfield Rd Id,2023-06-13T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-13T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-13T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-13T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-13T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.81
110001,Chesterfield Rd Id,2023-06-13T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.75
110001,Chesterfield Rd Id,2023-06-13T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.27
110001,Chesterfield Rd Id,2023-06-13T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.39
110001,Chesterfield Rd Id,2023-06-13T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,45.0
110001,Chesterfield Rd Id,2023-06-13T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-13T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-13T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.2
110001,Chesterfield Rd Id,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
110001,Chesterfield Rd Id,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
110001,Chesterfield Rd Id,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
110001,Chesterfield Rd Id,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
110001,Chesterfield Rd Id,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
110001,Chesterfield Rd Id,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
110001,Chesterfield Rd Id,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
110001,Chesterfield Rd Id,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
110001,Chesterfield Rd Id,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
110001,Chesterfield Rd Id,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.16
110001,Chesterfield Rd Id,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.43
110001,Chesterfield Rd Id,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,36.14
110001,Chesterfield Rd Id,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
110001,Chesterfield Rd Id,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
110001,Chesterfield Rd Id,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
110001,Chesterfield Rd Id,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
110001,Chesterfield Rd Id,2023-06-13T13:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-13T13:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-13T13:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.55
110001,Chesterfield Rd Id,2023-06-13T13:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.27
110001,Chesterfield Rd Id,2023-06-13T13:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.9
110001,Chesterfield Rd Id,2023-06-13T13:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.27
110001,Chesterfield Rd Id,2023-06-13T13:40:00.000+00:00,feeder,51.0,N Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-13T13:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-13T13:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,54.1
110001,Chesterfield Rd Id,2023-06-13T13:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-13T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-13T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.03
110001,Chesterfield Rd Id,2023-06-13T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-13T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.65
110001,Chesterfield Rd Id,2023-06-13T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.03
110001,Chesterfield Rd Id,2023-06-13T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.15
110001,Chesterfield Rd Id,2023-06-13T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-13T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-13T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-13T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-13T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-13T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110001,Chesterfield Rd Id,2023-06-13T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-13T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.85
110001,Chesterfield Rd Id,2023-06-13T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.74
110001,Chesterfield Rd Id,2023-06-13T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.29
110001,Chesterfield Rd Id,2023-06-13T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-13T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-13T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-13T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-13T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
110001,Chesterfield Rd Id,2023-06-13T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-13T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-13T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.82
110001,Chesterfield Rd Id,2023-06-13T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.01
110001,Chesterfield Rd Id,2023-06-13T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.11
110001,Chesterfield Rd Id,2023-06-13T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-13T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.0
110001,Chesterfield Rd Id,2023-06-13T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-13T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-13T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-13T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-13T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.12
110001,Chesterfield Rd Id,2023-06-13T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.54
110001,Chesterfield Rd Id,2023-06-13T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.65
110001,Chesterfield Rd Id,2023-06-13T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.35
110001,Chesterfield Rd Id,2023-06-13T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,58.6
110001,Chesterfield Rd Id,2023-06-13T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-13T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-13T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.4
110001,Chesterfield Rd Id,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
110001,Chesterfield Rd Id,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
110001,Chesterfield Rd Id,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
110001,Chesterfield Rd Id,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
110001,Chesterfield Rd Id,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
110001,Chesterfield Rd Id,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
