Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
110001,Chesterfield Rd Id,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
110001,Chesterfield Rd Id,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
110001,Chesterfield Rd Id,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.14
110001,Chesterfield Rd Id,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,36.32
110001,Chesterfield Rd Id,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,40.17
110001,Chesterfield Rd Id,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,98.4
110001,Chesterfield Rd Id,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
110001,Chesterfield Rd Id,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
110001,Chesterfield Rd Id,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
110001,Chesterfield Rd Id,2023-06-13T13:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-13T13:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-13T13:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-13T13:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.56
110001,Chesterfield Rd Id,2023-06-13T13:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.9
110001,Chesterfield Rd Id,2023-06-13T13:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.94
110001,Chesterfield Rd Id,2023-06-13T13:30:00.000+00:00,feeder,51.0,N Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-13T13:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,39.3
110001,Chesterfield Rd Id,2023-06-13T13:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,53.5
110001,Chesterfield Rd Id,2023-06-13T13:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-13T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-13T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.57
110001,Chesterfield Rd Id,2023-06-13T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-13T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.48
110001,Chesterfield Rd Id,2023-06-13T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.7
110001,Chesterfield Rd Id,2023-06-13T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.84
110001,Chesterfield Rd Id,2023-06-13T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-13T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-13T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-13T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.9
110001,Chesterfield Rd Id,2023-06-13T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-13T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-06-13T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-13T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.42
110001,Chesterfield Rd Id,2023-06-13T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.05
110001,Chesterfield Rd Id,2023-06-13T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.21
110001,Chesterfield Rd Id,2023-06-13T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110001,Chesterfield Rd Id,2023-06-13T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-13T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-13T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-13T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110001,Chesterfield Rd Id,2023-06-13T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.71
110001,Chesterfield Rd Id,2023-06-13T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-13T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.36
110001,Chesterfield Rd Id,2023-06-13T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.26
110001,Chesterfield Rd Id,2023-06-13T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.49
110001,Chesterfield Rd Id,2023-06-13T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-13T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
110001,Chesterfield Rd Id,2023-06-13T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-13T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-13T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-13T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-13T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.69
110001,Chesterfield Rd Id,2023-06-13T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.2
110001,Chesterfield Rd Id,2023-06-13T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.44
110001,Chesterfield Rd Id,2023-06-13T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.44
110001,Chesterfield Rd Id,2023-06-13T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,49.4
110001,Chesterfield Rd Id,2023-06-13T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.4
110001,Chesterfield Rd Id,2023-06-13T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-13T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.4
110001,Chesterfield Rd Id,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
110001,Chesterfield Rd Id,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
110001,Chesterfield Rd Id,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
110001,Chesterfield Rd Id,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
110001,Chesterfield Rd Id,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110001,Chesterfield Rd Id,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
110001,Chesterfield Rd Id,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
110001,Chesterfield Rd Id,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
110001,Chesterfield Rd Id,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
110001,Chesterfield Rd Id,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.02
110001,Chesterfield Rd Id,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.35
110001,Chesterfield Rd Id,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,42.91
110001,Chesterfield Rd Id,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
110001,Chesterfield Rd Id,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
110001,Chesterfield Rd Id,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
110001,Chesterfield Rd Id,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
110001,Chesterfield Rd Id,2023-06-13T13:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-06-13T13:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-13T13:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-13T13:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-06-13T13:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.85
110001,Chesterfield Rd Id,2023-06-13T13:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.63
110001,Chesterfield Rd Id,2023-06-13T13:20:00.000+00:00,feeder,51.0,N Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-13T13:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-13T13:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,46.0
110001,Chesterfield Rd Id,2023-06-13T13:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-13T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-13T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.0
110001,Chesterfield Rd Id,2023-06-13T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-13T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.06
110001,Chesterfield Rd Id,2023-06-13T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.75
110001,Chesterfield Rd Id,2023-06-13T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.52
110001,Chesterfield Rd Id,2023-06-13T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-13T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-13T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-13T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-13T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-13T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110001,Chesterfield Rd Id,2023-06-13T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-13T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.97
110001,Chesterfield Rd Id,2023-06-13T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.57
110001,Chesterfield Rd Id,2023-06-13T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.43
110001,Chesterfield Rd Id,2023-06-13T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110001,Chesterfield Rd Id,2023-06-13T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-13T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-13T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-13T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-13T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.52
110001,Chesterfield Rd Id,2023-06-13T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-13T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.1
110001,Chesterfield Rd Id,2023-06-13T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.13
110001,Chesterfield Rd Id,2023-06-13T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.1
110001,Chesterfield Rd Id,2023-06-13T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-13T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110001,Chesterfield Rd Id,2023-06-13T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-13T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-13T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-13T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-13T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.52
110001,Chesterfield Rd Id,2023-06-13T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.58
110001,Chesterfield Rd Id,2023-06-13T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.9
110001,Chesterfield Rd Id,2023-06-13T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.49
110001,Chesterfield Rd Id,2023-06-13T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,61.4
110001,Chesterfield Rd Id,2023-06-13T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-13T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-13T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.7
110001,Chesterfield Rd Id,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
110001,Chesterfield Rd Id,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
110001,Chesterfield Rd Id,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
110001,Chesterfield Rd Id,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
110001,Chesterfield Rd Id,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110001,Chesterfield Rd Id,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
110001,Chesterfield Rd Id,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
110001,Chesterfield Rd Id,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
110001,Chesterfield Rd Id,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
110001,Chesterfield Rd Id,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.1
110001,Chesterfield Rd Id,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.2
110001,Chesterfield Rd Id,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,41.16
110001,Chesterfield Rd Id,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,104.9
110001,Chesterfield Rd Id,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
110001,Chesterfield Rd Id,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
110001,Chesterfield Rd Id,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
110001,Chesterfield Rd Id,2023-06-13T13:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-13T13:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-13T13:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.87
110001,Chesterfield Rd Id,2023-06-13T13:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.67
110001,Chesterfield Rd Id,2023-06-13T13:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.21
110001,Chesterfield Rd Id,2023-06-13T13:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.72
110001,Chesterfield Rd Id,2023-06-13T13:10:00.000+00:00,feeder,51.0,N Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-13T13:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-13T13:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,50.6
110001,Chesterfield Rd Id,2023-06-13T13:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,49.3
110001,Chesterfield Rd Id,2023-06-13T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-13T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.04
110001,Chesterfield Rd Id,2023-06-13T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-13T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.47
110001,Chesterfield Rd Id,2023-06-13T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.04
110001,Chesterfield Rd Id,2023-06-13T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.83
110001,Chesterfield Rd Id,2023-06-13T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-13T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-13T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-13T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-13T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-13T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110001,Chesterfield Rd Id,2023-06-13T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-13T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.45
110001,Chesterfield Rd Id,2023-06-13T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.47
110001,Chesterfield Rd Id,2023-06-13T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.77
110001,Chesterfield Rd Id,2023-06-13T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-13T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-13T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-13T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-13T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-13T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-06-13T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-13T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.08
110001,Chesterfield Rd Id,2023-06-13T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.49
110001,Chesterfield Rd Id,2023-06-13T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.7
110001,Chesterfield Rd Id,2023-06-13T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-13T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110001,Chesterfield Rd Id,2023-06-13T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-13T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-13T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-13T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-13T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.58
110001,Chesterfield Rd Id,2023-06-13T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.71
110001,Chesterfield Rd Id,2023-06-13T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.73
110001,Chesterfield Rd Id,2023-06-13T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.74
110001,Chesterfield Rd Id,2023-06-13T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,55.0
110001,Chesterfield Rd Id,2023-06-13T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-13T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-13T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.9
110001,Chesterfield Rd Id,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
110001,Chesterfield Rd Id,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
110001,Chesterfield Rd Id,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
110001,Chesterfield Rd Id,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
110001,Chesterfield Rd Id,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
110001,Chesterfield Rd Id,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
110001,Chesterfield Rd Id,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
110001,Chesterfield Rd Id,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
110001,Chesterfield Rd Id,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
110001,Chesterfield Rd Id,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.39
110001,Chesterfield Rd Id,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.95
110001,Chesterfield Rd Id,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.77
110001,Chesterfield Rd Id,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
110001,Chesterfield Rd Id,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
110001,Chesterfield Rd Id,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
110001,Chesterfield Rd Id,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
110001,Chesterfield Rd Id,2023-06-13T13:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-13T13:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-13T13:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-13T13:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.43
110001,Chesterfield Rd Id,2023-06-13T13:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.18
110001,Chesterfield Rd Id,2023-06-13T13:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.49
110001,Chesterfield Rd Id,2023-06-13T13:00:00.000+00:00,feeder,51.0,N Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-13T13:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-13T13:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,41.3
110001,Chesterfield Rd Id,2023-06-13T13:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-06-13T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.45
110001,Chesterfield Rd Id,2023-06-13T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-13T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-13T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.49
110001,Chesterfield Rd Id,2023-06-13T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.71
110001,Chesterfield Rd Id,2023-06-13T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.11
110001,Chesterfield Rd Id,2023-06-13T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-13T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.7
110001,Chesterfield Rd Id,2023-06-13T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.3
110001,Chesterfield Rd Id,2023-06-13T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-13T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-13T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-06-13T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-13T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.89
110001,Chesterfield Rd Id,2023-06-13T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.88
110001,Chesterfield Rd Id,2023-06-13T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.65
110001,Chesterfield Rd Id,2023-06-13T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110001,Chesterfield Rd Id,2023-06-13T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-13T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-13T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-13T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110001,Chesterfield Rd Id,2023-06-13T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-13T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-13T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.59
110001,Chesterfield Rd Id,2023-06-13T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.4
110001,Chesterfield Rd Id,2023-06-13T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.16
110001,Chesterfield Rd Id,2023-06-13T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-13T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
110001,Chesterfield Rd Id,2023-06-13T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-13T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-13T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-13T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-13T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.48
110001,Chesterfield Rd Id,2023-06-13T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.78
110001,Chesterfield Rd Id,2023-06-13T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.08
110001,Chesterfield Rd Id,2023-06-13T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.45
110001,Chesterfield Rd Id,2023-06-13T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,56.9
110001,Chesterfield Rd Id,2023-06-13T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-13T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-13T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.3
110001,Chesterfield Rd Id,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
110001,Chesterfield Rd Id,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
110001,Chesterfield Rd Id,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
110001,Chesterfield Rd Id,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
110001,Chesterfield Rd Id,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110001,Chesterfield Rd Id,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
110001,Chesterfield Rd Id,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
110001,Chesterfield Rd Id,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
110001,Chesterfield Rd Id,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
110001,Chesterfield Rd Id,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.17
110001,Chesterfield Rd Id,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.26
110001,Chesterfield Rd Id,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,40.87
110001,Chesterfield Rd Id,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
110001,Chesterfield Rd Id,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
110001,Chesterfield Rd Id,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
110001,Chesterfield Rd Id,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
110001,Chesterfield Rd Id,2023-06-13T12:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-06-13T12:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-13T12:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-13T12:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.87
110001,Chesterfield Rd Id,2023-06-13T12:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.5
110001,Chesterfield Rd Id,2023-06-13T12:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.44
110001,Chesterfield Rd Id,2023-06-13T12:50:00.000+00:00,feeder,51.0,N Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-13T12:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,48.1
110001,Chesterfield Rd Id,2023-06-13T12:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-13T12:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,42.7
110001,Chesterfield Rd Id,2023-06-13T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-13T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-13T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-13T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.29
110001,Chesterfield Rd Id,2023-06-13T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.06
110001,Chesterfield Rd Id,2023-06-13T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.07
110001,Chesterfield Rd Id,2023-06-13T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-13T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-13T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-13T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-13T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-13T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-13T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-13T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.21
110001,Chesterfield Rd Id,2023-06-13T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.39
110001,Chesterfield Rd Id,2023-06-13T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.74
110001,Chesterfield Rd Id,2023-06-13T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-13T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-13T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-13T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-13T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.62
110001,Chesterfield Rd Id,2023-06-13T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-13T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-13T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.03
110001,Chesterfield Rd Id,2023-06-13T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.48
110001,Chesterfield Rd Id,2023-06-13T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.68
110001,Chesterfield Rd Id,2023-06-13T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-13T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.5
110001,Chesterfield Rd Id,2023-06-13T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-13T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-13T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-13T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-13T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.59
110001,Chesterfield Rd Id,2023-06-13T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.34
110001,Chesterfield Rd Id,2023-06-13T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.24
110001,Chesterfield Rd Id,2023-06-13T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.12
110001,Chesterfield Rd Id,2023-06-13T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,44.6
110001,Chesterfield Rd Id,2023-06-13T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-13T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-13T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.5
110001,Chesterfield Rd Id,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
110001,Chesterfield Rd Id,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
110001,Chesterfield Rd Id,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
110001,Chesterfield Rd Id,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
110001,Chesterfield Rd Id,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
110001,Chesterfield Rd Id,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
110001,Chesterfield Rd Id,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
110001,Chesterfield Rd Id,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
110001,Chesterfield Rd Id,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
110001,Chesterfield Rd Id,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.75
110001,Chesterfield Rd Id,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.68
110001,Chesterfield Rd Id,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.05
110001,Chesterfield Rd Id,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
110001,Chesterfield Rd Id,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
110001,Chesterfield Rd Id,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
110001,Chesterfield Rd Id,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
110001,Chesterfield Rd Id,2023-06-13T12:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-13T12:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-13T12:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-13T12:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,14.35
110001,Chesterfield Rd Id,2023-06-13T12:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.54
110001,Chesterfield Rd Id,2023-06-13T12:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.51
110001,Chesterfield Rd Id,2023-06-13T12:40:00.000+00:00,feeder,51.0,N Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-13T12:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,59.2
110001,Chesterfield Rd Id,2023-06-13T12:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-13T12:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-13T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.15
110001,Chesterfield Rd Id,2023-06-13T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-13T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-13T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.49
110001,Chesterfield Rd Id,2023-06-13T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.63
110001,Chesterfield Rd Id,2023-06-13T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.33
110001,Chesterfield Rd Id,2023-06-13T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-13T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-13T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-13T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-13T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-13T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110001,Chesterfield Rd Id,2023-06-13T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-13T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.77
110001,Chesterfield Rd Id,2023-06-13T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.27
110001,Chesterfield Rd Id,2023-06-13T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.38
110001,Chesterfield Rd Id,2023-06-13T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-13T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-13T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-13T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-13T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-06-13T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.97
110001,Chesterfield Rd Id,2023-06-13T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-13T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.23
110001,Chesterfield Rd Id,2023-06-13T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.48
110001,Chesterfield Rd Id,2023-06-13T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.75
110001,Chesterfield Rd Id,2023-06-13T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-13T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-13T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-13T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-13T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-13T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-13T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.72
110001,Chesterfield Rd Id,2023-06-13T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.34
110001,Chesterfield Rd Id,2023-06-13T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.44
110001,Chesterfield Rd Id,2023-06-13T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.45
110001,Chesterfield Rd Id,2023-06-13T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-13T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-13T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-13T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.3
110001,Chesterfield Rd Id,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
110001,Chesterfield Rd Id,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
110001,Chesterfield Rd Id,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
110001,Chesterfield Rd Id,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110001,Chesterfield Rd Id,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
110001,Chesterfield Rd Id,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
110001,Chesterfield Rd Id,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
110001,Chesterfield Rd Id,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
110001,Chesterfield Rd Id,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.18
110001,Chesterfield Rd Id,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.36
110001,Chesterfield Rd Id,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.42
110001,Chesterfield Rd Id,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
110001,Chesterfield Rd Id,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
110001,Chesterfield Rd Id,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
110001,Chesterfield Rd Id,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
110001,Chesterfield Rd Id,2023-06-13T12:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-13T12:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-13T12:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-13T12:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.29
110001,Chesterfield Rd Id,2023-06-13T12:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.44
110001,Chesterfield Rd Id,2023-06-13T12:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.5
110001,Chesterfield Rd Id,2023-06-13T12:30:00.000+00:00,feeder,51.0,N Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-13T12:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,55.0
110001,Chesterfield Rd Id,2023-06-13T12:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-13T12:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-13T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-06-13T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-13T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-13T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.6
110001,Chesterfield Rd Id,2023-06-13T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.11
110001,Chesterfield Rd Id,2023-06-13T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.28
110001,Chesterfield Rd Id,2023-06-13T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-13T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-13T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-13T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-13T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-13T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110001,Chesterfield Rd Id,2023-06-13T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-13T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.18
110001,Chesterfield Rd Id,2023-06-13T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.59
110001,Chesterfield Rd Id,2023-06-13T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.42
110001,Chesterfield Rd Id,2023-06-13T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-13T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-13T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-13T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-06-13T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-13T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.82
110001,Chesterfield Rd Id,2023-06-13T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-13T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.16
110001,Chesterfield Rd Id,2023-06-13T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.83
110001,Chesterfield Rd Id,2023-06-13T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.36
110001,Chesterfield Rd Id,2023-06-13T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-13T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110001,Chesterfield Rd Id,2023-06-13T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-13T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-13T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-13T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-13T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.54
110001,Chesterfield Rd Id,2023-06-13T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.2
110001,Chesterfield Rd Id,2023-06-13T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.88
110001,Chesterfield Rd Id,2023-06-13T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.94
110001,Chesterfield Rd Id,2023-06-13T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-13T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-13T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-13T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.5
110001,Chesterfield Rd Id,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
110001,Chesterfield Rd Id,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
110001,Chesterfield Rd Id,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
110001,Chesterfield Rd Id,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110001,Chesterfield Rd Id,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
110001,Chesterfield Rd Id,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
110001,Chesterfield Rd Id,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
110001,Chesterfield Rd Id,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
110001,Chesterfield Rd Id,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.44
110001,Chesterfield Rd Id,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.86
110001,Chesterfield Rd Id,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.5
110001,Chesterfield Rd Id,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
110001,Chesterfield Rd Id,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
110001,Chesterfield Rd Id,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
110001,Chesterfield Rd Id,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
110001,Chesterfield Rd Id,2023-06-13T12:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-13T12:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-13T12:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-13T12:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.18
110001,Chesterfield Rd Id,2023-06-13T12:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.44
110001,Chesterfield Rd Id,2023-06-13T12:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.08
110001,Chesterfield Rd Id,2023-06-13T12:20:00.000+00:00,feeder,51.0,N Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-13T12:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,53.5
110001,Chesterfield Rd Id,2023-06-13T12:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-13T12:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-13T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-06-13T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-13T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-13T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.15
110001,Chesterfield Rd Id,2023-06-13T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.93
110001,Chesterfield Rd Id,2023-06-13T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.48
110001,Chesterfield Rd Id,2023-06-13T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-13T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-13T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-13T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-13T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-13T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110001,Chesterfield Rd Id,2023-06-13T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-13T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.84
110001,Chesterfield Rd Id,2023-06-13T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.15
110001,Chesterfield Rd Id,2023-06-13T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.37
110001,Chesterfield Rd Id,2023-06-13T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-13T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-13T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-13T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-13T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-13T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.78
110001,Chesterfield Rd Id,2023-06-13T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-13T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.84
110001,Chesterfield Rd Id,2023-06-13T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.91
110001,Chesterfield Rd Id,2023-06-13T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.96
110001,Chesterfield Rd Id,2023-06-13T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-13T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.7
110001,Chesterfield Rd Id,2023-06-13T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-13T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-13T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-13T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.44
