Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-13T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.41
110001,Chesterfield Rd Id,2023-06-13T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.4
110001,Chesterfield Rd Id,2023-06-13T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.72
110001,Chesterfield Rd Id,2023-06-13T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.82
110001,Chesterfield Rd Id,2023-06-13T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-13T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-13T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-13T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
110001,Chesterfield Rd Id,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110001,Chesterfield Rd Id,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
110001,Chesterfield Rd Id,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110001,Chesterfield Rd Id,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
110001,Chesterfield Rd Id,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
110001,Chesterfield Rd Id,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
110001,Chesterfield Rd Id,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
110001,Chesterfield Rd Id,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.41
110001,Chesterfield Rd Id,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.15
110001,Chesterfield Rd Id,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.71
110001,Chesterfield Rd Id,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
110001,Chesterfield Rd Id,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
110001,Chesterfield Rd Id,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
110001,Chesterfield Rd Id,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
110001,Chesterfield Rd Id,2023-06-13T12:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-13T12:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-13T12:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-13T12:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,22.98
110001,Chesterfield Rd Id,2023-06-13T12:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.78
110001,Chesterfield Rd Id,2023-06-13T12:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.24
110001,Chesterfield Rd Id,2023-06-13T12:10:00.000+00:00,feeder,51.0,N Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-06-13T12:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,93.4
110001,Chesterfield Rd Id,2023-06-13T12:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-06-13T12:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,44.6
110001,Chesterfield Rd Id,2023-06-13T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.38
110001,Chesterfield Rd Id,2023-06-13T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-13T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-13T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.15
110001,Chesterfield Rd Id,2023-06-13T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.74
110001,Chesterfield Rd Id,2023-06-13T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.76
110001,Chesterfield Rd Id,2023-06-13T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-13T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-13T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-13T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-13T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-13T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110001,Chesterfield Rd Id,2023-06-13T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-13T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.72
110001,Chesterfield Rd Id,2023-06-13T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.01
110001,Chesterfield Rd Id,2023-06-13T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.47
110001,Chesterfield Rd Id,2023-06-13T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-13T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-13T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-13T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-13T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.23
110001,Chesterfield Rd Id,2023-06-13T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.67
110001,Chesterfield Rd Id,2023-06-13T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-13T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.87
110001,Chesterfield Rd Id,2023-06-13T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.41
110001,Chesterfield Rd Id,2023-06-13T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.47
110001,Chesterfield Rd Id,2023-06-13T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-13T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.4
110001,Chesterfield Rd Id,2023-06-13T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-13T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-13T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-13T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-13T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.76
110001,Chesterfield Rd Id,2023-06-13T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.68
110001,Chesterfield Rd Id,2023-06-13T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.74
110001,Chesterfield Rd Id,2023-06-13T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.88
110001,Chesterfield Rd Id,2023-06-13T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.1
110001,Chesterfield Rd Id,2023-06-13T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-13T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-13T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.4
110001,Chesterfield Rd Id,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
110001,Chesterfield Rd Id,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
110001,Chesterfield Rd Id,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
110001,Chesterfield Rd Id,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
110001,Chesterfield Rd Id,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110001,Chesterfield Rd Id,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
110001,Chesterfield Rd Id,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
110001,Chesterfield Rd Id,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
110001,Chesterfield Rd Id,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
110001,Chesterfield Rd Id,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,43.39
110001,Chesterfield Rd Id,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.67
110001,Chesterfield Rd Id,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,39.81
110001,Chesterfield Rd Id,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
110001,Chesterfield Rd Id,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
110001,Chesterfield Rd Id,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
110001,Chesterfield Rd Id,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
110001,Chesterfield Rd Id,2023-06-13T12:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-13T12:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-13T12:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-13T12:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,15.97
110001,Chesterfield Rd Id,2023-06-13T12:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.9
110001,Chesterfield Rd Id,2023-06-13T12:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.58
110001,Chesterfield Rd Id,2023-06-13T12:00:00.000+00:00,feeder,51.0,N Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-13T12:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,67.9
110001,Chesterfield Rd Id,2023-06-13T12:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,53.5
110001,Chesterfield Rd Id,2023-06-13T12:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,45.1
110001,Chesterfield Rd Id,2023-06-13T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.47
110001,Chesterfield Rd Id,2023-06-13T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-13T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-13T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.23
110001,Chesterfield Rd Id,2023-06-13T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.01
110001,Chesterfield Rd Id,2023-06-13T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.65
110001,Chesterfield Rd Id,2023-06-13T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-13T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.0
110001,Chesterfield Rd Id,2023-06-13T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-13T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.4
110001,Chesterfield Rd Id,2023-06-13T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-13T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-13T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-13T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.37
110001,Chesterfield Rd Id,2023-06-13T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.91
110001,Chesterfield Rd Id,2023-06-13T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.02
110001,Chesterfield Rd Id,2023-06-13T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-13T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-13T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.1
110001,Chesterfield Rd Id,2023-06-13T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-13T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.4
110001,Chesterfield Rd Id,2023-06-13T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-13T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-13T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.04
110001,Chesterfield Rd Id,2023-06-13T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.41
110001,Chesterfield Rd Id,2023-06-13T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.93
110001,Chesterfield Rd Id,2023-06-13T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-13T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.1
110001,Chesterfield Rd Id,2023-06-13T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-13T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-13T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-13T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-13T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.2
110001,Chesterfield Rd Id,2023-06-13T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.71
110001,Chesterfield Rd Id,2023-06-13T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.6
110001,Chesterfield Rd Id,2023-06-13T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.41
110001,Chesterfield Rd Id,2023-06-13T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,55.6
110001,Chesterfield Rd Id,2023-06-13T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-13T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-13T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.2
110001,Chesterfield Rd Id,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
110001,Chesterfield Rd Id,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
110001,Chesterfield Rd Id,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
110001,Chesterfield Rd Id,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110001,Chesterfield Rd Id,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
110001,Chesterfield Rd Id,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
110001,Chesterfield Rd Id,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
110001,Chesterfield Rd Id,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,41.33
110001,Chesterfield Rd Id,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.84
110001,Chesterfield Rd Id,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,49.59
110001,Chesterfield Rd Id,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,95.1
110001,Chesterfield Rd Id,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
110001,Chesterfield Rd Id,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
110001,Chesterfield Rd Id,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
110001,Chesterfield Rd Id,2023-06-13T11:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-13T11:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-13T11:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-13T11:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.3
110001,Chesterfield Rd Id,2023-06-13T11:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.88
110001,Chesterfield Rd Id,2023-06-13T11:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.83
110001,Chesterfield Rd Id,2023-06-13T11:50:00.000+00:00,feeder,51.0,N Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-13T11:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-06-13T11:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-06-13T11:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-06-13T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.16
110001,Chesterfield Rd Id,2023-06-13T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-13T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-13T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.37
110001,Chesterfield Rd Id,2023-06-13T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.58
110001,Chesterfield Rd Id,2023-06-13T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.49
110001,Chesterfield Rd Id,2023-06-13T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-13T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-13T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-13T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-13T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-13T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-13T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-13T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.63
110001,Chesterfield Rd Id,2023-06-13T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.64
110001,Chesterfield Rd Id,2023-06-13T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.89
110001,Chesterfield Rd Id,2023-06-13T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-13T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-13T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-13T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-13T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-13T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-13T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-13T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.22
110001,Chesterfield Rd Id,2023-06-13T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.68
110001,Chesterfield Rd Id,2023-06-13T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.7
110001,Chesterfield Rd Id,2023-06-13T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-13T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
110001,Chesterfield Rd Id,2023-06-13T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-13T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-13T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-13T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-13T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.79
110001,Chesterfield Rd Id,2023-06-13T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.75
110001,Chesterfield Rd Id,2023-06-13T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.44
110001,Chesterfield Rd Id,2023-06-13T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.24
110001,Chesterfield Rd Id,2023-06-13T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.5
110001,Chesterfield Rd Id,2023-06-13T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-13T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-13T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.0
110001,Chesterfield Rd Id,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
110001,Chesterfield Rd Id,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
110001,Chesterfield Rd Id,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
110001,Chesterfield Rd Id,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110001,Chesterfield Rd Id,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
110001,Chesterfield Rd Id,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
110001,Chesterfield Rd Id,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
110001,Chesterfield Rd Id,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
110001,Chesterfield Rd Id,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.27
110001,Chesterfield Rd Id,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.21
110001,Chesterfield Rd Id,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.16
110001,Chesterfield Rd Id,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
110001,Chesterfield Rd Id,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
110001,Chesterfield Rd Id,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
110001,Chesterfield Rd Id,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
110001,Chesterfield Rd Id,2023-06-13T11:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-13T11:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-13T11:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-13T11:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.76
110001,Chesterfield Rd Id,2023-06-13T11:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.62
110001,Chesterfield Rd Id,2023-06-13T11:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.36
110001,Chesterfield Rd Id,2023-06-13T11:40:00.000+00:00,feeder,51.0,N Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-13T11:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-13T11:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,45.6
110001,Chesterfield Rd Id,2023-06-13T11:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.7
110001,Chesterfield Rd Id,2023-06-13T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.26
110001,Chesterfield Rd Id,2023-06-13T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110001,Chesterfield Rd Id,2023-06-13T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-13T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.1
110001,Chesterfield Rd Id,2023-06-13T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.86
110001,Chesterfield Rd Id,2023-06-13T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.22
110001,Chesterfield Rd Id,2023-06-13T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-13T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-13T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.9
110001,Chesterfield Rd Id,2023-06-13T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-06-13T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-13T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110001,Chesterfield Rd Id,2023-06-13T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-13T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.27
110001,Chesterfield Rd Id,2023-06-13T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.91
110001,Chesterfield Rd Id,2023-06-13T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.61
110001,Chesterfield Rd Id,2023-06-13T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-13T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.1
110001,Chesterfield Rd Id,2023-06-13T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-13T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-13T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-13T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-13T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-13T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.57
110001,Chesterfield Rd Id,2023-06-13T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.13
110001,Chesterfield Rd Id,2023-06-13T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.86
110001,Chesterfield Rd Id,2023-06-13T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-13T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
110001,Chesterfield Rd Id,2023-06-13T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-13T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-13T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-13T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-13T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.63
110001,Chesterfield Rd Id,2023-06-13T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.15
110001,Chesterfield Rd Id,2023-06-13T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.88
110001,Chesterfield Rd Id,2023-06-13T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.18
110001,Chesterfield Rd Id,2023-06-13T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-13T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-13T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-13T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.0
110001,Chesterfield Rd Id,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
110001,Chesterfield Rd Id,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
110001,Chesterfield Rd Id,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
110001,Chesterfield Rd Id,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
110001,Chesterfield Rd Id,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110001,Chesterfield Rd Id,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
110001,Chesterfield Rd Id,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
110001,Chesterfield Rd Id,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
110001,Chesterfield Rd Id,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
110001,Chesterfield Rd Id,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.86
110001,Chesterfield Rd Id,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.41
110001,Chesterfield Rd Id,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.23
110001,Chesterfield Rd Id,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
110001,Chesterfield Rd Id,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
110001,Chesterfield Rd Id,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
110001,Chesterfield Rd Id,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
110001,Chesterfield Rd Id,2023-06-13T11:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-13T11:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-13T11:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-13T11:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.37
110001,Chesterfield Rd Id,2023-06-13T11:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.94
110001,Chesterfield Rd Id,2023-06-13T11:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.49
110001,Chesterfield Rd Id,2023-06-13T11:30:00.000+00:00,feeder,51.0,N Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-13T11:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,51.2
110001,Chesterfield Rd Id,2023-06-13T11:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-13T11:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,41.7
110001,Chesterfield Rd Id,2023-06-13T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.99
110001,Chesterfield Rd Id,2023-06-13T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-13T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-13T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.57
110001,Chesterfield Rd Id,2023-06-13T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.97
110001,Chesterfield Rd Id,2023-06-13T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.1
110001,Chesterfield Rd Id,2023-06-13T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-13T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-13T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.0
110001,Chesterfield Rd Id,2023-06-13T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-06-13T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-13T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-13T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-13T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.24
110001,Chesterfield Rd Id,2023-06-13T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.71
110001,Chesterfield Rd Id,2023-06-13T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.81
110001,Chesterfield Rd Id,2023-06-13T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-13T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.5
110001,Chesterfield Rd Id,2023-06-13T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-13T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-13T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-13T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-13T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-13T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.93
110001,Chesterfield Rd Id,2023-06-13T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.8
110001,Chesterfield Rd Id,2023-06-13T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.06
110001,Chesterfield Rd Id,2023-06-13T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-13T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-13T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-13T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-13T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-13T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-13T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
110001,Chesterfield Rd Id,2023-06-13T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.45
110001,Chesterfield Rd Id,2023-06-13T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.14
110001,Chesterfield Rd Id,2023-06-13T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.48
110001,Chesterfield Rd Id,2023-06-13T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,52.2
110001,Chesterfield Rd Id,2023-06-13T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-13T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-13T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.8
110001,Chesterfield Rd Id,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
110001,Chesterfield Rd Id,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110001,Chesterfield Rd Id,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
110001,Chesterfield Rd Id,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
110001,Chesterfield Rd Id,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
110001,Chesterfield Rd Id,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
110001,Chesterfield Rd Id,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
110001,Chesterfield Rd Id,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
110001,Chesterfield Rd Id,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.56
110001,Chesterfield Rd Id,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.56
110001,Chesterfield Rd Id,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,41.95
110001,Chesterfield Rd Id,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
110001,Chesterfield Rd Id,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
110001,Chesterfield Rd Id,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
110001,Chesterfield Rd Id,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
110001,Chesterfield Rd Id,2023-06-13T11:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-13T11:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-13T11:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-13T11:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.49
110001,Chesterfield Rd Id,2023-06-13T11:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.03
110001,Chesterfield Rd Id,2023-06-13T11:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.41
110001,Chesterfield Rd Id,2023-06-13T11:20:00.000+00:00,feeder,51.0,N Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-13T11:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,52.0
110001,Chesterfield Rd Id,2023-06-13T11:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-13T11:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-13T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.97
110001,Chesterfield Rd Id,2023-06-13T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-06-13T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-13T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.1
110001,Chesterfield Rd Id,2023-06-13T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.03
110001,Chesterfield Rd Id,2023-06-13T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.28
110001,Chesterfield Rd Id,2023-06-13T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-13T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-13T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-13T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-13T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-13T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110001,Chesterfield Rd Id,2023-06-13T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-13T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.08
110001,Chesterfield Rd Id,2023-06-13T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.39
110001,Chesterfield Rd Id,2023-06-13T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.4
110001,Chesterfield Rd Id,2023-06-13T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110001,Chesterfield Rd Id,2023-06-13T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-13T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-13T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-13T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.52
110001,Chesterfield Rd Id,2023-06-13T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-13T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-13T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.35
110001,Chesterfield Rd Id,2023-06-13T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.64
110001,Chesterfield Rd Id,2023-06-13T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.27
110001,Chesterfield Rd Id,2023-06-13T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-13T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-13T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-13T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-13T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-13T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-13T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-13T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.64
110001,Chesterfield Rd Id,2023-06-13T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.63
110001,Chesterfield Rd Id,2023-06-13T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.47
110001,Chesterfield Rd Id,2023-06-13T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-06-13T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-13T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-13T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.9
110001,Chesterfield Rd Id,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
110001,Chesterfield Rd Id,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
110001,Chesterfield Rd Id,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
110001,Chesterfield Rd Id,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110001,Chesterfield Rd Id,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
110001,Chesterfield Rd Id,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
110001,Chesterfield Rd Id,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
110001,Chesterfield Rd Id,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
110001,Chesterfield Rd Id,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.66
110001,Chesterfield Rd Id,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.71
110001,Chesterfield Rd Id,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.83
110001,Chesterfield Rd Id,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
110001,Chesterfield Rd Id,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
110001,Chesterfield Rd Id,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
110001,Chesterfield Rd Id,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
110001,Chesterfield Rd Id,2023-06-13T11:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-13T11:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.72
110001,Chesterfield Rd Id,2023-06-13T11:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-13T11:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.44
110001,Chesterfield Rd Id,2023-06-13T11:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.43
110001,Chesterfield Rd Id,2023-06-13T11:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.58
110001,Chesterfield Rd Id,2023-06-13T11:10:00.000+00:00,feeder,51.0,N Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-13T11:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,47.8
110001,Chesterfield Rd Id,2023-06-13T11:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-13T11:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-06-13T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.93
110001,Chesterfield Rd Id,2023-06-13T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-13T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-13T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.19
110001,Chesterfield Rd Id,2023-06-13T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.57
110001,Chesterfield Rd Id,2023-06-13T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.04
110001,Chesterfield Rd Id,2023-06-13T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-13T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-13T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-13T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-13T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-13T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110001,Chesterfield Rd Id,2023-06-13T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-13T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.75
110001,Chesterfield Rd Id,2023-06-13T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.65
110001,Chesterfield Rd Id,2023-06-13T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.32
110001,Chesterfield Rd Id,2023-06-13T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110001,Chesterfield Rd Id,2023-06-13T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-13T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-13T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-13T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.79
110001,Chesterfield Rd Id,2023-06-13T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-13T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-13T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.49
110001,Chesterfield Rd Id,2023-06-13T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.3
110001,Chesterfield Rd Id,2023-06-13T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.38
110001,Chesterfield Rd Id,2023-06-13T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-13T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-13T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-13T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-13T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-13T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-13T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-13T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.12
110001,Chesterfield Rd Id,2023-06-13T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.3
110001,Chesterfield Rd Id,2023-06-13T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.2
110001,Chesterfield Rd Id,2023-06-13T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-13T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-13T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.9
110001,Chesterfield Rd Id,2023-06-13T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.0
110001,Chesterfield Rd Id,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
110001,Chesterfield Rd Id,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110001,Chesterfield Rd Id,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
110001,Chesterfield Rd Id,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110001,Chesterfield Rd Id,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
110001,Chesterfield Rd Id,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
110001,Chesterfield Rd Id,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
110001,Chesterfield Rd Id,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
110001,Chesterfield Rd Id,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.99
110001,Chesterfield Rd Id,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.25
110001,Chesterfield Rd Id,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.53
110001,Chesterfield Rd Id,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
110001,Chesterfield Rd Id,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
110001,Chesterfield Rd Id,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
110001,Chesterfield Rd Id,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
110001,Chesterfield Rd Id,2023-06-13T11:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-13T11:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-13T11:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-13T11:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,17.61
110001,Chesterfield Rd Id,2023-06-13T11:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.23
110001,Chesterfield Rd Id,2023-06-13T11:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.68
110001,Chesterfield Rd Id,2023-06-13T11:00:00.000+00:00,feeder,51.0,N Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-06-13T11:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,74.4
110001,Chesterfield Rd Id,2023-06-13T11:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-13T11:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-13T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.94
110001,Chesterfield Rd Id,2023-06-13T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-06-13T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-13T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.62
110001,Chesterfield Rd Id,2023-06-13T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.45
110001,Chesterfield Rd Id,2023-06-13T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.08
110001,Chesterfield Rd Id,2023-06-13T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-13T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-13T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-13T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-13T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-13T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110001,Chesterfield Rd Id,2023-06-13T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-13T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.71
110001,Chesterfield Rd Id,2023-06-13T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.25
110001,Chesterfield Rd Id,2023-06-13T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.25
110001,Chesterfield Rd Id,2023-06-13T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110001,Chesterfield Rd Id,2023-06-13T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.1
