Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-13T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-13T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-13T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.38
110001,Chesterfield Rd Id,2023-06-13T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.68
110001,Chesterfield Rd Id,2023-06-13T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-13T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.53
110001,Chesterfield Rd Id,2023-06-13T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.43
110001,Chesterfield Rd Id,2023-06-13T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.0
110001,Chesterfield Rd Id,2023-06-13T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-13T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-13T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-13T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-13T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-13T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-13T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-13T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.24
110001,Chesterfield Rd Id,2023-06-13T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.64
110001,Chesterfield Rd Id,2023-06-13T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.47
110001,Chesterfield Rd Id,2023-06-13T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-13T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-13T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.9
110001,Chesterfield Rd Id,2023-06-13T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.2
110001,Chesterfield Rd Id,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
110001,Chesterfield Rd Id,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
110001,Chesterfield Rd Id,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
110001,Chesterfield Rd Id,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110001,Chesterfield Rd Id,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
110001,Chesterfield Rd Id,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
110001,Chesterfield Rd Id,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
110001,Chesterfield Rd Id,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,37.71
110001,Chesterfield Rd Id,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.01
110001,Chesterfield Rd Id,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.48
110001,Chesterfield Rd Id,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
110001,Chesterfield Rd Id,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
110001,Chesterfield Rd Id,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
110001,Chesterfield Rd Id,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
110001,Chesterfield Rd Id,2023-06-13T10:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-13T10:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-06-13T10:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-13T10:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,22.39
110001,Chesterfield Rd Id,2023-06-13T10:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.59
110001,Chesterfield Rd Id,2023-06-13T10:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.37
110001,Chesterfield Rd Id,2023-06-13T10:50:00.000+00:00,feeder,51.0,N Current (RMS),A,43.2
110001,Chesterfield Rd Id,2023-06-13T10:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,90.8
110001,Chesterfield Rd Id,2023-06-13T10:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-13T10:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-13T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.13
110001,Chesterfield Rd Id,2023-06-13T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.02
110001,Chesterfield Rd Id,2023-06-13T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-13T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.48
110001,Chesterfield Rd Id,2023-06-13T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.11
110001,Chesterfield Rd Id,2023-06-13T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.91
110001,Chesterfield Rd Id,2023-06-13T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-13T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-13T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-13T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-13T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-13T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110001,Chesterfield Rd Id,2023-06-13T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-13T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.4
110001,Chesterfield Rd Id,2023-06-13T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.25
110001,Chesterfield Rd Id,2023-06-13T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.49
110001,Chesterfield Rd Id,2023-06-13T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-13T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-13T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-06-13T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-13T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.23
110001,Chesterfield Rd Id,2023-06-13T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.91
110001,Chesterfield Rd Id,2023-06-13T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-13T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.45
110001,Chesterfield Rd Id,2023-06-13T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.75
110001,Chesterfield Rd Id,2023-06-13T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.37
110001,Chesterfield Rd Id,2023-06-13T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-13T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-13T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-13T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-13T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-13T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-13T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-13T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.04
110001,Chesterfield Rd Id,2023-06-13T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.59
110001,Chesterfield Rd Id,2023-06-13T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.56
110001,Chesterfield Rd Id,2023-06-13T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.3
110001,Chesterfield Rd Id,2023-06-13T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-13T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.4
110001,Chesterfield Rd Id,2023-06-13T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.6
110001,Chesterfield Rd Id,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
110001,Chesterfield Rd Id,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
110001,Chesterfield Rd Id,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
110001,Chesterfield Rd Id,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
110001,Chesterfield Rd Id,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
110001,Chesterfield Rd Id,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
110001,Chesterfield Rd Id,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,43.76
110001,Chesterfield Rd Id,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.29
110001,Chesterfield Rd Id,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.68
110001,Chesterfield Rd Id,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
110001,Chesterfield Rd Id,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
110001,Chesterfield Rd Id,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
110001,Chesterfield Rd Id,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
110001,Chesterfield Rd Id,2023-06-13T10:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-13T10:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-13T10:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-13T10:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.34
110001,Chesterfield Rd Id,2023-06-13T10:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.92
110001,Chesterfield Rd Id,2023-06-13T10:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.87
110001,Chesterfield Rd Id,2023-06-13T10:40:00.000+00:00,feeder,51.0,N Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-13T10:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,55.1
110001,Chesterfield Rd Id,2023-06-13T10:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-13T10:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-13T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.64
110001,Chesterfield Rd Id,2023-06-13T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-13T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-13T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.04
110001,Chesterfield Rd Id,2023-06-13T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.43
110001,Chesterfield Rd Id,2023-06-13T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.48
110001,Chesterfield Rd Id,2023-06-13T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-13T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-13T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-13T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-13T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-13T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.06
110001,Chesterfield Rd Id,2023-06-13T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-13T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.53
110001,Chesterfield Rd Id,2023-06-13T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.61
110001,Chesterfield Rd Id,2023-06-13T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.65
110001,Chesterfield Rd Id,2023-06-13T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110001,Chesterfield Rd Id,2023-06-13T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-13T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-13T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-13T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.3
110001,Chesterfield Rd Id,2023-06-13T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-13T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-13T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.11
110001,Chesterfield Rd Id,2023-06-13T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.3
110001,Chesterfield Rd Id,2023-06-13T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.61
110001,Chesterfield Rd Id,2023-06-13T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-13T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.3
110001,Chesterfield Rd Id,2023-06-13T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-13T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-13T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-13T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-13T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.82
110001,Chesterfield Rd Id,2023-06-13T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.63
110001,Chesterfield Rd Id,2023-06-13T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.48
110001,Chesterfield Rd Id,2023-06-13T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.66
110001,Chesterfield Rd Id,2023-06-13T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,54.0
110001,Chesterfield Rd Id,2023-06-13T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-13T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-13T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.1
110001,Chesterfield Rd Id,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
110001,Chesterfield Rd Id,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110001,Chesterfield Rd Id,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
110001,Chesterfield Rd Id,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110001,Chesterfield Rd Id,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
110001,Chesterfield Rd Id,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
110001,Chesterfield Rd Id,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
110001,Chesterfield Rd Id,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
110001,Chesterfield Rd Id,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.64
110001,Chesterfield Rd Id,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.74
110001,Chesterfield Rd Id,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.28
110001,Chesterfield Rd Id,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
110001,Chesterfield Rd Id,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
110001,Chesterfield Rd Id,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
110001,Chesterfield Rd Id,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
110001,Chesterfield Rd Id,2023-06-13T10:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-13T10:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-13T10:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-13T10:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.17
110001,Chesterfield Rd Id,2023-06-13T10:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.06
110001,Chesterfield Rd Id,2023-06-13T10:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.29
110001,Chesterfield Rd Id,2023-06-13T10:30:00.000+00:00,feeder,51.0,N Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-13T10:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,46.6
110001,Chesterfield Rd Id,2023-06-13T10:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-13T10:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-13T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.99
110001,Chesterfield Rd Id,2023-06-13T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-06-13T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-13T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.87
110001,Chesterfield Rd Id,2023-06-13T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.53
110001,Chesterfield Rd Id,2023-06-13T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.92
110001,Chesterfield Rd Id,2023-06-13T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-13T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-06-13T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-13T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-13T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-13T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110001,Chesterfield Rd Id,2023-06-13T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-13T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.12
110001,Chesterfield Rd Id,2023-06-13T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.39
110001,Chesterfield Rd Id,2023-06-13T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.35
110001,Chesterfield Rd Id,2023-06-13T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110001,Chesterfield Rd Id,2023-06-13T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-13T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
110001,Chesterfield Rd Id,2023-06-13T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-13T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.47
110001,Chesterfield Rd Id,2023-06-13T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-13T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-13T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.08
110001,Chesterfield Rd Id,2023-06-13T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.73
110001,Chesterfield Rd Id,2023-06-13T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.83
110001,Chesterfield Rd Id,2023-06-13T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-13T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-13T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-13T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-13T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-13T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-13T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.68
110001,Chesterfield Rd Id,2023-06-13T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.98
110001,Chesterfield Rd Id,2023-06-13T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.88
110001,Chesterfield Rd Id,2023-06-13T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.41
110001,Chesterfield Rd Id,2023-06-13T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-13T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-13T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-06-13T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.6
110001,Chesterfield Rd Id,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
110001,Chesterfield Rd Id,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
110001,Chesterfield Rd Id,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
110001,Chesterfield Rd Id,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
110001,Chesterfield Rd Id,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
110001,Chesterfield Rd Id,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
110001,Chesterfield Rd Id,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.22
110001,Chesterfield Rd Id,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.6
110001,Chesterfield Rd Id,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.8
110001,Chesterfield Rd Id,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
110001,Chesterfield Rd Id,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
110001,Chesterfield Rd Id,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
110001,Chesterfield Rd Id,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
110001,Chesterfield Rd Id,2023-06-13T10:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-13T10:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-13T10:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-13T10:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.53
110001,Chesterfield Rd Id,2023-06-13T10:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.57
110001,Chesterfield Rd Id,2023-06-13T10:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,5.76
110001,Chesterfield Rd Id,2023-06-13T10:20:00.000+00:00,feeder,51.0,N Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-13T10:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,47.8
110001,Chesterfield Rd Id,2023-06-13T10:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-13T10:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-13T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.23
110001,Chesterfield Rd Id,2023-06-13T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-13T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-13T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.09
110001,Chesterfield Rd Id,2023-06-13T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.16
110001,Chesterfield Rd Id,2023-06-13T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.58
110001,Chesterfield Rd Id,2023-06-13T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-13T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-13T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-13T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-13T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-13T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110001,Chesterfield Rd Id,2023-06-13T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-13T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.0
110001,Chesterfield Rd Id,2023-06-13T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.02
110001,Chesterfield Rd Id,2023-06-13T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.09
110001,Chesterfield Rd Id,2023-06-13T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-13T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-13T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.4
110001,Chesterfield Rd Id,2023-06-13T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-13T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110001,Chesterfield Rd Id,2023-06-13T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-13T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-13T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.26
110001,Chesterfield Rd Id,2023-06-13T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.45
110001,Chesterfield Rd Id,2023-06-13T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.49
110001,Chesterfield Rd Id,2023-06-13T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-13T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
110001,Chesterfield Rd Id,2023-06-13T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-13T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-13T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-13T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-13T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.72
110001,Chesterfield Rd Id,2023-06-13T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.56
110001,Chesterfield Rd Id,2023-06-13T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.67
110001,Chesterfield Rd Id,2023-06-13T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.62
110001,Chesterfield Rd Id,2023-06-13T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.4
110001,Chesterfield Rd Id,2023-06-13T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-13T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-13T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.9
110001,Chesterfield Rd Id,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
110001,Chesterfield Rd Id,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
110001,Chesterfield Rd Id,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
110001,Chesterfield Rd Id,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
110001,Chesterfield Rd Id,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
110001,Chesterfield Rd Id,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
110001,Chesterfield Rd Id,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.46
110001,Chesterfield Rd Id,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.89
110001,Chesterfield Rd Id,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.54
110001,Chesterfield Rd Id,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
110001,Chesterfield Rd Id,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
110001,Chesterfield Rd Id,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
110001,Chesterfield Rd Id,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
110001,Chesterfield Rd Id,2023-06-13T10:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-13T10:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-13T10:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-13T10:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.55
110001,Chesterfield Rd Id,2023-06-13T10:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,14.21
110001,Chesterfield Rd Id,2023-06-13T10:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.12
110001,Chesterfield Rd Id,2023-06-13T10:10:00.000+00:00,feeder,51.0,N Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-13T10:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,52.1
110001,Chesterfield Rd Id,2023-06-13T10:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,58.5
110001,Chesterfield Rd Id,2023-06-13T10:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-13T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.07
110001,Chesterfield Rd Id,2023-06-13T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-13T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-13T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.97
110001,Chesterfield Rd Id,2023-06-13T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.84
110001,Chesterfield Rd Id,2023-06-13T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.06
110001,Chesterfield Rd Id,2023-06-13T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-13T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-13T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-13T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-13T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-13T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-06-13T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-13T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.96
110001,Chesterfield Rd Id,2023-06-13T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.97
110001,Chesterfield Rd Id,2023-06-13T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.79
110001,Chesterfield Rd Id,2023-06-13T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-13T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-13T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.2
110001,Chesterfield Rd Id,2023-06-13T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-13T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110001,Chesterfield Rd Id,2023-06-13T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-13T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-13T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.05
110001,Chesterfield Rd Id,2023-06-13T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.18
110001,Chesterfield Rd Id,2023-06-13T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.89
110001,Chesterfield Rd Id,2023-06-13T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-13T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110001,Chesterfield Rd Id,2023-06-13T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-13T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-13T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-13T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-13T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.12
110001,Chesterfield Rd Id,2023-06-13T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.86
110001,Chesterfield Rd Id,2023-06-13T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.81
110001,Chesterfield Rd Id,2023-06-13T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.51
110001,Chesterfield Rd Id,2023-06-13T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.0
110001,Chesterfield Rd Id,2023-06-13T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-13T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-13T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.0
110001,Chesterfield Rd Id,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
110001,Chesterfield Rd Id,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
110001,Chesterfield Rd Id,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
110001,Chesterfield Rd Id,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
110001,Chesterfield Rd Id,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
110001,Chesterfield Rd Id,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
110001,Chesterfield Rd Id,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.39
110001,Chesterfield Rd Id,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.01
110001,Chesterfield Rd Id,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.38
110001,Chesterfield Rd Id,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
110001,Chesterfield Rd Id,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
110001,Chesterfield Rd Id,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
110001,Chesterfield Rd Id,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
110001,Chesterfield Rd Id,2023-06-13T10:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-06-13T10:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-13T10:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-13T10:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.37
110001,Chesterfield Rd Id,2023-06-13T10:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,13.54
110001,Chesterfield Rd Id,2023-06-13T10:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.54
110001,Chesterfield Rd Id,2023-06-13T10:00:00.000+00:00,feeder,51.0,N Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-13T10:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,51.1
110001,Chesterfield Rd Id,2023-06-13T10:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,58.1
110001,Chesterfield Rd Id,2023-06-13T10:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-13T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-13T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-13T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-13T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.04
110001,Chesterfield Rd Id,2023-06-13T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.23
110001,Chesterfield Rd Id,2023-06-13T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.62
110001,Chesterfield Rd Id,2023-06-13T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-13T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-13T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-13T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-13T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-13T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-13T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-13T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.4
110001,Chesterfield Rd Id,2023-06-13T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.51
110001,Chesterfield Rd Id,2023-06-13T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.21
110001,Chesterfield Rd Id,2023-06-13T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-13T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-13T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-13T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-13T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.17
110001,Chesterfield Rd Id,2023-06-13T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-13T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-13T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.84
110001,Chesterfield Rd Id,2023-06-13T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.25
110001,Chesterfield Rd Id,2023-06-13T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.2
110001,Chesterfield Rd Id,2023-06-13T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-13T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-13T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-13T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-13T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-13T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-13T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.63
110001,Chesterfield Rd Id,2023-06-13T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.59
110001,Chesterfield Rd Id,2023-06-13T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-06-13T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.12
110001,Chesterfield Rd Id,2023-06-13T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,46.4
110001,Chesterfield Rd Id,2023-06-13T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-13T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-13T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.4
110001,Chesterfield Rd Id,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
110001,Chesterfield Rd Id,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110001,Chesterfield Rd Id,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
110001,Chesterfield Rd Id,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110001,Chesterfield Rd Id,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
110001,Chesterfield Rd Id,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
110001,Chesterfield Rd Id,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
110001,Chesterfield Rd Id,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
110001,Chesterfield Rd Id,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.24
110001,Chesterfield Rd Id,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.6
110001,Chesterfield Rd Id,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.69
110001,Chesterfield Rd Id,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
110001,Chesterfield Rd Id,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
110001,Chesterfield Rd Id,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
110001,Chesterfield Rd Id,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
110001,Chesterfield Rd Id,2023-06-13T09:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-13T09:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-13T09:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-13T09:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,16.13
110001,Chesterfield Rd Id,2023-06-13T09:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.68
110001,Chesterfield Rd Id,2023-06-13T09:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.31
110001,Chesterfield Rd Id,2023-06-13T09:50:00.000+00:00,feeder,51.0,N Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-13T09:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,65.4
110001,Chesterfield Rd Id,2023-06-13T09:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-13T09:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-13T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-13T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-13T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-13T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.15
110001,Chesterfield Rd Id,2023-06-13T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.48
110001,Chesterfield Rd Id,2023-06-13T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.84
110001,Chesterfield Rd Id,2023-06-13T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-13T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-13T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-13T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-13T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-13T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-13T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-13T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.41
110001,Chesterfield Rd Id,2023-06-13T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.47
110001,Chesterfield Rd Id,2023-06-13T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.92
110001,Chesterfield Rd Id,2023-06-13T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-13T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-13T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.1
110001,Chesterfield Rd Id,2023-06-13T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-13T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.37
110001,Chesterfield Rd Id,2023-06-13T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-06-13T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-13T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.87
110001,Chesterfield Rd Id,2023-06-13T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.12
110001,Chesterfield Rd Id,2023-06-13T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.71
110001,Chesterfield Rd Id,2023-06-13T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-13T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-13T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-13T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.1
110001,Chesterfield Rd Id,2023-06-13T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-13T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-13T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.18
110001,Chesterfield Rd Id,2023-06-13T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.54
110001,Chesterfield Rd Id,2023-06-13T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.14
110001,Chesterfield Rd Id,2023-06-13T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.23
110001,Chesterfield Rd Id,2023-06-13T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-13T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-13T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-13T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.5
110001,Chesterfield Rd Id,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.17
110001,Chesterfield Rd Id,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110001,Chesterfield Rd Id,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
110001,Chesterfield Rd Id,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
110001,Chesterfield Rd Id,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
110001,Chesterfield Rd Id,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
110001,Chesterfield Rd Id,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
110001,Chesterfield Rd Id,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.1
110001,Chesterfield Rd Id,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.89
110001,Chesterfield Rd Id,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
110001,Chesterfield Rd Id,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
110001,Chesterfield Rd Id,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
110001,Chesterfield Rd Id,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
110001,Chesterfield Rd Id,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
110001,Chesterfield Rd Id,2023-06-13T09:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-13T09:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-13T09:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-13T09:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,18.19
110001,Chesterfield Rd Id,2023-06-13T09:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.34
110001,Chesterfield Rd Id,2023-06-13T09:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.26
110001,Chesterfield Rd Id,2023-06-13T09:40:00.000+00:00,feeder,51.0,N Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-13T09:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,74.2
110001,Chesterfield Rd Id,2023-06-13T09:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-13T09:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-13T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-13T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-13T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-13T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.37
