Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-13T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.37
110001,Chesterfield Rd Id,2023-06-13T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.26
110001,Chesterfield Rd Id,2023-06-13T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-13T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-13T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-13T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-13T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-13T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110001,Chesterfield Rd Id,2023-06-13T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-13T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.66
110001,Chesterfield Rd Id,2023-06-13T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.97
110001,Chesterfield Rd Id,2023-06-13T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.35
110001,Chesterfield Rd Id,2023-06-13T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-13T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.2
110001,Chesterfield Rd Id,2023-06-13T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.2
110001,Chesterfield Rd Id,2023-06-13T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-13T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.69
110001,Chesterfield Rd Id,2023-06-13T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-13T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-13T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.45
110001,Chesterfield Rd Id,2023-06-13T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.28
110001,Chesterfield Rd Id,2023-06-13T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.79
110001,Chesterfield Rd Id,2023-06-13T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-13T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
110001,Chesterfield Rd Id,2023-06-13T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-13T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-13T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-13T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-13T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.18
110001,Chesterfield Rd Id,2023-06-13T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.08
110001,Chesterfield Rd Id,2023-06-13T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.27
110001,Chesterfield Rd Id,2023-06-13T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.35
110001,Chesterfield Rd Id,2023-06-13T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
110001,Chesterfield Rd Id,2023-06-13T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-13T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-13T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.0
110001,Chesterfield Rd Id,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
110001,Chesterfield Rd Id,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110001,Chesterfield Rd Id,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
110001,Chesterfield Rd Id,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
110001,Chesterfield Rd Id,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
110001,Chesterfield Rd Id,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
110001,Chesterfield Rd Id,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
110001,Chesterfield Rd Id,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.75
110001,Chesterfield Rd Id,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.23
110001,Chesterfield Rd Id,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.01
110001,Chesterfield Rd Id,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
110001,Chesterfield Rd Id,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
110001,Chesterfield Rd Id,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
110001,Chesterfield Rd Id,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
110001,Chesterfield Rd Id,2023-06-13T09:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-13T09:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-13T09:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-13T09:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.98
110001,Chesterfield Rd Id,2023-06-13T09:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.68
110001,Chesterfield Rd Id,2023-06-13T09:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.25
110001,Chesterfield Rd Id,2023-06-13T09:30:00.000+00:00,feeder,51.0,N Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-13T09:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,57.7
110001,Chesterfield Rd Id,2023-06-13T09:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-13T09:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,40.6
110001,Chesterfield Rd Id,2023-06-13T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-13T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-13T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-13T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.63
110001,Chesterfield Rd Id,2023-06-13T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.46
110001,Chesterfield Rd Id,2023-06-13T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.45
110001,Chesterfield Rd Id,2023-06-13T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-13T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-13T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-13T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-13T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-13T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110001,Chesterfield Rd Id,2023-06-13T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-13T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.16
110001,Chesterfield Rd Id,2023-06-13T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.97
110001,Chesterfield Rd Id,2023-06-13T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.0
110001,Chesterfield Rd Id,2023-06-13T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-13T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-13T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.2
110001,Chesterfield Rd Id,2023-06-13T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-13T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110001,Chesterfield Rd Id,2023-06-13T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-13T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-13T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.66
110001,Chesterfield Rd Id,2023-06-13T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.29
110001,Chesterfield Rd Id,2023-06-13T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.72
110001,Chesterfield Rd Id,2023-06-13T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-13T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
110001,Chesterfield Rd Id,2023-06-13T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-13T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-13T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-13T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-13T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.39
110001,Chesterfield Rd Id,2023-06-13T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.98
110001,Chesterfield Rd Id,2023-06-13T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.64
110001,Chesterfield Rd Id,2023-06-13T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.63
110001,Chesterfield Rd Id,2023-06-13T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,46.7
110001,Chesterfield Rd Id,2023-06-13T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-13T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-13T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.2
110001,Chesterfield Rd Id,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
110001,Chesterfield Rd Id,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
110001,Chesterfield Rd Id,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
110001,Chesterfield Rd Id,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110001,Chesterfield Rd Id,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
110001,Chesterfield Rd Id,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
110001,Chesterfield Rd Id,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
110001,Chesterfield Rd Id,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
110001,Chesterfield Rd Id,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.4
110001,Chesterfield Rd Id,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.04
110001,Chesterfield Rd Id,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,38.05
110001,Chesterfield Rd Id,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
110001,Chesterfield Rd Id,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
110001,Chesterfield Rd Id,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
110001,Chesterfield Rd Id,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
110001,Chesterfield Rd Id,2023-06-13T09:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.03
110001,Chesterfield Rd Id,2023-06-13T09:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-13T09:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-13T09:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,14.41
110001,Chesterfield Rd Id,2023-06-13T09:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.56
110001,Chesterfield Rd Id,2023-06-13T09:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.03
110001,Chesterfield Rd Id,2023-06-13T09:20:00.000+00:00,feeder,51.0,N Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-13T09:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,59.6
110001,Chesterfield Rd Id,2023-06-13T09:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-13T09:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,57.0
110001,Chesterfield Rd Id,2023-06-13T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.22
110001,Chesterfield Rd Id,2023-06-13T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-13T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-13T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.96
110001,Chesterfield Rd Id,2023-06-13T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.8
110001,Chesterfield Rd Id,2023-06-13T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.22
110001,Chesterfield Rd Id,2023-06-13T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-13T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-13T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-13T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.7
110001,Chesterfield Rd Id,2023-06-13T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-13T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-13T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-13T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.61
110001,Chesterfield Rd Id,2023-06-13T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.84
110001,Chesterfield Rd Id,2023-06-13T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.46
110001,Chesterfield Rd Id,2023-06-13T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-13T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-13T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.8
110001,Chesterfield Rd Id,2023-06-13T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-13T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.18
110001,Chesterfield Rd Id,2023-06-13T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-13T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-13T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.9
110001,Chesterfield Rd Id,2023-06-13T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.57
110001,Chesterfield Rd Id,2023-06-13T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.74
110001,Chesterfield Rd Id,2023-06-13T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-13T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110001,Chesterfield Rd Id,2023-06-13T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-13T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-13T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-13T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-13T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.7
110001,Chesterfield Rd Id,2023-06-13T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.9
110001,Chesterfield Rd Id,2023-06-13T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.26
110001,Chesterfield Rd Id,2023-06-13T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.04
110001,Chesterfield Rd Id,2023-06-13T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.1
110001,Chesterfield Rd Id,2023-06-13T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-13T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-13T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.6
110001,Chesterfield Rd Id,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
110001,Chesterfield Rd Id,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
110001,Chesterfield Rd Id,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
110001,Chesterfield Rd Id,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110001,Chesterfield Rd Id,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
110001,Chesterfield Rd Id,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
110001,Chesterfield Rd Id,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
110001,Chesterfield Rd Id,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
110001,Chesterfield Rd Id,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.77
110001,Chesterfield Rd Id,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.03
110001,Chesterfield Rd Id,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.5
110001,Chesterfield Rd Id,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
110001,Chesterfield Rd Id,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
110001,Chesterfield Rd Id,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
110001,Chesterfield Rd Id,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
110001,Chesterfield Rd Id,2023-06-13T09:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-06-13T09:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-13T09:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-13T09:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.22
110001,Chesterfield Rd Id,2023-06-13T09:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.2
110001,Chesterfield Rd Id,2023-06-13T09:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.46
110001,Chesterfield Rd Id,2023-06-13T09:10:00.000+00:00,feeder,51.0,N Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-13T09:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,57.2
110001,Chesterfield Rd Id,2023-06-13T09:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-13T09:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-13T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.03
110001,Chesterfield Rd Id,2023-06-13T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-13T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-13T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.17
110001,Chesterfield Rd Id,2023-06-13T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.39
110001,Chesterfield Rd Id,2023-06-13T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.59
110001,Chesterfield Rd Id,2023-06-13T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-13T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-13T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-13T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.9
110001,Chesterfield Rd Id,2023-06-13T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-13T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110001,Chesterfield Rd Id,2023-06-13T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-13T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.69
110001,Chesterfield Rd Id,2023-06-13T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.41
110001,Chesterfield Rd Id,2023-06-13T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.54
110001,Chesterfield Rd Id,2023-06-13T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110001,Chesterfield Rd Id,2023-06-13T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-13T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
110001,Chesterfield Rd Id,2023-06-13T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-13T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110001,Chesterfield Rd Id,2023-06-13T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-13T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-13T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-06-13T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.47
110001,Chesterfield Rd Id,2023-06-13T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.33
110001,Chesterfield Rd Id,2023-06-13T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-13T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-13T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-13T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-13T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-13T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-13T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.96
110001,Chesterfield Rd Id,2023-06-13T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.09
110001,Chesterfield Rd Id,2023-06-13T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.04
110001,Chesterfield Rd Id,2023-06-13T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.46
110001,Chesterfield Rd Id,2023-06-13T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.1
110001,Chesterfield Rd Id,2023-06-13T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-13T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-13T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.2
110001,Chesterfield Rd Id,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
110001,Chesterfield Rd Id,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
110001,Chesterfield Rd Id,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
110001,Chesterfield Rd Id,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110001,Chesterfield Rd Id,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
110001,Chesterfield Rd Id,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
110001,Chesterfield Rd Id,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
110001,Chesterfield Rd Id,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
110001,Chesterfield Rd Id,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.79
110001,Chesterfield Rd Id,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.5
110001,Chesterfield Rd Id,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.38
110001,Chesterfield Rd Id,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
110001,Chesterfield Rd Id,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
110001,Chesterfield Rd Id,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
110001,Chesterfield Rd Id,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
110001,Chesterfield Rd Id,2023-06-13T09:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-06-13T09:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-13T09:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-13T09:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.02
110001,Chesterfield Rd Id,2023-06-13T09:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.5
110001,Chesterfield Rd Id,2023-06-13T09:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.76
110001,Chesterfield Rd Id,2023-06-13T09:00:00.000+00:00,feeder,51.0,N Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-13T09:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-06-13T09:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,41.0
110001,Chesterfield Rd Id,2023-06-13T09:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-13T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-13T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-13T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-13T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.87
110001,Chesterfield Rd Id,2023-06-13T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.42
110001,Chesterfield Rd Id,2023-06-13T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.34
110001,Chesterfield Rd Id,2023-06-13T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-13T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-13T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-13T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-13T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-13T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-13T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-13T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.28
110001,Chesterfield Rd Id,2023-06-13T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.96
110001,Chesterfield Rd Id,2023-06-13T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.98
110001,Chesterfield Rd Id,2023-06-13T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110001,Chesterfield Rd Id,2023-06-13T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-13T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
110001,Chesterfield Rd Id,2023-06-13T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-13T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-13T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-13T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-13T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.16
110001,Chesterfield Rd Id,2023-06-13T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.06
110001,Chesterfield Rd Id,2023-06-13T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.04
110001,Chesterfield Rd Id,2023-06-13T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-13T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-13T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-13T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-13T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-13T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-13T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.91
110001,Chesterfield Rd Id,2023-06-13T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.68
110001,Chesterfield Rd Id,2023-06-13T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.89
110001,Chesterfield Rd Id,2023-06-13T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.73
110001,Chesterfield Rd Id,2023-06-13T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.7
110001,Chesterfield Rd Id,2023-06-13T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-13T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-13T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.2
110001,Chesterfield Rd Id,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
110001,Chesterfield Rd Id,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
110001,Chesterfield Rd Id,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
110001,Chesterfield Rd Id,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110001,Chesterfield Rd Id,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
110001,Chesterfield Rd Id,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
110001,Chesterfield Rd Id,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
110001,Chesterfield Rd Id,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
110001,Chesterfield Rd Id,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
110001,Chesterfield Rd Id,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.84
110001,Chesterfield Rd Id,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.84
110001,Chesterfield Rd Id,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
110001,Chesterfield Rd Id,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
110001,Chesterfield Rd Id,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
110001,Chesterfield Rd Id,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
110001,Chesterfield Rd Id,2023-06-13T08:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.23
110001,Chesterfield Rd Id,2023-06-13T08:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-13T08:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-13T08:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.2
110001,Chesterfield Rd Id,2023-06-13T08:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.01
110001,Chesterfield Rd Id,2023-06-13T08:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.19
110001,Chesterfield Rd Id,2023-06-13T08:50:00.000+00:00,feeder,51.0,N Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-13T08:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,48.6
110001,Chesterfield Rd Id,2023-06-13T08:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-13T08:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-13T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-13T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-13T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-13T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.92
110001,Chesterfield Rd Id,2023-06-13T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.94
110001,Chesterfield Rd Id,2023-06-13T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.37
110001,Chesterfield Rd Id,2023-06-13T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-13T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-13T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.6
110001,Chesterfield Rd Id,2023-06-13T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.7
110001,Chesterfield Rd Id,2023-06-13T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-13T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-13T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-13T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.96
110001,Chesterfield Rd Id,2023-06-13T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.78
110001,Chesterfield Rd Id,2023-06-13T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.61
110001,Chesterfield Rd Id,2023-06-13T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110001,Chesterfield Rd Id,2023-06-13T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-13T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.7
110001,Chesterfield Rd Id,2023-06-13T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-13T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110001,Chesterfield Rd Id,2023-06-13T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-13T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-13T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.67
110001,Chesterfield Rd Id,2023-06-13T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.02
110001,Chesterfield Rd Id,2023-06-13T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.49
110001,Chesterfield Rd Id,2023-06-13T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-13T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
110001,Chesterfield Rd Id,2023-06-13T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-13T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-13T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-13T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-13T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.57
110001,Chesterfield Rd Id,2023-06-13T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.98
110001,Chesterfield Rd Id,2023-06-13T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.67
110001,Chesterfield Rd Id,2023-06-13T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.78
110001,Chesterfield Rd Id,2023-06-13T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-13T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-13T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-13T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.2
110001,Chesterfield Rd Id,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
110001,Chesterfield Rd Id,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
110001,Chesterfield Rd Id,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
110001,Chesterfield Rd Id,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110001,Chesterfield Rd Id,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
110001,Chesterfield Rd Id,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
110001,Chesterfield Rd Id,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
110001,Chesterfield Rd Id,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
110001,Chesterfield Rd Id,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.73
110001,Chesterfield Rd Id,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.44
110001,Chesterfield Rd Id,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.45
110001,Chesterfield Rd Id,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
110001,Chesterfield Rd Id,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
110001,Chesterfield Rd Id,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
110001,Chesterfield Rd Id,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
110001,Chesterfield Rd Id,2023-06-13T08:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.03
110001,Chesterfield Rd Id,2023-06-13T08:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-13T08:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-13T08:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.17
110001,Chesterfield Rd Id,2023-06-13T08:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.57
110001,Chesterfield Rd Id,2023-06-13T08:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.91
110001,Chesterfield Rd Id,2023-06-13T08:40:00.000+00:00,feeder,51.0,N Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-13T08:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-13T08:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-06-13T08:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-13T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.02
110001,Chesterfield Rd Id,2023-06-13T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-13T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-13T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.88
110001,Chesterfield Rd Id,2023-06-13T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.32
110001,Chesterfield Rd Id,2023-06-13T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.69
110001,Chesterfield Rd Id,2023-06-13T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-13T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-13T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-13T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.7
110001,Chesterfield Rd Id,2023-06-13T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-13T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-13T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-13T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-06-13T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.83
110001,Chesterfield Rd Id,2023-06-13T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.59
110001,Chesterfield Rd Id,2023-06-13T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110001,Chesterfield Rd Id,2023-06-13T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-13T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.9
110001,Chesterfield Rd Id,2023-06-13T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-13T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-13T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-13T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-13T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.93
110001,Chesterfield Rd Id,2023-06-13T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.95
110001,Chesterfield Rd Id,2023-06-13T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.47
110001,Chesterfield Rd Id,2023-06-13T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-13T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-13T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-13T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-13T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-13T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-13T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-13T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.31
110001,Chesterfield Rd Id,2023-06-13T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.38
110001,Chesterfield Rd Id,2023-06-13T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.25
110001,Chesterfield Rd Id,2023-06-13T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-13T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-13T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-13T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.6
110001,Chesterfield Rd Id,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
110001,Chesterfield Rd Id,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
110001,Chesterfield Rd Id,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
110001,Chesterfield Rd Id,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110001,Chesterfield Rd Id,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
110001,Chesterfield Rd Id,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
110001,Chesterfield Rd Id,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
110001,Chesterfield Rd Id,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
110001,Chesterfield Rd Id,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.91
110001,Chesterfield Rd Id,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.05
110001,Chesterfield Rd Id,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.91
110001,Chesterfield Rd Id,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
110001,Chesterfield Rd Id,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
110001,Chesterfield Rd Id,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
110001,Chesterfield Rd Id,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
110001,Chesterfield Rd Id,2023-06-13T08:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.13
110001,Chesterfield Rd Id,2023-06-13T08:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-13T08:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-13T08:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.19
110001,Chesterfield Rd Id,2023-06-13T08:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.96
110001,Chesterfield Rd Id,2023-06-13T08:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.1
110001,Chesterfield Rd Id,2023-06-13T08:30:00.000+00:00,feeder,51.0,N Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-13T08:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,41.7
110001,Chesterfield Rd Id,2023-06-13T08:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,39.3
110001,Chesterfield Rd Id,2023-06-13T08:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-13T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.03
110001,Chesterfield Rd Id,2023-06-13T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-13T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-13T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.01
110001,Chesterfield Rd Id,2023-06-13T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.33
110001,Chesterfield Rd Id,2023-06-13T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.98
110001,Chesterfield Rd Id,2023-06-13T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-13T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-13T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-06-13T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.8
110001,Chesterfield Rd Id,2023-06-13T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-13T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-06-13T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-13T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.95
110001,Chesterfield Rd Id,2023-06-13T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.45
110001,Chesterfield Rd Id,2023-06-13T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.68
110001,Chesterfield Rd Id,2023-06-13T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110001,Chesterfield Rd Id,2023-06-13T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-13T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
110001,Chesterfield Rd Id,2023-06-13T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-13T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-13T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.52
110001,Chesterfield Rd Id,2023-06-13T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-13T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.46
110001,Chesterfield Rd Id,2023-06-13T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.73
110001,Chesterfield Rd Id,2023-06-13T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.5
110001,Chesterfield Rd Id,2023-06-13T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-13T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
110001,Chesterfield Rd Id,2023-06-13T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-13T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-13T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-13T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-13T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-13T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.01
110001,Chesterfield Rd Id,2023-06-13T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.08
110001,Chesterfield Rd Id,2023-06-13T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.04
110001,Chesterfield Rd Id,2023-06-13T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
110001,Chesterfield Rd Id,2023-06-13T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-13T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-13T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.9
110001,Chesterfield Rd Id,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
110001,Chesterfield Rd Id,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
110001,Chesterfield Rd Id,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
110001,Chesterfield Rd Id,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110001,Chesterfield Rd Id,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
110001,Chesterfield Rd Id,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
110001,Chesterfield Rd Id,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
110001,Chesterfield Rd Id,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
110001,Chesterfield Rd Id,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.63
110001,Chesterfield Rd Id,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.56
110001,Chesterfield Rd Id,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.31
110001,Chesterfield Rd Id,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
110001,Chesterfield Rd Id,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
110001,Chesterfield Rd Id,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
110001,Chesterfield Rd Id,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
