Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-13T08:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-06-13T08:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-13T08:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-13T08:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.84
110001,Chesterfield Rd Id,2023-06-13T08:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.65
110001,Chesterfield Rd Id,2023-06-13T08:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.29
110001,Chesterfield Rd Id,2023-06-13T08:20:00.000+00:00,feeder,51.0,N Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-13T08:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-13T08:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-06-13T08:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-13T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-13T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-13T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-13T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.76
110001,Chesterfield Rd Id,2023-06-13T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.75
110001,Chesterfield Rd Id,2023-06-13T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.58
110001,Chesterfield Rd Id,2023-06-13T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.1
110001,Chesterfield Rd Id,2023-06-13T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-13T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.4
110001,Chesterfield Rd Id,2023-06-13T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.7
110001,Chesterfield Rd Id,2023-06-13T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-13T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.16
110001,Chesterfield Rd Id,2023-06-13T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-13T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.38
110001,Chesterfield Rd Id,2023-06-13T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.07
110001,Chesterfield Rd Id,2023-06-13T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.58
110001,Chesterfield Rd Id,2023-06-13T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-06-13T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-13T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
110001,Chesterfield Rd Id,2023-06-13T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-13T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-13T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-06-13T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-13T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.13
110001,Chesterfield Rd Id,2023-06-13T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.59
110001,Chesterfield Rd Id,2023-06-13T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.75
110001,Chesterfield Rd Id,2023-06-13T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-13T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
110001,Chesterfield Rd Id,2023-06-13T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-13T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-13T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-13T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-13T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.57
110001,Chesterfield Rd Id,2023-06-13T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.52
110001,Chesterfield Rd Id,2023-06-13T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.99
110001,Chesterfield Rd Id,2023-06-13T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.7
110001,Chesterfield Rd Id,2023-06-13T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.4
110001,Chesterfield Rd Id,2023-06-13T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-13T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-13T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.1
110001,Chesterfield Rd Id,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
110001,Chesterfield Rd Id,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110001,Chesterfield Rd Id,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
110001,Chesterfield Rd Id,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
110001,Chesterfield Rd Id,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
110001,Chesterfield Rd Id,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
110001,Chesterfield Rd Id,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
110001,Chesterfield Rd Id,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.64
110001,Chesterfield Rd Id,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.06
110001,Chesterfield Rd Id,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.9
110001,Chesterfield Rd Id,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
110001,Chesterfield Rd Id,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
110001,Chesterfield Rd Id,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
110001,Chesterfield Rd Id,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
110001,Chesterfield Rd Id,2023-06-13T08:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-13T08:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-13T08:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-13T08:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.64
110001,Chesterfield Rd Id,2023-06-13T08:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.63
110001,Chesterfield Rd Id,2023-06-13T08:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.16
110001,Chesterfield Rd Id,2023-06-13T08:10:00.000+00:00,feeder,51.0,N Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-13T08:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-13T08:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-06-13T08:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-13T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-13T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110001,Chesterfield Rd Id,2023-06-13T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-13T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.55
110001,Chesterfield Rd Id,2023-06-13T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.29
110001,Chesterfield Rd Id,2023-06-13T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.51
110001,Chesterfield Rd Id,2023-06-13T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-13T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-13T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-13T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.8
110001,Chesterfield Rd Id,2023-06-13T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-13T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.11
110001,Chesterfield Rd Id,2023-06-13T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-13T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.22
110001,Chesterfield Rd Id,2023-06-13T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.47
110001,Chesterfield Rd Id,2023-06-13T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.05
110001,Chesterfield Rd Id,2023-06-13T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110001,Chesterfield Rd Id,2023-06-13T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-13T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-06-13T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-13T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-13T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-06-13T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-13T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.86
110001,Chesterfield Rd Id,2023-06-13T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.15
110001,Chesterfield Rd Id,2023-06-13T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.84
110001,Chesterfield Rd Id,2023-06-13T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-13T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.9
110001,Chesterfield Rd Id,2023-06-13T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-13T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-13T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-13T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-13T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.09
110001,Chesterfield Rd Id,2023-06-13T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.0
110001,Chesterfield Rd Id,2023-06-13T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.91
110001,Chesterfield Rd Id,2023-06-13T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.67
110001,Chesterfield Rd Id,2023-06-13T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,46.0
110001,Chesterfield Rd Id,2023-06-13T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-13T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-13T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.5
110001,Chesterfield Rd Id,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
110001,Chesterfield Rd Id,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
110001,Chesterfield Rd Id,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
110001,Chesterfield Rd Id,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110001,Chesterfield Rd Id,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
110001,Chesterfield Rd Id,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
110001,Chesterfield Rd Id,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
110001,Chesterfield Rd Id,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
110001,Chesterfield Rd Id,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.27
110001,Chesterfield Rd Id,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.44
110001,Chesterfield Rd Id,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.23
110001,Chesterfield Rd Id,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,91.7
110001,Chesterfield Rd Id,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
110001,Chesterfield Rd Id,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
110001,Chesterfield Rd Id,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
110001,Chesterfield Rd Id,2023-06-13T08:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-13T08:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-13T08:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-13T08:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.35
110001,Chesterfield Rd Id,2023-06-13T08:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.75
110001,Chesterfield Rd Id,2023-06-13T08:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.97
110001,Chesterfield Rd Id,2023-06-13T08:00:00.000+00:00,feeder,51.0,N Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-13T08:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-13T08:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-13T08:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,40.1
110001,Chesterfield Rd Id,2023-06-13T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-13T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-13T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-13T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.84
110001,Chesterfield Rd Id,2023-06-13T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.87
110001,Chesterfield Rd Id,2023-06-13T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.0
110001,Chesterfield Rd Id,2023-06-13T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-13T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-13T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.6
110001,Chesterfield Rd Id,2023-06-13T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.8
110001,Chesterfield Rd Id,2023-06-13T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-13T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.12
110001,Chesterfield Rd Id,2023-06-13T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-13T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.39
110001,Chesterfield Rd Id,2023-06-13T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.53
110001,Chesterfield Rd Id,2023-06-13T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.9
110001,Chesterfield Rd Id,2023-06-13T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-13T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-13T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-06-13T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-13T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110001,Chesterfield Rd Id,2023-06-13T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-13T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-13T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.76
110001,Chesterfield Rd Id,2023-06-13T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.47
110001,Chesterfield Rd Id,2023-06-13T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.8
110001,Chesterfield Rd Id,2023-06-13T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-13T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-13T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-13T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-13T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-13T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-13T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.0
110001,Chesterfield Rd Id,2023-06-13T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.62
110001,Chesterfield Rd Id,2023-06-13T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.44
110001,Chesterfield Rd Id,2023-06-13T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.4
110001,Chesterfield Rd Id,2023-06-13T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,51.8
110001,Chesterfield Rd Id,2023-06-13T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-13T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-13T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.1
110001,Chesterfield Rd Id,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
110001,Chesterfield Rd Id,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
110001,Chesterfield Rd Id,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
110001,Chesterfield Rd Id,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
110001,Chesterfield Rd Id,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
110001,Chesterfield Rd Id,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
110001,Chesterfield Rd Id,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.96
110001,Chesterfield Rd Id,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.05
110001,Chesterfield Rd Id,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,43.08
110001,Chesterfield Rd Id,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,100.8
110001,Chesterfield Rd Id,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
110001,Chesterfield Rd Id,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
110001,Chesterfield Rd Id,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
110001,Chesterfield Rd Id,2023-06-13T07:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-13T07:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-13T07:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-13T07:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.6
110001,Chesterfield Rd Id,2023-06-13T07:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.88
110001,Chesterfield Rd Id,2023-06-13T07:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.88
110001,Chesterfield Rd Id,2023-06-13T07:50:00.000+00:00,feeder,51.0,N Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-13T07:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,44.5
110001,Chesterfield Rd Id,2023-06-13T07:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,49.3
110001,Chesterfield Rd Id,2023-06-13T07:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,47.9
110001,Chesterfield Rd Id,2023-06-13T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-13T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-13T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-13T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.02
110001,Chesterfield Rd Id,2023-06-13T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.08
110001,Chesterfield Rd Id,2023-06-13T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.71
110001,Chesterfield Rd Id,2023-06-13T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-13T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-13T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.9
110001,Chesterfield Rd Id,2023-06-13T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.2
110001,Chesterfield Rd Id,2023-06-13T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-13T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.18
110001,Chesterfield Rd Id,2023-06-13T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-13T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.7
110001,Chesterfield Rd Id,2023-06-13T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.1
110001,Chesterfield Rd Id,2023-06-13T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.9
110001,Chesterfield Rd Id,2023-06-13T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-06-13T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-13T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-13T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-13T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-13T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.77
110001,Chesterfield Rd Id,2023-06-13T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-13T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.92
110001,Chesterfield Rd Id,2023-06-13T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.6
110001,Chesterfield Rd Id,2023-06-13T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.58
110001,Chesterfield Rd Id,2023-06-13T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-13T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-13T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-13T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-13T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-13T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-13T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-06-13T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.73
110001,Chesterfield Rd Id,2023-06-13T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.19
110001,Chesterfield Rd Id,2023-06-13T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.58
110001,Chesterfield Rd Id,2023-06-13T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-13T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-13T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-13T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.9
110001,Chesterfield Rd Id,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
110001,Chesterfield Rd Id,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
110001,Chesterfield Rd Id,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110001,Chesterfield Rd Id,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
110001,Chesterfield Rd Id,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
110001,Chesterfield Rd Id,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
110001,Chesterfield Rd Id,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
110001,Chesterfield Rd Id,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.98
110001,Chesterfield Rd Id,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.85
110001,Chesterfield Rd Id,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,41.65
110001,Chesterfield Rd Id,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
110001,Chesterfield Rd Id,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
110001,Chesterfield Rd Id,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
110001,Chesterfield Rd Id,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
110001,Chesterfield Rd Id,2023-06-13T07:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-13T07:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-13T07:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-13T07:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.41
110001,Chesterfield Rd Id,2023-06-13T07:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.22
110001,Chesterfield Rd Id,2023-06-13T07:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.08
110001,Chesterfield Rd Id,2023-06-13T07:40:00.000+00:00,feeder,51.0,N Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-13T07:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-13T07:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,53.5
110001,Chesterfield Rd Id,2023-06-13T07:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-13T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.45
110001,Chesterfield Rd Id,2023-06-13T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-13T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-13T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.66
110001,Chesterfield Rd Id,2023-06-13T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.62
110001,Chesterfield Rd Id,2023-06-13T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.3
110001,Chesterfield Rd Id,2023-06-13T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-13T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-06-13T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-13T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-13T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-13T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.23
110001,Chesterfield Rd Id,2023-06-13T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-13T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.68
110001,Chesterfield Rd Id,2023-06-13T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.61
110001,Chesterfield Rd Id,2023-06-13T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.7
110001,Chesterfield Rd Id,2023-06-13T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-13T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-13T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-13T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-13T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-13T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-06-13T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-13T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.71
110001,Chesterfield Rd Id,2023-06-13T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.0
110001,Chesterfield Rd Id,2023-06-13T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.6
110001,Chesterfield Rd Id,2023-06-13T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-13T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
110001,Chesterfield Rd Id,2023-06-13T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-13T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-13T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-13T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-13T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-13T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.11
110001,Chesterfield Rd Id,2023-06-13T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.45
110001,Chesterfield Rd Id,2023-06-13T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.86
110001,Chesterfield Rd Id,2023-06-13T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-13T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-13T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-13T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.1
110001,Chesterfield Rd Id,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
110001,Chesterfield Rd Id,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
110001,Chesterfield Rd Id,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110001,Chesterfield Rd Id,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
110001,Chesterfield Rd Id,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
110001,Chesterfield Rd Id,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
110001,Chesterfield Rd Id,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
110001,Chesterfield Rd Id,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.57
110001,Chesterfield Rd Id,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.9
110001,Chesterfield Rd Id,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.54
110001,Chesterfield Rd Id,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
110001,Chesterfield Rd Id,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
110001,Chesterfield Rd Id,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
110001,Chesterfield Rd Id,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
110001,Chesterfield Rd Id,2023-06-13T07:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-13T07:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-13T07:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-13T07:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.93
110001,Chesterfield Rd Id,2023-06-13T07:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.76
110001,Chesterfield Rd Id,2023-06-13T07:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.15
110001,Chesterfield Rd Id,2023-06-13T07:30:00.000+00:00,feeder,51.0,N Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-13T07:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-13T07:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-13T07:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,58.4
110001,Chesterfield Rd Id,2023-06-13T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-06-13T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-13T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-13T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.06
110001,Chesterfield Rd Id,2023-06-13T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.47
110001,Chesterfield Rd Id,2023-06-13T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.34
110001,Chesterfield Rd Id,2023-06-13T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-13T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-13T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-13T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.5
110001,Chesterfield Rd Id,2023-06-13T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-13T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.07
110001,Chesterfield Rd Id,2023-06-13T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-13T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.72
110001,Chesterfield Rd Id,2023-06-13T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.37
110001,Chesterfield Rd Id,2023-06-13T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.46
110001,Chesterfield Rd Id,2023-06-13T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110001,Chesterfield Rd Id,2023-06-13T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-13T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-13T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-13T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-13T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.67
110001,Chesterfield Rd Id,2023-06-13T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-13T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.84
110001,Chesterfield Rd Id,2023-06-13T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.25
110001,Chesterfield Rd Id,2023-06-13T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.71
110001,Chesterfield Rd Id,2023-06-13T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-13T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-13T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-06-13T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-13T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-13T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-13T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-13T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.78
110001,Chesterfield Rd Id,2023-06-13T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.07
110001,Chesterfield Rd Id,2023-06-13T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.17
110001,Chesterfield Rd Id,2023-06-13T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-13T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-13T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-13T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.6
110001,Chesterfield Rd Id,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
110001,Chesterfield Rd Id,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
110001,Chesterfield Rd Id,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
110001,Chesterfield Rd Id,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
110001,Chesterfield Rd Id,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
110001,Chesterfield Rd Id,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
110001,Chesterfield Rd Id,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.32
110001,Chesterfield Rd Id,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.93
110001,Chesterfield Rd Id,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,45.83
110001,Chesterfield Rd Id,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,104.0
110001,Chesterfield Rd Id,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
110001,Chesterfield Rd Id,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
110001,Chesterfield Rd Id,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
110001,Chesterfield Rd Id,2023-06-13T07:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-13T07:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-13T07:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-13T07:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.71
110001,Chesterfield Rd Id,2023-06-13T07:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.5
110001,Chesterfield Rd Id,2023-06-13T07:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.82
110001,Chesterfield Rd Id,2023-06-13T07:20:00.000+00:00,feeder,51.0,N Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-13T07:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-13T07:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-13T07:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-06-13T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.05
110001,Chesterfield Rd Id,2023-06-13T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110001,Chesterfield Rd Id,2023-06-13T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-13T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.7
110001,Chesterfield Rd Id,2023-06-13T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.66
110001,Chesterfield Rd Id,2023-06-13T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.79
110001,Chesterfield Rd Id,2023-06-13T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-13T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-13T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.1
110001,Chesterfield Rd Id,2023-06-13T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.2
110001,Chesterfield Rd Id,2023-06-13T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-13T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.07
110001,Chesterfield Rd Id,2023-06-13T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-13T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.13
110001,Chesterfield Rd Id,2023-06-13T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.93
110001,Chesterfield Rd Id,2023-06-13T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.09
110001,Chesterfield Rd Id,2023-06-13T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110001,Chesterfield Rd Id,2023-06-13T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-13T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-13T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-13T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-06-13T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-06-13T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-13T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.85
110001,Chesterfield Rd Id,2023-06-13T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.03
110001,Chesterfield Rd Id,2023-06-13T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.44
110001,Chesterfield Rd Id,2023-06-13T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-13T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-06-13T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.3
110001,Chesterfield Rd Id,2023-06-13T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-13T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-13T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-13T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-13T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.13
110001,Chesterfield Rd Id,2023-06-13T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.44
110001,Chesterfield Rd Id,2023-06-13T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.25
110001,Chesterfield Rd Id,2023-06-13T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.9
110001,Chesterfield Rd Id,2023-06-13T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-13T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-13T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.2
110001,Chesterfield Rd Id,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
110001,Chesterfield Rd Id,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
110001,Chesterfield Rd Id,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110001,Chesterfield Rd Id,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
110001,Chesterfield Rd Id,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
110001,Chesterfield Rd Id,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
110001,Chesterfield Rd Id,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
110001,Chesterfield Rd Id,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.52
110001,Chesterfield Rd Id,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.56
110001,Chesterfield Rd Id,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.4
110001,Chesterfield Rd Id,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
110001,Chesterfield Rd Id,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
110001,Chesterfield Rd Id,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
110001,Chesterfield Rd Id,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
110001,Chesterfield Rd Id,2023-06-13T07:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-13T07:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-13T07:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.52
110001,Chesterfield Rd Id,2023-06-13T07:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.55
110001,Chesterfield Rd Id,2023-06-13T07:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.47
110001,Chesterfield Rd Id,2023-06-13T07:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.18
110001,Chesterfield Rd Id,2023-06-13T07:10:00.000+00:00,feeder,51.0,N Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-13T07:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-13T07:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-13T07:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,42.1
110001,Chesterfield Rd Id,2023-06-13T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.07
110001,Chesterfield Rd Id,2023-06-13T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-13T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-13T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.77
110001,Chesterfield Rd Id,2023-06-13T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.67
110001,Chesterfield Rd Id,2023-06-13T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.44
110001,Chesterfield Rd Id,2023-06-13T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-13T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-13T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-13T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-13T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-13T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.12
110001,Chesterfield Rd Id,2023-06-13T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-13T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.66
110001,Chesterfield Rd Id,2023-06-13T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.74
110001,Chesterfield Rd Id,2023-06-13T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.18
110001,Chesterfield Rd Id,2023-06-13T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-13T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-13T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-13T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-13T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-13T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.63
110001,Chesterfield Rd Id,2023-06-13T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-13T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.67
110001,Chesterfield Rd Id,2023-06-13T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.43
110001,Chesterfield Rd Id,2023-06-13T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.03
110001,Chesterfield Rd Id,2023-06-13T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-13T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-13T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.0
110001,Chesterfield Rd Id,2023-06-13T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-13T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-13T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-13T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-13T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.76
110001,Chesterfield Rd Id,2023-06-13T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.62
110001,Chesterfield Rd Id,2023-06-13T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.43
110001,Chesterfield Rd Id,2023-06-13T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.5
110001,Chesterfield Rd Id,2023-06-13T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-13T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-13T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.2
110001,Chesterfield Rd Id,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
