Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
110001,Chesterfield Rd Id,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
110001,Chesterfield Rd Id,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110001,Chesterfield Rd Id,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
110001,Chesterfield Rd Id,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
110001,Chesterfield Rd Id,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
110001,Chesterfield Rd Id,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
110001,Chesterfield Rd Id,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.4
110001,Chesterfield Rd Id,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.94
110001,Chesterfield Rd Id,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,42.26
110001,Chesterfield Rd Id,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
110001,Chesterfield Rd Id,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
110001,Chesterfield Rd Id,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
110001,Chesterfield Rd Id,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
110001,Chesterfield Rd Id,2023-06-13T07:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-13T07:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-13T07:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-13T07:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.71
110001,Chesterfield Rd Id,2023-06-13T07:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.59
110001,Chesterfield Rd Id,2023-06-13T07:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.62
110001,Chesterfield Rd Id,2023-06-13T07:00:00.000+00:00,feeder,51.0,N Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-13T07:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-13T07:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-13T07:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-13T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-13T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-13T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-13T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.09
110001,Chesterfield Rd Id,2023-06-13T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.55
110001,Chesterfield Rd Id,2023-06-13T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.36
110001,Chesterfield Rd Id,2023-06-13T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-13T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-13T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-06-13T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.6
110001,Chesterfield Rd Id,2023-06-13T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-13T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110001,Chesterfield Rd Id,2023-06-13T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-13T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.91
110001,Chesterfield Rd Id,2023-06-13T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.17
110001,Chesterfield Rd Id,2023-06-13T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.96
110001,Chesterfield Rd Id,2023-06-13T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-13T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-13T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-13T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-13T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-13T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-13T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-13T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.97
110001,Chesterfield Rd Id,2023-06-13T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.14
110001,Chesterfield Rd Id,2023-06-13T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.77
110001,Chesterfield Rd Id,2023-06-13T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,44.0
110001,Chesterfield Rd Id,2023-06-13T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.5
110001,Chesterfield Rd Id,2023-06-13T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,65.9
110001,Chesterfield Rd Id,2023-06-13T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-13T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-13T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-13T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-13T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.24
110001,Chesterfield Rd Id,2023-06-13T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.64
110001,Chesterfield Rd Id,2023-06-13T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.96
110001,Chesterfield Rd Id,2023-06-13T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-13T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-06-13T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-13T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.2
110001,Chesterfield Rd Id,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
110001,Chesterfield Rd Id,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
110001,Chesterfield Rd Id,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110001,Chesterfield Rd Id,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
110001,Chesterfield Rd Id,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
110001,Chesterfield Rd Id,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
110001,Chesterfield Rd Id,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
110001,Chesterfield Rd Id,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.92
110001,Chesterfield Rd Id,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,43.09
110001,Chesterfield Rd Id,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,41.66
110001,Chesterfield Rd Id,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
110001,Chesterfield Rd Id,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
110001,Chesterfield Rd Id,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
110001,Chesterfield Rd Id,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
110001,Chesterfield Rd Id,2023-06-13T06:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-13T06:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-13T06:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-13T06:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.29
110001,Chesterfield Rd Id,2023-06-13T06:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.06
110001,Chesterfield Rd Id,2023-06-13T06:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.11
110001,Chesterfield Rd Id,2023-06-13T06:50:00.000+00:00,feeder,51.0,N Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-13T06:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-13T06:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-13T06:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,46.4
110001,Chesterfield Rd Id,2023-06-13T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.03
110001,Chesterfield Rd Id,2023-06-13T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-13T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-13T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.35
110001,Chesterfield Rd Id,2023-06-13T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.45
110001,Chesterfield Rd Id,2023-06-13T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.89
110001,Chesterfield Rd Id,2023-06-13T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-13T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-13T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-13T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.6
110001,Chesterfield Rd Id,2023-06-13T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-13T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-06-13T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-13T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.71
110001,Chesterfield Rd Id,2023-06-13T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.27
110001,Chesterfield Rd Id,2023-06-13T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.92
110001,Chesterfield Rd Id,2023-06-13T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-13T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-13T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.6
110001,Chesterfield Rd Id,2023-06-13T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-13T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-13T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.98
110001,Chesterfield Rd Id,2023-06-13T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-13T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.22
110001,Chesterfield Rd Id,2023-06-13T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.14
110001,Chesterfield Rd Id,2023-06-13T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.87
110001,Chesterfield Rd Id,2023-06-13T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-13T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-13T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.3
110001,Chesterfield Rd Id,2023-06-13T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-13T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-13T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-13T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-13T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.65
110001,Chesterfield Rd Id,2023-06-13T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.65
110001,Chesterfield Rd Id,2023-06-13T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.4
110001,Chesterfield Rd Id,2023-06-13T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-13T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-13T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.3
110001,Chesterfield Rd Id,2023-06-13T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
110001,Chesterfield Rd Id,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
110001,Chesterfield Rd Id,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110001,Chesterfield Rd Id,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
110001,Chesterfield Rd Id,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
110001,Chesterfield Rd Id,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
110001,Chesterfield Rd Id,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
110001,Chesterfield Rd Id,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.23
110001,Chesterfield Rd Id,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,40.56
110001,Chesterfield Rd Id,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,43.19
110001,Chesterfield Rd Id,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
110001,Chesterfield Rd Id,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
110001,Chesterfield Rd Id,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
110001,Chesterfield Rd Id,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
110001,Chesterfield Rd Id,2023-06-13T06:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-13T06:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-13T06:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-13T06:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.97
110001,Chesterfield Rd Id,2023-06-13T06:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.36
110001,Chesterfield Rd Id,2023-06-13T06:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.61
110001,Chesterfield Rd Id,2023-06-13T06:40:00.000+00:00,feeder,51.0,N Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-13T06:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-13T06:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-13T06:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-13T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-13T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-13T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-13T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.85
110001,Chesterfield Rd Id,2023-06-13T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.54
110001,Chesterfield Rd Id,2023-06-13T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.33
110001,Chesterfield Rd Id,2023-06-13T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-13T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-13T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-13T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.8
110001,Chesterfield Rd Id,2023-06-13T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-13T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-13T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-13T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.55
110001,Chesterfield Rd Id,2023-06-13T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.84
110001,Chesterfield Rd Id,2023-06-13T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.86
110001,Chesterfield Rd Id,2023-06-13T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-13T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-13T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-13T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-13T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-13T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.11
110001,Chesterfield Rd Id,2023-06-13T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-13T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.74
110001,Chesterfield Rd Id,2023-06-13T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.33
110001,Chesterfield Rd Id,2023-06-13T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.66
110001,Chesterfield Rd Id,2023-06-13T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-13T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
110001,Chesterfield Rd Id,2023-06-13T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-13T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-13T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-13T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-13T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-13T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.56
110001,Chesterfield Rd Id,2023-06-13T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.5
110001,Chesterfield Rd Id,2023-06-13T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.15
110001,Chesterfield Rd Id,2023-06-13T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-13T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.7
110001,Chesterfield Rd Id,2023-06-13T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-13T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
110001,Chesterfield Rd Id,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
110001,Chesterfield Rd Id,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110001,Chesterfield Rd Id,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
110001,Chesterfield Rd Id,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
110001,Chesterfield Rd Id,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
110001,Chesterfield Rd Id,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
110001,Chesterfield Rd Id,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.68
110001,Chesterfield Rd Id,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,34.57
110001,Chesterfield Rd Id,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,38.62
110001,Chesterfield Rd Id,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
110001,Chesterfield Rd Id,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
110001,Chesterfield Rd Id,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
110001,Chesterfield Rd Id,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
110001,Chesterfield Rd Id,2023-06-13T06:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-13T06:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-13T06:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-13T06:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.33
110001,Chesterfield Rd Id,2023-06-13T06:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.58
110001,Chesterfield Rd Id,2023-06-13T06:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.78
110001,Chesterfield Rd Id,2023-06-13T06:30:00.000+00:00,feeder,51.0,N Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-13T06:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-13T06:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-06-13T06:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,49.5
110001,Chesterfield Rd Id,2023-06-13T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-06-13T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-13T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-13T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.73
110001,Chesterfield Rd Id,2023-06-13T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.36
110001,Chesterfield Rd Id,2023-06-13T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.14
110001,Chesterfield Rd Id,2023-06-13T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-13T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-13T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-13T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-06-13T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-13T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-13T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-13T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.57
110001,Chesterfield Rd Id,2023-06-13T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.88
110001,Chesterfield Rd Id,2023-06-13T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.31
110001,Chesterfield Rd Id,2023-06-13T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-13T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-13T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-13T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-13T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-13T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.98
110001,Chesterfield Rd Id,2023-06-13T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-13T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.25
110001,Chesterfield Rd Id,2023-06-13T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.59
110001,Chesterfield Rd Id,2023-06-13T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.89
110001,Chesterfield Rd Id,2023-06-13T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-13T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-13T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-13T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-13T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-13T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-13T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-13T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.93
110001,Chesterfield Rd Id,2023-06-13T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.69
110001,Chesterfield Rd Id,2023-06-13T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.4
110001,Chesterfield Rd Id,2023-06-13T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-13T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.5
110001,Chesterfield Rd Id,2023-06-13T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.4
110001,Chesterfield Rd Id,2023-06-13T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.5
110001,Chesterfield Rd Id,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
110001,Chesterfield Rd Id,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
110001,Chesterfield Rd Id,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
110001,Chesterfield Rd Id,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
110001,Chesterfield Rd Id,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
110001,Chesterfield Rd Id,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
110001,Chesterfield Rd Id,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.81
110001,Chesterfield Rd Id,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,36.1
110001,Chesterfield Rd Id,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,42.53
110001,Chesterfield Rd Id,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
110001,Chesterfield Rd Id,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
110001,Chesterfield Rd Id,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
110001,Chesterfield Rd Id,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
110001,Chesterfield Rd Id,2023-06-13T06:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-13T06:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-13T06:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.85
110001,Chesterfield Rd Id,2023-06-13T06:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.28
110001,Chesterfield Rd Id,2023-06-13T06:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.54
110001,Chesterfield Rd Id,2023-06-13T06:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.32
110001,Chesterfield Rd Id,2023-06-13T06:20:00.000+00:00,feeder,51.0,N Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-13T06:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-13T06:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,49.3
110001,Chesterfield Rd Id,2023-06-13T06:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,72.7
110001,Chesterfield Rd Id,2023-06-13T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110001,Chesterfield Rd Id,2023-06-13T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-13T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-13T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.53
110001,Chesterfield Rd Id,2023-06-13T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.03
110001,Chesterfield Rd Id,2023-06-13T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.2
110001,Chesterfield Rd Id,2023-06-13T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-13T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-13T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.3
110001,Chesterfield Rd Id,2023-06-13T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-13T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-13T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110001,Chesterfield Rd Id,2023-06-13T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-13T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.46
110001,Chesterfield Rd Id,2023-06-13T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.84
110001,Chesterfield Rd Id,2023-06-13T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.67
110001,Chesterfield Rd Id,2023-06-13T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-13T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-13T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-13T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-13T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.53
110001,Chesterfield Rd Id,2023-06-13T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-06-13T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-13T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.49
110001,Chesterfield Rd Id,2023-06-13T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.23
110001,Chesterfield Rd Id,2023-06-13T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.18
110001,Chesterfield Rd Id,2023-06-13T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-13T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-13T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-06-13T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-13T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-13T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-13T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-13T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.74
110001,Chesterfield Rd Id,2023-06-13T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.75
110001,Chesterfield Rd Id,2023-06-13T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.54
110001,Chesterfield Rd Id,2023-06-13T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-06-13T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-13T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.3
110001,Chesterfield Rd Id,2023-06-13T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.4
110001,Chesterfield Rd Id,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
110001,Chesterfield Rd Id,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
110001,Chesterfield Rd Id,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
110001,Chesterfield Rd Id,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
110001,Chesterfield Rd Id,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
110001,Chesterfield Rd Id,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
110001,Chesterfield Rd Id,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.5
110001,Chesterfield Rd Id,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,38.38
110001,Chesterfield Rd Id,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,42.91
110001,Chesterfield Rd Id,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
110001,Chesterfield Rd Id,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
110001,Chesterfield Rd Id,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
110001,Chesterfield Rd Id,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
110001,Chesterfield Rd Id,2023-06-13T06:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-13T06:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-13T06:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.19
110001,Chesterfield Rd Id,2023-06-13T06:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.0
110001,Chesterfield Rd Id,2023-06-13T06:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.08
110001,Chesterfield Rd Id,2023-06-13T06:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.96
110001,Chesterfield Rd Id,2023-06-13T06:10:00.000+00:00,feeder,51.0,N Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-13T06:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-13T06:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,47.6
110001,Chesterfield Rd Id,2023-06-13T06:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,50.3
110001,Chesterfield Rd Id,2023-06-13T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-06-13T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-13T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-13T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.86
110001,Chesterfield Rd Id,2023-06-13T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.92
110001,Chesterfield Rd Id,2023-06-13T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.22
110001,Chesterfield Rd Id,2023-06-13T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,40.7
110001,Chesterfield Rd Id,2023-06-13T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-13T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.4
110001,Chesterfield Rd Id,2023-06-13T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.2
110001,Chesterfield Rd Id,2023-06-13T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-13T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-13T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-13T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.81
110001,Chesterfield Rd Id,2023-06-13T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.99
110001,Chesterfield Rd Id,2023-06-13T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.65
110001,Chesterfield Rd Id,2023-06-13T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-13T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.1
110001,Chesterfield Rd Id,2023-06-13T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-13T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-13T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-06-13T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.61
110001,Chesterfield Rd Id,2023-06-13T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-13T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.11
110001,Chesterfield Rd Id,2023-06-13T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.14
110001,Chesterfield Rd Id,2023-06-13T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.21
110001,Chesterfield Rd Id,2023-06-13T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-13T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-13T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.1
110001,Chesterfield Rd Id,2023-06-13T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-13T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-13T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-13T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-13T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.2
110001,Chesterfield Rd Id,2023-06-13T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.04
110001,Chesterfield Rd Id,2023-06-13T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.33
110001,Chesterfield Rd Id,2023-06-13T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-13T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-13T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.3
110001,Chesterfield Rd Id,2023-06-13T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.6
110001,Chesterfield Rd Id,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
110001,Chesterfield Rd Id,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
110001,Chesterfield Rd Id,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
110001,Chesterfield Rd Id,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
110001,Chesterfield Rd Id,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
110001,Chesterfield Rd Id,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
110001,Chesterfield Rd Id,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.98
110001,Chesterfield Rd Id,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,43.17
110001,Chesterfield Rd Id,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,44.37
110001,Chesterfield Rd Id,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
110001,Chesterfield Rd Id,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
110001,Chesterfield Rd Id,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
110001,Chesterfield Rd Id,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
110001,Chesterfield Rd Id,2023-06-13T06:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-13T06:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-13T06:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-06-13T06:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.78
110001,Chesterfield Rd Id,2023-06-13T06:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.06
110001,Chesterfield Rd Id,2023-06-13T06:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.59
110001,Chesterfield Rd Id,2023-06-13T06:00:00.000+00:00,feeder,51.0,N Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-13T06:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-13T06:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-13T06:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,59.1
110001,Chesterfield Rd Id,2023-06-13T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-13T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-13T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-13T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.5
110001,Chesterfield Rd Id,2023-06-13T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.15
110001,Chesterfield Rd Id,2023-06-13T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.53
110001,Chesterfield Rd Id,2023-06-13T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-13T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110001,Chesterfield Rd Id,2023-06-13T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-13T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-13T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-13T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-06-13T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-13T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.54
110001,Chesterfield Rd Id,2023-06-13T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.58
110001,Chesterfield Rd Id,2023-06-13T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.7
110001,Chesterfield Rd Id,2023-06-13T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,43.9
110001,Chesterfield Rd Id,2023-06-13T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.1
110001,Chesterfield Rd Id,2023-06-13T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
110001,Chesterfield Rd Id,2023-06-13T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-13T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-13T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-13T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-13T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.12
110001,Chesterfield Rd Id,2023-06-13T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.48
110001,Chesterfield Rd Id,2023-06-13T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.45
110001,Chesterfield Rd Id,2023-06-13T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-13T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-13T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-13T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-13T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-13T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-13T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-13T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.24
110001,Chesterfield Rd Id,2023-06-13T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.28
110001,Chesterfield Rd Id,2023-06-13T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.63
110001,Chesterfield Rd Id,2023-06-13T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-13T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-13T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-13T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.9
110001,Chesterfield Rd Id,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110001,Chesterfield Rd Id,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
110001,Chesterfield Rd Id,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
110001,Chesterfield Rd Id,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
110001,Chesterfield Rd Id,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
110001,Chesterfield Rd Id,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
110001,Chesterfield Rd Id,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
110001,Chesterfield Rd Id,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.18
110001,Chesterfield Rd Id,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.55
110001,Chesterfield Rd Id,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,39.91
110001,Chesterfield Rd Id,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
110001,Chesterfield Rd Id,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
110001,Chesterfield Rd Id,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
110001,Chesterfield Rd Id,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
110001,Chesterfield Rd Id,2023-06-13T05:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-13T05:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-13T05:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.99
110001,Chesterfield Rd Id,2023-06-13T05:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.97
110001,Chesterfield Rd Id,2023-06-13T05:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.41
110001,Chesterfield Rd Id,2023-06-13T05:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.28
110001,Chesterfield Rd Id,2023-06-13T05:50:00.000+00:00,feeder,51.0,N Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-13T05:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-13T05:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-13T05:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,50.6
110001,Chesterfield Rd Id,2023-06-13T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-06-13T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-13T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-13T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.76
110001,Chesterfield Rd Id,2023-06-13T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.28
110001,Chesterfield Rd Id,2023-06-13T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.03
110001,Chesterfield Rd Id,2023-06-13T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-13T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-06-13T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-13T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-13T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-13T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110001,Chesterfield Rd Id,2023-06-13T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-13T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.98
110001,Chesterfield Rd Id,2023-06-13T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.77
110001,Chesterfield Rd Id,2023-06-13T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.23
110001,Chesterfield Rd Id,2023-06-13T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-13T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.5
110001,Chesterfield Rd Id,2023-06-13T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-13T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-13T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-13T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.83
110001,Chesterfield Rd Id,2023-06-13T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-13T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.17
110001,Chesterfield Rd Id,2023-06-13T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.65
110001,Chesterfield Rd Id,2023-06-13T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.44
110001,Chesterfield Rd Id,2023-06-13T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
