Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-13T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-13T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.4
110001,Chesterfield Rd Id,2023-06-13T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-13T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-13T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-06-13T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-13T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.79
110001,Chesterfield Rd Id,2023-06-13T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.47
110001,Chesterfield Rd Id,2023-06-13T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.19
110001,Chesterfield Rd Id,2023-06-13T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-06-13T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.3
110001,Chesterfield Rd Id,2023-06-13T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-13T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110001,Chesterfield Rd Id,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
110001,Chesterfield Rd Id,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
110001,Chesterfield Rd Id,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
110001,Chesterfield Rd Id,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
110001,Chesterfield Rd Id,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
110001,Chesterfield Rd Id,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
110001,Chesterfield Rd Id,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,35.67
110001,Chesterfield Rd Id,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,39.59
110001,Chesterfield Rd Id,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.18
110001,Chesterfield Rd Id,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
110001,Chesterfield Rd Id,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
110001,Chesterfield Rd Id,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
110001,Chesterfield Rd Id,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
110001,Chesterfield Rd Id,2023-06-13T05:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-13T05:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-13T05:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.21
110001,Chesterfield Rd Id,2023-06-13T05:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.42
110001,Chesterfield Rd Id,2023-06-13T05:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.63
110001,Chesterfield Rd Id,2023-06-13T05:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.89
110001,Chesterfield Rd Id,2023-06-13T05:40:00.000+00:00,feeder,51.0,N Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-13T05:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-13T05:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-13T05:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,49.6
110001,Chesterfield Rd Id,2023-06-13T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-13T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-13T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-13T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.88
110001,Chesterfield Rd Id,2023-06-13T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.93
110001,Chesterfield Rd Id,2023-06-13T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.72
110001,Chesterfield Rd Id,2023-06-13T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-13T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-13T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-13T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-13T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-13T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110001,Chesterfield Rd Id,2023-06-13T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-13T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.74
110001,Chesterfield Rd Id,2023-06-13T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.59
110001,Chesterfield Rd Id,2023-06-13T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.08
110001,Chesterfield Rd Id,2023-06-13T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-13T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.2
110001,Chesterfield Rd Id,2023-06-13T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-13T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-13T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-13T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.24
110001,Chesterfield Rd Id,2023-06-13T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-13T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.91
110001,Chesterfield Rd Id,2023-06-13T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.44
110001,Chesterfield Rd Id,2023-06-13T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.82
110001,Chesterfield Rd Id,2023-06-13T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-13T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.3
110001,Chesterfield Rd Id,2023-06-13T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.1
110001,Chesterfield Rd Id,2023-06-13T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-13T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-13T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-13T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-13T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.06
110001,Chesterfield Rd Id,2023-06-13T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.07
110001,Chesterfield Rd Id,2023-06-13T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.06
110001,Chesterfield Rd Id,2023-06-13T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-13T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.7
110001,Chesterfield Rd Id,2023-06-13T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-13T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.8
110001,Chesterfield Rd Id,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110001,Chesterfield Rd Id,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
110001,Chesterfield Rd Id,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
110001,Chesterfield Rd Id,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
110001,Chesterfield Rd Id,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
110001,Chesterfield Rd Id,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
110001,Chesterfield Rd Id,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
110001,Chesterfield Rd Id,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,39.01
110001,Chesterfield Rd Id,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,33.65
110001,Chesterfield Rd Id,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.57
110001,Chesterfield Rd Id,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
110001,Chesterfield Rd Id,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
110001,Chesterfield Rd Id,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
110001,Chesterfield Rd Id,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
110001,Chesterfield Rd Id,2023-06-13T05:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-13T05:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-13T05:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.33
110001,Chesterfield Rd Id,2023-06-13T05:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.73
110001,Chesterfield Rd Id,2023-06-13T05:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.37
110001,Chesterfield Rd Id,2023-06-13T05:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.8
110001,Chesterfield Rd Id,2023-06-13T05:30:00.000+00:00,feeder,51.0,N Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-13T05:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-13T05:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-13T05:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,41.6
110001,Chesterfield Rd Id,2023-06-13T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-13T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-13T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-13T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.24
110001,Chesterfield Rd Id,2023-06-13T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.84
110001,Chesterfield Rd Id,2023-06-13T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.68
110001,Chesterfield Rd Id,2023-06-13T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-13T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-13T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-13T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-13T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-13T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-13T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-13T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.02
110001,Chesterfield Rd Id,2023-06-13T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.63
110001,Chesterfield Rd Id,2023-06-13T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.09
110001,Chesterfield Rd Id,2023-06-13T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-13T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.1
110001,Chesterfield Rd Id,2023-06-13T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-13T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-13T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-06-13T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.34
110001,Chesterfield Rd Id,2023-06-13T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-13T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.83
110001,Chesterfield Rd Id,2023-06-13T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.36
110001,Chesterfield Rd Id,2023-06-13T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.32
110001,Chesterfield Rd Id,2023-06-13T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-13T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.1
110001,Chesterfield Rd Id,2023-06-13T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-13T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-13T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-13T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-13T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-13T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.27
110001,Chesterfield Rd Id,2023-06-13T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.24
110001,Chesterfield Rd Id,2023-06-13T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.65
110001,Chesterfield Rd Id,2023-06-13T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-13T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-13T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-13T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110001,Chesterfield Rd Id,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
110001,Chesterfield Rd Id,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
110001,Chesterfield Rd Id,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
110001,Chesterfield Rd Id,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
110001,Chesterfield Rd Id,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
110001,Chesterfield Rd Id,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
110001,Chesterfield Rd Id,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.1
110001,Chesterfield Rd Id,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.44
110001,Chesterfield Rd Id,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.53
110001,Chesterfield Rd Id,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
110001,Chesterfield Rd Id,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
110001,Chesterfield Rd Id,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
110001,Chesterfield Rd Id,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
110001,Chesterfield Rd Id,2023-06-13T05:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-13T05:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-13T05:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.06
110001,Chesterfield Rd Id,2023-06-13T05:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.62
110001,Chesterfield Rd Id,2023-06-13T05:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.68
110001,Chesterfield Rd Id,2023-06-13T05:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.31
110001,Chesterfield Rd Id,2023-06-13T05:20:00.000+00:00,feeder,51.0,N Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-13T05:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-13T05:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-13T05:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-13T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-13T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-13T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-13T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.28
110001,Chesterfield Rd Id,2023-06-13T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.88
110001,Chesterfield Rd Id,2023-06-13T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.61
110001,Chesterfield Rd Id,2023-06-13T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-13T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-13T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.8
110001,Chesterfield Rd Id,2023-06-13T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-13T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-13T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-06-13T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-13T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.23
110001,Chesterfield Rd Id,2023-06-13T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.57
110001,Chesterfield Rd Id,2023-06-13T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.73
110001,Chesterfield Rd Id,2023-06-13T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110001,Chesterfield Rd Id,2023-06-13T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-13T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-13T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-13T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-13T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.18
110001,Chesterfield Rd Id,2023-06-13T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-13T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.27
110001,Chesterfield Rd Id,2023-06-13T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.35
110001,Chesterfield Rd Id,2023-06-13T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.97
110001,Chesterfield Rd Id,2023-06-13T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-13T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-13T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-13T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-13T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-13T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-13T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-13T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.52
110001,Chesterfield Rd Id,2023-06-13T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.79
110001,Chesterfield Rd Id,2023-06-13T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.02
110001,Chesterfield Rd Id,2023-06-13T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-13T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-13T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-13T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110001,Chesterfield Rd Id,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
110001,Chesterfield Rd Id,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
110001,Chesterfield Rd Id,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
110001,Chesterfield Rd Id,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
110001,Chesterfield Rd Id,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
110001,Chesterfield Rd Id,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
110001,Chesterfield Rd Id,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.93
110001,Chesterfield Rd Id,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,36.26
110001,Chesterfield Rd Id,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.65
110001,Chesterfield Rd Id,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
110001,Chesterfield Rd Id,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
110001,Chesterfield Rd Id,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
110001,Chesterfield Rd Id,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
110001,Chesterfield Rd Id,2023-06-13T05:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-13T05:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-13T05:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.21
110001,Chesterfield Rd Id,2023-06-13T05:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.71
110001,Chesterfield Rd Id,2023-06-13T05:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.43
110001,Chesterfield Rd Id,2023-06-13T05:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.5
110001,Chesterfield Rd Id,2023-06-13T05:10:00.000+00:00,feeder,51.0,N Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-13T05:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-13T05:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-13T05:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-13T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-13T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-13T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-13T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.39
110001,Chesterfield Rd Id,2023-06-13T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.9
110001,Chesterfield Rd Id,2023-06-13T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.39
110001,Chesterfield Rd Id,2023-06-13T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-13T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-13T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-13T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-13T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-13T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110001,Chesterfield Rd Id,2023-06-13T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-13T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.3
110001,Chesterfield Rd Id,2023-06-13T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.46
110001,Chesterfield Rd Id,2023-06-13T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.7
110001,Chesterfield Rd Id,2023-06-13T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110001,Chesterfield Rd Id,2023-06-13T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-06-13T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-06-13T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-13T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-13T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.94
110001,Chesterfield Rd Id,2023-06-13T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-13T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.86
110001,Chesterfield Rd Id,2023-06-13T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.78
110001,Chesterfield Rd Id,2023-06-13T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.37
110001,Chesterfield Rd Id,2023-06-13T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-13T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
110001,Chesterfield Rd Id,2023-06-13T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-13T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-13T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-13T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-13T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-13T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.5
110001,Chesterfield Rd Id,2023-06-13T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.9
110001,Chesterfield Rd Id,2023-06-13T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.42
110001,Chesterfield Rd Id,2023-06-13T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-13T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-13T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-13T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110001,Chesterfield Rd Id,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
110001,Chesterfield Rd Id,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
110001,Chesterfield Rd Id,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
110001,Chesterfield Rd Id,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
110001,Chesterfield Rd Id,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
110001,Chesterfield Rd Id,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
110001,Chesterfield Rd Id,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.76
110001,Chesterfield Rd Id,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.48
110001,Chesterfield Rd Id,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.38
110001,Chesterfield Rd Id,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
110001,Chesterfield Rd Id,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
110001,Chesterfield Rd Id,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
110001,Chesterfield Rd Id,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
110001,Chesterfield Rd Id,2023-06-13T05:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-13T05:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-13T05:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.32
110001,Chesterfield Rd Id,2023-06-13T05:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.06
110001,Chesterfield Rd Id,2023-06-13T05:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.23
110001,Chesterfield Rd Id,2023-06-13T05:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.51
110001,Chesterfield Rd Id,2023-06-13T05:00:00.000+00:00,feeder,51.0,N Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-13T05:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-13T05:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-13T05:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.7
110001,Chesterfield Rd Id,2023-06-13T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-13T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-13T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-13T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.38
110001,Chesterfield Rd Id,2023-06-13T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.78
110001,Chesterfield Rd Id,2023-06-13T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.97
110001,Chesterfield Rd Id,2023-06-13T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-13T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110001,Chesterfield Rd Id,2023-06-13T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-13T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-13T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-13T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-06-13T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-13T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.65
110001,Chesterfield Rd Id,2023-06-13T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.27
110001,Chesterfield Rd Id,2023-06-13T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.32
110001,Chesterfield Rd Id,2023-06-13T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110001,Chesterfield Rd Id,2023-06-13T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-13T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-13T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-13T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-06-13T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.96
110001,Chesterfield Rd Id,2023-06-13T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-13T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.88
110001,Chesterfield Rd Id,2023-06-13T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.81
110001,Chesterfield Rd Id,2023-06-13T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.47
110001,Chesterfield Rd Id,2023-06-13T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-13T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110001,Chesterfield Rd Id,2023-06-13T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-13T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-13T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-13T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.72
110001,Chesterfield Rd Id,2023-06-13T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-13T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.73
110001,Chesterfield Rd Id,2023-06-13T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.28
110001,Chesterfield Rd Id,2023-06-13T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.67
110001,Chesterfield Rd Id,2023-06-13T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-13T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-13T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-13T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110001,Chesterfield Rd Id,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
110001,Chesterfield Rd Id,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
110001,Chesterfield Rd Id,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
110001,Chesterfield Rd Id,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
110001,Chesterfield Rd Id,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
110001,Chesterfield Rd Id,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
110001,Chesterfield Rd Id,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.69
110001,Chesterfield Rd Id,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.37
110001,Chesterfield Rd Id,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,28.94
110001,Chesterfield Rd Id,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
110001,Chesterfield Rd Id,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
110001,Chesterfield Rd Id,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
110001,Chesterfield Rd Id,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
110001,Chesterfield Rd Id,2023-06-13T04:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-13T04:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-13T04:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.35
110001,Chesterfield Rd Id,2023-06-13T04:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.29
110001,Chesterfield Rd Id,2023-06-13T04:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.14
110001,Chesterfield Rd Id,2023-06-13T04:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.68
110001,Chesterfield Rd Id,2023-06-13T04:50:00.000+00:00,feeder,51.0,N Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-13T04:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-13T04:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-13T04:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,43.8
110001,Chesterfield Rd Id,2023-06-13T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-13T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-13T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-13T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.53
110001,Chesterfield Rd Id,2023-06-13T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.91
110001,Chesterfield Rd Id,2023-06-13T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.82
110001,Chesterfield Rd Id,2023-06-13T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-13T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110001,Chesterfield Rd Id,2023-06-13T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-13T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-13T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-13T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110001,Chesterfield Rd Id,2023-06-13T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-13T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.06
110001,Chesterfield Rd Id,2023-06-13T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.47
110001,Chesterfield Rd Id,2023-06-13T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.94
110001,Chesterfield Rd Id,2023-06-13T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110001,Chesterfield Rd Id,2023-06-13T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-13T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-13T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-13T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-13T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.63
110001,Chesterfield Rd Id,2023-06-13T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-13T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.88
110001,Chesterfield Rd Id,2023-06-13T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.41
110001,Chesterfield Rd Id,2023-06-13T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.44
110001,Chesterfield Rd Id,2023-06-13T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-13T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.6
110001,Chesterfield Rd Id,2023-06-13T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.1
110001,Chesterfield Rd Id,2023-06-13T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-13T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-13T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-06-13T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-13T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.73
110001,Chesterfield Rd Id,2023-06-13T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.23
110001,Chesterfield Rd Id,2023-06-13T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.43
110001,Chesterfield Rd Id,2023-06-13T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-13T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-13T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-13T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110001,Chesterfield Rd Id,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
110001,Chesterfield Rd Id,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
110001,Chesterfield Rd Id,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
110001,Chesterfield Rd Id,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
110001,Chesterfield Rd Id,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
110001,Chesterfield Rd Id,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
110001,Chesterfield Rd Id,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.49
110001,Chesterfield Rd Id,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.17
110001,Chesterfield Rd Id,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,32.31
110001,Chesterfield Rd Id,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
110001,Chesterfield Rd Id,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
110001,Chesterfield Rd Id,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
110001,Chesterfield Rd Id,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
110001,Chesterfield Rd Id,2023-06-13T04:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-13T04:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-13T04:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.44
110001,Chesterfield Rd Id,2023-06-13T04:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.73
110001,Chesterfield Rd Id,2023-06-13T04:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-06-13T04:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.57
110001,Chesterfield Rd Id,2023-06-13T04:40:00.000+00:00,feeder,51.0,N Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-13T04:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-13T04:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-13T04:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,51.2
110001,Chesterfield Rd Id,2023-06-13T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-13T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-13T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-13T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.54
110001,Chesterfield Rd Id,2023-06-13T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.68
110001,Chesterfield Rd Id,2023-06-13T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.32
110001,Chesterfield Rd Id,2023-06-13T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-13T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110001,Chesterfield Rd Id,2023-06-13T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-13T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-13T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-13T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110001,Chesterfield Rd Id,2023-06-13T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-13T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.18
110001,Chesterfield Rd Id,2023-06-13T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.18
110001,Chesterfield Rd Id,2023-06-13T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.49
110001,Chesterfield Rd Id,2023-06-13T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110001,Chesterfield Rd Id,2023-06-13T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-13T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-13T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-13T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-13T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.69
110001,Chesterfield Rd Id,2023-06-13T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-13T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.73
110001,Chesterfield Rd Id,2023-06-13T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.0
110001,Chesterfield Rd Id,2023-06-13T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.6
110001,Chesterfield Rd Id,2023-06-13T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-13T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
110001,Chesterfield Rd Id,2023-06-13T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-13T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-13T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-13T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.79
110001,Chesterfield Rd Id,2023-06-13T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-13T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.73
110001,Chesterfield Rd Id,2023-06-13T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-06-13T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.45
110001,Chesterfield Rd Id,2023-06-13T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-13T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-13T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-13T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110001,Chesterfield Rd Id,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
110001,Chesterfield Rd Id,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
110001,Chesterfield Rd Id,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
110001,Chesterfield Rd Id,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
110001,Chesterfield Rd Id,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
110001,Chesterfield Rd Id,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
110001,Chesterfield Rd Id,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.92
110001,Chesterfield Rd Id,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.79
110001,Chesterfield Rd Id,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,35.44
110001,Chesterfield Rd Id,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
110001,Chesterfield Rd Id,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
110001,Chesterfield Rd Id,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
110001,Chesterfield Rd Id,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
110001,Chesterfield Rd Id,2023-06-13T04:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-13T04:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-13T04:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.36
110001,Chesterfield Rd Id,2023-06-13T04:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.91
110001,Chesterfield Rd Id,2023-06-13T04:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.74
110001,Chesterfield Rd Id,2023-06-13T04:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.47
110001,Chesterfield Rd Id,2023-06-13T04:30:00.000+00:00,feeder,51.0,N Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-13T04:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-13T04:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-13T04:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,46.6
110001,Chesterfield Rd Id,2023-06-13T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-13T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-13T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-13T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.65
110001,Chesterfield Rd Id,2023-06-13T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.74
110001,Chesterfield Rd Id,2023-06-13T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.65
110001,Chesterfield Rd Id,2023-06-13T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-13T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-13T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-13T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-13T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-13T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110001,Chesterfield Rd Id,2023-06-13T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
