Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-13T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.67
110001,Chesterfield Rd Id,2023-06-13T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.15
110001,Chesterfield Rd Id,2023-06-13T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.57
110001,Chesterfield Rd Id,2023-06-13T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110001,Chesterfield Rd Id,2023-06-13T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-13T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-13T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-13T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.17
110001,Chesterfield Rd Id,2023-06-13T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.83
110001,Chesterfield Rd Id,2023-06-13T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-13T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.41
110001,Chesterfield Rd Id,2023-06-13T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.07
110001,Chesterfield Rd Id,2023-06-13T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.66
110001,Chesterfield Rd Id,2023-06-13T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-13T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.9
110001,Chesterfield Rd Id,2023-06-13T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-13T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-13T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-13T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.7
110001,Chesterfield Rd Id,2023-06-13T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-13T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.78
110001,Chesterfield Rd Id,2023-06-13T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.42
110001,Chesterfield Rd Id,2023-06-13T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.54
110001,Chesterfield Rd Id,2023-06-13T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-13T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-13T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-13T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110001,Chesterfield Rd Id,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
110001,Chesterfield Rd Id,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
110001,Chesterfield Rd Id,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
110001,Chesterfield Rd Id,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
110001,Chesterfield Rd Id,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
110001,Chesterfield Rd Id,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
110001,Chesterfield Rd Id,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.42
110001,Chesterfield Rd Id,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.12
110001,Chesterfield Rd Id,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,31.89
110001,Chesterfield Rd Id,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
110001,Chesterfield Rd Id,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
110001,Chesterfield Rd Id,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
110001,Chesterfield Rd Id,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
110001,Chesterfield Rd Id,2023-06-13T04:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-13T04:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-13T04:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.72
110001,Chesterfield Rd Id,2023-06-13T04:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.25
110001,Chesterfield Rd Id,2023-06-13T04:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.01
110001,Chesterfield Rd Id,2023-06-13T04:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.82
110001,Chesterfield Rd Id,2023-06-13T04:20:00.000+00:00,feeder,51.0,N Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-13T04:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-13T04:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-13T04:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.3
110001,Chesterfield Rd Id,2023-06-13T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-13T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-13T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-13T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.75
110001,Chesterfield Rd Id,2023-06-13T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.28
110001,Chesterfield Rd Id,2023-06-13T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.7
110001,Chesterfield Rd Id,2023-06-13T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-13T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-13T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-13T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-13T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-13T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-06-13T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-13T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.06
110001,Chesterfield Rd Id,2023-06-13T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.78
110001,Chesterfield Rd Id,2023-06-13T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.62
110001,Chesterfield Rd Id,2023-06-13T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110001,Chesterfield Rd Id,2023-06-13T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-13T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-13T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-13T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-13T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.97
110001,Chesterfield Rd Id,2023-06-13T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-13T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.07
110001,Chesterfield Rd Id,2023-06-13T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.67
110001,Chesterfield Rd Id,2023-06-13T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.35
110001,Chesterfield Rd Id,2023-06-13T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-13T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.6
110001,Chesterfield Rd Id,2023-06-13T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-13T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-13T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-13T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-13T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-13T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.72
110001,Chesterfield Rd Id,2023-06-13T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.61
110001,Chesterfield Rd Id,2023-06-13T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.27
110001,Chesterfield Rd Id,2023-06-13T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-13T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-13T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-13T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110001,Chesterfield Rd Id,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
110001,Chesterfield Rd Id,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
110001,Chesterfield Rd Id,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
110001,Chesterfield Rd Id,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
110001,Chesterfield Rd Id,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
110001,Chesterfield Rd Id,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
110001,Chesterfield Rd Id,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.86
110001,Chesterfield Rd Id,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.35
110001,Chesterfield Rd Id,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.76
110001,Chesterfield Rd Id,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
110001,Chesterfield Rd Id,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
110001,Chesterfield Rd Id,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
110001,Chesterfield Rd Id,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
110001,Chesterfield Rd Id,2023-06-13T04:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-13T04:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-13T04:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.32
110001,Chesterfield Rd Id,2023-06-13T04:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.81
110001,Chesterfield Rd Id,2023-06-13T04:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.8
110001,Chesterfield Rd Id,2023-06-13T04:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.52
110001,Chesterfield Rd Id,2023-06-13T04:10:00.000+00:00,feeder,51.0,N Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-13T04:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-13T04:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-13T04:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-13T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-13T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-13T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-13T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.02
110001,Chesterfield Rd Id,2023-06-13T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.53
110001,Chesterfield Rd Id,2023-06-13T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.49
110001,Chesterfield Rd Id,2023-06-13T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-13T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-13T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-13T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-13T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-13T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-13T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-13T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.23
110001,Chesterfield Rd Id,2023-06-13T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.89
110001,Chesterfield Rd Id,2023-06-13T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.72
110001,Chesterfield Rd Id,2023-06-13T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
110001,Chesterfield Rd Id,2023-06-13T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-06-13T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.8
110001,Chesterfield Rd Id,2023-06-13T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-13T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-13T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.06
110001,Chesterfield Rd Id,2023-06-13T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-13T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.95
110001,Chesterfield Rd Id,2023-06-13T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.98
110001,Chesterfield Rd Id,2023-06-13T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.06
110001,Chesterfield Rd Id,2023-06-13T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-13T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
110001,Chesterfield Rd Id,2023-06-13T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-13T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-13T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-13T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-13T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-13T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.76
110001,Chesterfield Rd Id,2023-06-13T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.13
110001,Chesterfield Rd Id,2023-06-13T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.47
110001,Chesterfield Rd Id,2023-06-13T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-13T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-13T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-13T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.1
110001,Chesterfield Rd Id,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
110001,Chesterfield Rd Id,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
110001,Chesterfield Rd Id,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
110001,Chesterfield Rd Id,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
110001,Chesterfield Rd Id,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
110001,Chesterfield Rd Id,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
110001,Chesterfield Rd Id,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.77
110001,Chesterfield Rd Id,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.34
110001,Chesterfield Rd Id,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.25
110001,Chesterfield Rd Id,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
110001,Chesterfield Rd Id,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
110001,Chesterfield Rd Id,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
110001,Chesterfield Rd Id,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
110001,Chesterfield Rd Id,2023-06-13T04:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-13T04:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-13T04:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.42
110001,Chesterfield Rd Id,2023-06-13T04:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.39
110001,Chesterfield Rd Id,2023-06-13T04:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.34
110001,Chesterfield Rd Id,2023-06-13T04:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.9
110001,Chesterfield Rd Id,2023-06-13T04:00:00.000+00:00,feeder,51.0,N Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-13T04:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-13T04:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-13T04:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-13T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-13T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-13T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-13T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.34
110001,Chesterfield Rd Id,2023-06-13T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.52
110001,Chesterfield Rd Id,2023-06-13T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.51
110001,Chesterfield Rd Id,2023-06-13T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-13T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-13T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-13T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-13T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-13T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-13T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-13T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.4
110001,Chesterfield Rd Id,2023-06-13T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.25
110001,Chesterfield Rd Id,2023-06-13T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.95
110001,Chesterfield Rd Id,2023-06-13T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110001,Chesterfield Rd Id,2023-06-13T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-13T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
110001,Chesterfield Rd Id,2023-06-13T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-13T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-13T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.73
110001,Chesterfield Rd Id,2023-06-13T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-13T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.76
110001,Chesterfield Rd Id,2023-06-13T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.36
110001,Chesterfield Rd Id,2023-06-13T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.07
110001,Chesterfield Rd Id,2023-06-13T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-13T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
110001,Chesterfield Rd Id,2023-06-13T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-13T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-13T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-13T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-13T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-13T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.4
110001,Chesterfield Rd Id,2023-06-13T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.51
110001,Chesterfield Rd Id,2023-06-13T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.74
110001,Chesterfield Rd Id,2023-06-13T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-13T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-13T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-13T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.1
110001,Chesterfield Rd Id,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
110001,Chesterfield Rd Id,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
110001,Chesterfield Rd Id,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
110001,Chesterfield Rd Id,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
110001,Chesterfield Rd Id,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
110001,Chesterfield Rd Id,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
110001,Chesterfield Rd Id,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.29
110001,Chesterfield Rd Id,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.99
110001,Chesterfield Rd Id,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.17
110001,Chesterfield Rd Id,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
110001,Chesterfield Rd Id,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
110001,Chesterfield Rd Id,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
110001,Chesterfield Rd Id,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
110001,Chesterfield Rd Id,2023-06-13T03:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-13T03:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-13T03:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.62
110001,Chesterfield Rd Id,2023-06-13T03:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.53
110001,Chesterfield Rd Id,2023-06-13T03:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.82
110001,Chesterfield Rd Id,2023-06-13T03:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.53
110001,Chesterfield Rd Id,2023-06-13T03:50:00.000+00:00,feeder,51.0,N Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-13T03:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-13T03:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-13T03:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-13T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-13T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-13T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-13T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.0
110001,Chesterfield Rd Id,2023-06-13T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.21
110001,Chesterfield Rd Id,2023-06-13T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.49
110001,Chesterfield Rd Id,2023-06-13T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-13T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-13T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-13T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-13T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-13T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110001,Chesterfield Rd Id,2023-06-13T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-13T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.22
110001,Chesterfield Rd Id,2023-06-13T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.29
110001,Chesterfield Rd Id,2023-06-13T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.11
110001,Chesterfield Rd Id,2023-06-13T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110001,Chesterfield Rd Id,2023-06-13T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-13T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-13T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-13T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-13T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.67
110001,Chesterfield Rd Id,2023-06-13T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-13T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.81
110001,Chesterfield Rd Id,2023-06-13T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.1
110001,Chesterfield Rd Id,2023-06-13T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.26
110001,Chesterfield Rd Id,2023-06-13T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-13T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
110001,Chesterfield Rd Id,2023-06-13T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-13T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-13T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-13T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-13T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-13T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.32
110001,Chesterfield Rd Id,2023-06-13T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.81
110001,Chesterfield Rd Id,2023-06-13T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.29
110001,Chesterfield Rd Id,2023-06-13T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-13T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-13T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-13T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
110001,Chesterfield Rd Id,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
110001,Chesterfield Rd Id,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
110001,Chesterfield Rd Id,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
110001,Chesterfield Rd Id,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
110001,Chesterfield Rd Id,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
110001,Chesterfield Rd Id,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.88
110001,Chesterfield Rd Id,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.23
110001,Chesterfield Rd Id,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.68
110001,Chesterfield Rd Id,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
110001,Chesterfield Rd Id,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
110001,Chesterfield Rd Id,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
110001,Chesterfield Rd Id,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
110001,Chesterfield Rd Id,2023-06-13T03:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-13T03:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-13T03:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.54
110001,Chesterfield Rd Id,2023-06-13T03:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.77
110001,Chesterfield Rd Id,2023-06-13T03:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.75
110001,Chesterfield Rd Id,2023-06-13T03:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.6
110001,Chesterfield Rd Id,2023-06-13T03:40:00.000+00:00,feeder,51.0,N Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-13T03:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-13T03:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-13T03:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-13T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-13T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-13T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-13T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.93
110001,Chesterfield Rd Id,2023-06-13T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.45
110001,Chesterfield Rd Id,2023-06-13T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.59
110001,Chesterfield Rd Id,2023-06-13T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-13T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-13T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-13T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-13T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-13T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-06-13T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-13T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.36
110001,Chesterfield Rd Id,2023-06-13T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.88
110001,Chesterfield Rd Id,2023-06-13T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.95
110001,Chesterfield Rd Id,2023-06-13T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110001,Chesterfield Rd Id,2023-06-13T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-13T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-13T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-13T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-13T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-06-13T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-13T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.09
110001,Chesterfield Rd Id,2023-06-13T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.8
110001,Chesterfield Rd Id,2023-06-13T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.27
110001,Chesterfield Rd Id,2023-06-13T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-13T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.0
110001,Chesterfield Rd Id,2023-06-13T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-13T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-13T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-13T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-06-13T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-13T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.44
110001,Chesterfield Rd Id,2023-06-13T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.49
110001,Chesterfield Rd Id,2023-06-13T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.03
110001,Chesterfield Rd Id,2023-06-13T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-13T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-13T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-13T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110001,Chesterfield Rd Id,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
110001,Chesterfield Rd Id,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
110001,Chesterfield Rd Id,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
110001,Chesterfield Rd Id,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
110001,Chesterfield Rd Id,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
110001,Chesterfield Rd Id,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
110001,Chesterfield Rd Id,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.59
110001,Chesterfield Rd Id,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.38
110001,Chesterfield Rd Id,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.45
110001,Chesterfield Rd Id,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
110001,Chesterfield Rd Id,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
110001,Chesterfield Rd Id,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
110001,Chesterfield Rd Id,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
110001,Chesterfield Rd Id,2023-06-13T03:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-13T03:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-13T03:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.34
110001,Chesterfield Rd Id,2023-06-13T03:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.85
110001,Chesterfield Rd Id,2023-06-13T03:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.88
110001,Chesterfield Rd Id,2023-06-13T03:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.77
110001,Chesterfield Rd Id,2023-06-13T03:30:00.000+00:00,feeder,51.0,N Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-13T03:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-13T03:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-13T03:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-13T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-13T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-13T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-13T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.69
110001,Chesterfield Rd Id,2023-06-13T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.5
110001,Chesterfield Rd Id,2023-06-13T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.74
110001,Chesterfield Rd Id,2023-06-13T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-13T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.3
110001,Chesterfield Rd Id,2023-06-13T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-13T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-13T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-13T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-13T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-13T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.13
110001,Chesterfield Rd Id,2023-06-13T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.75
110001,Chesterfield Rd Id,2023-06-13T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.14
110001,Chesterfield Rd Id,2023-06-13T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
110001,Chesterfield Rd Id,2023-06-13T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-06-13T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.2
110001,Chesterfield Rd Id,2023-06-13T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-13T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-13T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.7
110001,Chesterfield Rd Id,2023-06-13T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-13T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.86
110001,Chesterfield Rd Id,2023-06-13T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.83
110001,Chesterfield Rd Id,2023-06-13T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.53
110001,Chesterfield Rd Id,2023-06-13T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-13T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110001,Chesterfield Rd Id,2023-06-13T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-13T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-13T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-13T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-13T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-13T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.79
110001,Chesterfield Rd Id,2023-06-13T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.66
110001,Chesterfield Rd Id,2023-06-13T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.81
110001,Chesterfield Rd Id,2023-06-13T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-13T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-13T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-13T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110001,Chesterfield Rd Id,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
110001,Chesterfield Rd Id,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
110001,Chesterfield Rd Id,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
110001,Chesterfield Rd Id,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
110001,Chesterfield Rd Id,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
110001,Chesterfield Rd Id,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
110001,Chesterfield Rd Id,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.32
110001,Chesterfield Rd Id,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.62
110001,Chesterfield Rd Id,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
110001,Chesterfield Rd Id,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
110001,Chesterfield Rd Id,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
110001,Chesterfield Rd Id,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
110001,Chesterfield Rd Id,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
110001,Chesterfield Rd Id,2023-06-13T03:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-13T03:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-13T03:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.13
110001,Chesterfield Rd Id,2023-06-13T03:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.57
110001,Chesterfield Rd Id,2023-06-13T03:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.82
110001,Chesterfield Rd Id,2023-06-13T03:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.05
110001,Chesterfield Rd Id,2023-06-13T03:20:00.000+00:00,feeder,51.0,N Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-13T03:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-13T03:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-13T03:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-13T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-13T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-13T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-13T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.91
110001,Chesterfield Rd Id,2023-06-13T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.23
110001,Chesterfield Rd Id,2023-06-13T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.16
110001,Chesterfield Rd Id,2023-06-13T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-13T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-13T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-13T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-13T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-13T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110001,Chesterfield Rd Id,2023-06-13T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-13T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.32
110001,Chesterfield Rd Id,2023-06-13T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.26
110001,Chesterfield Rd Id,2023-06-13T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.77
110001,Chesterfield Rd Id,2023-06-13T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110001,Chesterfield Rd Id,2023-06-13T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-13T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-13T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-13T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-13T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-06-13T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-13T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.01
110001,Chesterfield Rd Id,2023-06-13T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.16
110001,Chesterfield Rd Id,2023-06-13T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.2
110001,Chesterfield Rd Id,2023-06-13T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-13T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
110001,Chesterfield Rd Id,2023-06-13T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-13T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-13T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-13T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-06-13T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-13T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.08
110001,Chesterfield Rd Id,2023-06-13T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.59
110001,Chesterfield Rd Id,2023-06-13T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.19
110001,Chesterfield Rd Id,2023-06-13T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-13T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-13T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-13T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110001,Chesterfield Rd Id,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
110001,Chesterfield Rd Id,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
110001,Chesterfield Rd Id,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
110001,Chesterfield Rd Id,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
110001,Chesterfield Rd Id,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
110001,Chesterfield Rd Id,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
110001,Chesterfield Rd Id,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.89
110001,Chesterfield Rd Id,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.06
110001,Chesterfield Rd Id,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.37
110001,Chesterfield Rd Id,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
110001,Chesterfield Rd Id,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
110001,Chesterfield Rd Id,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
110001,Chesterfield Rd Id,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
110001,Chesterfield Rd Id,2023-06-13T03:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-13T03:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-13T03:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.49
110001,Chesterfield Rd Id,2023-06-13T03:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.74
110001,Chesterfield Rd Id,2023-06-13T03:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.66
110001,Chesterfield Rd Id,2023-06-13T03:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.81
110001,Chesterfield Rd Id,2023-06-13T03:10:00.000+00:00,feeder,51.0,N Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-13T03:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-13T03:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.8
