Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-13T03:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-13T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-13T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-13T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-13T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.0
110001,Chesterfield Rd Id,2023-06-13T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-06-13T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.66
110001,Chesterfield Rd Id,2023-06-13T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-13T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-13T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-13T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-13T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-13T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110001,Chesterfield Rd Id,2023-06-13T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-13T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.13
110001,Chesterfield Rd Id,2023-06-13T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.73
110001,Chesterfield Rd Id,2023-06-13T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.6
110001,Chesterfield Rd Id,2023-06-13T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110001,Chesterfield Rd Id,2023-06-13T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-13T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-13T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-13T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-13T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.7
110001,Chesterfield Rd Id,2023-06-13T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-13T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.22
110001,Chesterfield Rd Id,2023-06-13T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.87
110001,Chesterfield Rd Id,2023-06-13T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.0
110001,Chesterfield Rd Id,2023-06-13T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-13T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
110001,Chesterfield Rd Id,2023-06-13T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-13T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-13T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-13T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-13T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-13T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.89
110001,Chesterfield Rd Id,2023-06-13T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.09
110001,Chesterfield Rd Id,2023-06-13T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.8
110001,Chesterfield Rd Id,2023-06-13T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-13T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-13T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-13T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
110001,Chesterfield Rd Id,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
110001,Chesterfield Rd Id,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
110001,Chesterfield Rd Id,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
110001,Chesterfield Rd Id,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
110001,Chesterfield Rd Id,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
110001,Chesterfield Rd Id,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.97
110001,Chesterfield Rd Id,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.98
110001,Chesterfield Rd Id,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.86
110001,Chesterfield Rd Id,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
110001,Chesterfield Rd Id,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
110001,Chesterfield Rd Id,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
110001,Chesterfield Rd Id,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
110001,Chesterfield Rd Id,2023-06-13T03:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-13T03:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-13T03:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.68
110001,Chesterfield Rd Id,2023-06-13T03:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.28
110001,Chesterfield Rd Id,2023-06-13T03:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.49
110001,Chesterfield Rd Id,2023-06-13T03:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.44
110001,Chesterfield Rd Id,2023-06-13T03:00:00.000+00:00,feeder,51.0,N Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-13T03:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-13T03:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-13T03:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-06-13T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-13T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-13T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-13T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.44
110001,Chesterfield Rd Id,2023-06-13T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.42
110001,Chesterfield Rd Id,2023-06-13T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.43
110001,Chesterfield Rd Id,2023-06-13T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-13T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-13T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-13T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-13T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-13T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-13T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-13T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.3
110001,Chesterfield Rd Id,2023-06-13T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.27
110001,Chesterfield Rd Id,2023-06-13T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.66
110001,Chesterfield Rd Id,2023-06-13T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110001,Chesterfield Rd Id,2023-06-13T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-13T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-13T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-13T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.45
110001,Chesterfield Rd Id,2023-06-13T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.7
110001,Chesterfield Rd Id,2023-06-13T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-13T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.26
110001,Chesterfield Rd Id,2023-06-13T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.54
110001,Chesterfield Rd Id,2023-06-13T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.15
110001,Chesterfield Rd Id,2023-06-13T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-13T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.1
110001,Chesterfield Rd Id,2023-06-13T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-13T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-13T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-13T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.68
110001,Chesterfield Rd Id,2023-06-13T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-13T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.14
110001,Chesterfield Rd Id,2023-06-13T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.8
110001,Chesterfield Rd Id,2023-06-13T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.77
110001,Chesterfield Rd Id,2023-06-13T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-13T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-13T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-13T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
110001,Chesterfield Rd Id,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
110001,Chesterfield Rd Id,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
110001,Chesterfield Rd Id,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
110001,Chesterfield Rd Id,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
110001,Chesterfield Rd Id,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
110001,Chesterfield Rd Id,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.43
110001,Chesterfield Rd Id,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.51
110001,Chesterfield Rd Id,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.47
110001,Chesterfield Rd Id,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
110001,Chesterfield Rd Id,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
110001,Chesterfield Rd Id,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
110001,Chesterfield Rd Id,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
110001,Chesterfield Rd Id,2023-06-13T02:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-13T02:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-13T02:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.63
110001,Chesterfield Rd Id,2023-06-13T02:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.46
110001,Chesterfield Rd Id,2023-06-13T02:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.79
110001,Chesterfield Rd Id,2023-06-13T02:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.74
110001,Chesterfield Rd Id,2023-06-13T02:50:00.000+00:00,feeder,51.0,N Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-13T02:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-13T02:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-13T02:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-13T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-13T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-13T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-13T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.68
110001,Chesterfield Rd Id,2023-06-13T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.67
110001,Chesterfield Rd Id,2023-06-13T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.06
110001,Chesterfield Rd Id,2023-06-13T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-13T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-13T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-13T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-13T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-13T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110001,Chesterfield Rd Id,2023-06-13T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-13T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.18
110001,Chesterfield Rd Id,2023-06-13T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.71
110001,Chesterfield Rd Id,2023-06-13T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.62
110001,Chesterfield Rd Id,2023-06-13T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-06-13T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-13T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-13T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-13T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.28
110001,Chesterfield Rd Id,2023-06-13T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.55
110001,Chesterfield Rd Id,2023-06-13T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-13T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.51
110001,Chesterfield Rd Id,2023-06-13T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.63
110001,Chesterfield Rd Id,2023-06-13T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.48
110001,Chesterfield Rd Id,2023-06-13T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-13T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-13T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-13T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-13T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-13T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.52
110001,Chesterfield Rd Id,2023-06-13T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-13T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.11
110001,Chesterfield Rd Id,2023-06-13T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.75
110001,Chesterfield Rd Id,2023-06-13T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.08
110001,Chesterfield Rd Id,2023-06-13T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-13T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-13T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-13T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
110001,Chesterfield Rd Id,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
110001,Chesterfield Rd Id,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
110001,Chesterfield Rd Id,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
110001,Chesterfield Rd Id,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
110001,Chesterfield Rd Id,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
110001,Chesterfield Rd Id,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.94
110001,Chesterfield Rd Id,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.55
110001,Chesterfield Rd Id,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.98
110001,Chesterfield Rd Id,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
110001,Chesterfield Rd Id,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
110001,Chesterfield Rd Id,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
110001,Chesterfield Rd Id,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
110001,Chesterfield Rd Id,2023-06-13T02:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-13T02:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-13T02:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.38
110001,Chesterfield Rd Id,2023-06-13T02:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.93
110001,Chesterfield Rd Id,2023-06-13T02:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.99
110001,Chesterfield Rd Id,2023-06-13T02:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.92
110001,Chesterfield Rd Id,2023-06-13T02:40:00.000+00:00,feeder,51.0,N Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-13T02:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-13T02:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-13T02:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-13T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-13T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-13T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-13T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.58
110001,Chesterfield Rd Id,2023-06-13T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.38
110001,Chesterfield Rd Id,2023-06-13T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.13
110001,Chesterfield Rd Id,2023-06-13T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-13T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-06-13T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-13T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-13T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-13T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-06-13T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-13T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.33
110001,Chesterfield Rd Id,2023-06-13T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.62
110001,Chesterfield Rd Id,2023-06-13T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.6
110001,Chesterfield Rd Id,2023-06-13T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110001,Chesterfield Rd Id,2023-06-13T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-13T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-13T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-13T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-13T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-13T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-13T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.87
110001,Chesterfield Rd Id,2023-06-13T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.85
110001,Chesterfield Rd Id,2023-06-13T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.82
110001,Chesterfield Rd Id,2023-06-13T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-13T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
110001,Chesterfield Rd Id,2023-06-13T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-13T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-13T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-13T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.78
110001,Chesterfield Rd Id,2023-06-13T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-13T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.77
110001,Chesterfield Rd Id,2023-06-13T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.69
110001,Chesterfield Rd Id,2023-06-13T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.89
110001,Chesterfield Rd Id,2023-06-13T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-13T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-13T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-13T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110001,Chesterfield Rd Id,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
110001,Chesterfield Rd Id,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
110001,Chesterfield Rd Id,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
110001,Chesterfield Rd Id,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
110001,Chesterfield Rd Id,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
110001,Chesterfield Rd Id,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
110001,Chesterfield Rd Id,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.48
110001,Chesterfield Rd Id,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.54
110001,Chesterfield Rd Id,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.37
110001,Chesterfield Rd Id,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
110001,Chesterfield Rd Id,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
110001,Chesterfield Rd Id,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
110001,Chesterfield Rd Id,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
110001,Chesterfield Rd Id,2023-06-13T02:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-13T02:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-13T02:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.83
110001,Chesterfield Rd Id,2023-06-13T02:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.84
110001,Chesterfield Rd Id,2023-06-13T02:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.82
110001,Chesterfield Rd Id,2023-06-13T02:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.77
110001,Chesterfield Rd Id,2023-06-13T02:30:00.000+00:00,feeder,51.0,N Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-13T02:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-13T02:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-13T02:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-13T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-13T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-13T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-13T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.25
110001,Chesterfield Rd Id,2023-06-13T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-06-13T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.0
110001,Chesterfield Rd Id,2023-06-13T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-13T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-13T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-13T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-13T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-13T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110001,Chesterfield Rd Id,2023-06-13T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-13T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.95
110001,Chesterfield Rd Id,2023-06-13T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.86
110001,Chesterfield Rd Id,2023-06-13T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.79
110001,Chesterfield Rd Id,2023-06-13T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110001,Chesterfield Rd Id,2023-06-13T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-13T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-13T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-13T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.45
110001,Chesterfield Rd Id,2023-06-13T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-06-13T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-13T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.19
110001,Chesterfield Rd Id,2023-06-13T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.43
110001,Chesterfield Rd Id,2023-06-13T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.28
110001,Chesterfield Rd Id,2023-06-13T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-13T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
110001,Chesterfield Rd Id,2023-06-13T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-13T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-13T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-13T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.69
110001,Chesterfield Rd Id,2023-06-13T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-13T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.2
110001,Chesterfield Rd Id,2023-06-13T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.63
110001,Chesterfield Rd Id,2023-06-13T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.27
110001,Chesterfield Rd Id,2023-06-13T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-13T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-13T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-13T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
110001,Chesterfield Rd Id,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
110001,Chesterfield Rd Id,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
110001,Chesterfield Rd Id,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
110001,Chesterfield Rd Id,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
110001,Chesterfield Rd Id,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
110001,Chesterfield Rd Id,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.43
110001,Chesterfield Rd Id,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.81
110001,Chesterfield Rd Id,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.12
110001,Chesterfield Rd Id,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
110001,Chesterfield Rd Id,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
110001,Chesterfield Rd Id,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
110001,Chesterfield Rd Id,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
110001,Chesterfield Rd Id,2023-06-13T02:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-13T02:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-13T02:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.11
110001,Chesterfield Rd Id,2023-06-13T02:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.91
110001,Chesterfield Rd Id,2023-06-13T02:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.93
110001,Chesterfield Rd Id,2023-06-13T02:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.8
110001,Chesterfield Rd Id,2023-06-13T02:20:00.000+00:00,feeder,51.0,N Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-13T02:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-13T02:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-13T02:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-13T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-13T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-13T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-13T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.8
110001,Chesterfield Rd Id,2023-06-13T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.86
110001,Chesterfield Rd Id,2023-06-13T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.14
110001,Chesterfield Rd Id,2023-06-13T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-13T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-13T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-13T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-13T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-13T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-06-13T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-13T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.44
110001,Chesterfield Rd Id,2023-06-13T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.91
110001,Chesterfield Rd Id,2023-06-13T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.74
110001,Chesterfield Rd Id,2023-06-13T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110001,Chesterfield Rd Id,2023-06-13T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-13T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-13T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-13T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-06-13T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-13T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-13T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.48
110001,Chesterfield Rd Id,2023-06-13T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.33
110001,Chesterfield Rd Id,2023-06-13T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.82
110001,Chesterfield Rd Id,2023-06-13T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-13T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.3
110001,Chesterfield Rd Id,2023-06-13T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-13T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-13T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-13T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.11
110001,Chesterfield Rd Id,2023-06-13T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-13T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.15
110001,Chesterfield Rd Id,2023-06-13T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.47
110001,Chesterfield Rd Id,2023-06-13T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.88
110001,Chesterfield Rd Id,2023-06-13T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-13T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-13T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-13T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.48
110001,Chesterfield Rd Id,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
110001,Chesterfield Rd Id,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
110001,Chesterfield Rd Id,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
110001,Chesterfield Rd Id,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
110001,Chesterfield Rd Id,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
110001,Chesterfield Rd Id,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.79
110001,Chesterfield Rd Id,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.51
110001,Chesterfield Rd Id,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,30.38
110001,Chesterfield Rd Id,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
110001,Chesterfield Rd Id,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
110001,Chesterfield Rd Id,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
110001,Chesterfield Rd Id,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
110001,Chesterfield Rd Id,2023-06-13T02:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-13T02:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-13T02:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.22
110001,Chesterfield Rd Id,2023-06-13T02:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.15
110001,Chesterfield Rd Id,2023-06-13T02:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.26
110001,Chesterfield Rd Id,2023-06-13T02:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.47
110001,Chesterfield Rd Id,2023-06-13T02:10:00.000+00:00,feeder,51.0,N Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-13T02:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-13T02:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-13T02:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-13T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-13T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-13T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-13T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.76
110001,Chesterfield Rd Id,2023-06-13T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.94
110001,Chesterfield Rd Id,2023-06-13T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.66
110001,Chesterfield Rd Id,2023-06-13T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-13T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-13T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-13T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-13T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-13T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-06-13T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-13T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.25
110001,Chesterfield Rd Id,2023-06-13T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.78
110001,Chesterfield Rd Id,2023-06-13T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.62
110001,Chesterfield Rd Id,2023-06-13T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110001,Chesterfield Rd Id,2023-06-13T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-13T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-13T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-13T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-13T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-06-13T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-13T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.88
110001,Chesterfield Rd Id,2023-06-13T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.39
110001,Chesterfield Rd Id,2023-06-13T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.05
110001,Chesterfield Rd Id,2023-06-13T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-13T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110001,Chesterfield Rd Id,2023-06-13T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-13T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-13T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-13T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.18
110001,Chesterfield Rd Id,2023-06-13T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-13T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.14
110001,Chesterfield Rd Id,2023-06-13T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.6
110001,Chesterfield Rd Id,2023-06-13T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.96
110001,Chesterfield Rd Id,2023-06-13T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-13T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-13T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-13T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110001,Chesterfield Rd Id,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.11
110001,Chesterfield Rd Id,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
110001,Chesterfield Rd Id,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.5
110001,Chesterfield Rd Id,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
110001,Chesterfield Rd Id,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
110001,Chesterfield Rd Id,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
110001,Chesterfield Rd Id,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.18
110001,Chesterfield Rd Id,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.97
110001,Chesterfield Rd Id,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.75
110001,Chesterfield Rd Id,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
110001,Chesterfield Rd Id,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
110001,Chesterfield Rd Id,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
110001,Chesterfield Rd Id,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
110001,Chesterfield Rd Id,2023-06-13T02:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-13T02:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-13T02:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.2
110001,Chesterfield Rd Id,2023-06-13T02:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.63
110001,Chesterfield Rd Id,2023-06-13T02:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.43
110001,Chesterfield Rd Id,2023-06-13T02:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.48
110001,Chesterfield Rd Id,2023-06-13T02:00:00.000+00:00,feeder,51.0,N Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-13T02:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-13T02:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-13T02:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-13T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-13T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-13T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-13T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.92
110001,Chesterfield Rd Id,2023-06-13T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.94
110001,Chesterfield Rd Id,2023-06-13T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.19
110001,Chesterfield Rd Id,2023-06-13T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-13T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-13T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-13T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-13T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-13T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.15
110001,Chesterfield Rd Id,2023-06-13T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-13T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.79
110001,Chesterfield Rd Id,2023-06-13T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.02
110001,Chesterfield Rd Id,2023-06-13T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.1
110001,Chesterfield Rd Id,2023-06-13T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-06-13T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-13T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-13T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-13T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-13T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.92
110001,Chesterfield Rd Id,2023-06-13T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-13T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.88
110001,Chesterfield Rd Id,2023-06-13T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.4
110001,Chesterfield Rd Id,2023-06-13T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.25
110001,Chesterfield Rd Id,2023-06-13T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-13T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
110001,Chesterfield Rd Id,2023-06-13T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-13T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-13T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-13T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.28
110001,Chesterfield Rd Id,2023-06-13T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-13T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.22
110001,Chesterfield Rd Id,2023-06-13T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.61
110001,Chesterfield Rd Id,2023-06-13T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.48
110001,Chesterfield Rd Id,2023-06-13T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-13T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-13T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-13T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110001,Chesterfield Rd Id,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.37
110001,Chesterfield Rd Id,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.86
110001,Chesterfield Rd Id,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.8
110001,Chesterfield Rd Id,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
110001,Chesterfield Rd Id,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
110001,Chesterfield Rd Id,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
110001,Chesterfield Rd Id,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.44
110001,Chesterfield Rd Id,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.41
