Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.5
110001,Chesterfield Rd Id,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
110001,Chesterfield Rd Id,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
110001,Chesterfield Rd Id,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
110001,Chesterfield Rd Id,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
110001,Chesterfield Rd Id,2023-06-13T01:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-13T01:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-13T01:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-06-13T01:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.66
110001,Chesterfield Rd Id,2023-06-13T01:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.14
110001,Chesterfield Rd Id,2023-06-13T01:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.72
110001,Chesterfield Rd Id,2023-06-13T01:50:00.000+00:00,feeder,51.0,N Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-13T01:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-13T01:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-13T01:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,42.5
110001,Chesterfield Rd Id,2023-06-13T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-13T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-13T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-13T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.33
110001,Chesterfield Rd Id,2023-06-13T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.85
110001,Chesterfield Rd Id,2023-06-13T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.08
110001,Chesterfield Rd Id,2023-06-13T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-13T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-13T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-13T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-13T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-13T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.2
110001,Chesterfield Rd Id,2023-06-13T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-13T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.34
110001,Chesterfield Rd Id,2023-06-13T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.04
110001,Chesterfield Rd Id,2023-06-13T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.25
110001,Chesterfield Rd Id,2023-06-13T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-13T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-13T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-13T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-13T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-13T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.71
110001,Chesterfield Rd Id,2023-06-13T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-13T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.5
110001,Chesterfield Rd Id,2023-06-13T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.45
110001,Chesterfield Rd Id,2023-06-13T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.56
110001,Chesterfield Rd Id,2023-06-13T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-13T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-13T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-13T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-13T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-13T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-06-13T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-13T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.87
110001,Chesterfield Rd Id,2023-06-13T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.99
110001,Chesterfield Rd Id,2023-06-13T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.62
110001,Chesterfield Rd Id,2023-06-13T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-13T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-13T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-13T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.0
110001,Chesterfield Rd Id,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.4
110001,Chesterfield Rd Id,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.43
110001,Chesterfield Rd Id,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
110001,Chesterfield Rd Id,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
110001,Chesterfield Rd Id,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
110001,Chesterfield Rd Id,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.69
110001,Chesterfield Rd Id,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.46
110001,Chesterfield Rd Id,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,31.23
110001,Chesterfield Rd Id,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
110001,Chesterfield Rd Id,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
110001,Chesterfield Rd Id,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
110001,Chesterfield Rd Id,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
110001,Chesterfield Rd Id,2023-06-13T01:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-13T01:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-13T01:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.07
110001,Chesterfield Rd Id,2023-06-13T01:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.48
110001,Chesterfield Rd Id,2023-06-13T01:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.09
110001,Chesterfield Rd Id,2023-06-13T01:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.9
110001,Chesterfield Rd Id,2023-06-13T01:40:00.000+00:00,feeder,51.0,N Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-13T01:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-13T01:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-13T01:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,43.4
110001,Chesterfield Rd Id,2023-06-13T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-13T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-13T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-13T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.26
110001,Chesterfield Rd Id,2023-06-13T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.97
110001,Chesterfield Rd Id,2023-06-13T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.22
110001,Chesterfield Rd Id,2023-06-13T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-13T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-13T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-13T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-13T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-13T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.05
110001,Chesterfield Rd Id,2023-06-13T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-13T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.21
110001,Chesterfield Rd Id,2023-06-13T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.13
110001,Chesterfield Rd Id,2023-06-13T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.28
110001,Chesterfield Rd Id,2023-06-13T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-13T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-13T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-13T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-13T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-13T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.85
110001,Chesterfield Rd Id,2023-06-13T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-13T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.23
110001,Chesterfield Rd Id,2023-06-13T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.29
110001,Chesterfield Rd Id,2023-06-13T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.45
110001,Chesterfield Rd Id,2023-06-13T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-13T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-13T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-13T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-13T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-13T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.15
110001,Chesterfield Rd Id,2023-06-13T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-13T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.39
110001,Chesterfield Rd Id,2023-06-13T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.69
110001,Chesterfield Rd Id,2023-06-13T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.05
110001,Chesterfield Rd Id,2023-06-13T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-13T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-13T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-13T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.9
110001,Chesterfield Rd Id,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.03
110001,Chesterfield Rd Id,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
110001,Chesterfield Rd Id,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.25
110001,Chesterfield Rd Id,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
110001,Chesterfield Rd Id,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
110001,Chesterfield Rd Id,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
110001,Chesterfield Rd Id,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.57
110001,Chesterfield Rd Id,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.18
110001,Chesterfield Rd Id,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,32.92
110001,Chesterfield Rd Id,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
110001,Chesterfield Rd Id,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
110001,Chesterfield Rd Id,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
110001,Chesterfield Rd Id,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
110001,Chesterfield Rd Id,2023-06-13T01:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-13T01:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-13T01:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.36
110001,Chesterfield Rd Id,2023-06-13T01:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.37
110001,Chesterfield Rd Id,2023-06-13T01:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.94
110001,Chesterfield Rd Id,2023-06-13T01:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.19
110001,Chesterfield Rd Id,2023-06-13T01:30:00.000+00:00,feeder,51.0,N Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-13T01:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-13T01:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-13T01:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-06-13T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-13T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-13T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-13T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.72
110001,Chesterfield Rd Id,2023-06-13T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.07
110001,Chesterfield Rd Id,2023-06-13T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.36
110001,Chesterfield Rd Id,2023-06-13T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-13T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-13T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-13T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-13T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-13T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.08
110001,Chesterfield Rd Id,2023-06-13T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-13T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.51
110001,Chesterfield Rd Id,2023-06-13T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.24
110001,Chesterfield Rd Id,2023-06-13T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.1
110001,Chesterfield Rd Id,2023-06-13T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-13T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-13T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-13T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-13T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-13T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.26
110001,Chesterfield Rd Id,2023-06-13T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-13T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.03
110001,Chesterfield Rd Id,2023-06-13T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.88
110001,Chesterfield Rd Id,2023-06-13T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.68
110001,Chesterfield Rd Id,2023-06-13T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-13T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
110001,Chesterfield Rd Id,2023-06-13T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-13T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-13T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-13T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.73
110001,Chesterfield Rd Id,2023-06-13T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-13T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.51
110001,Chesterfield Rd Id,2023-06-13T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.89
110001,Chesterfield Rd Id,2023-06-13T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.79
110001,Chesterfield Rd Id,2023-06-13T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-13T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-13T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-13T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110001,Chesterfield Rd Id,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.26
110001,Chesterfield Rd Id,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
110001,Chesterfield Rd Id,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.57
110001,Chesterfield Rd Id,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
110001,Chesterfield Rd Id,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
110001,Chesterfield Rd Id,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
110001,Chesterfield Rd Id,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.14
110001,Chesterfield Rd Id,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.01
110001,Chesterfield Rd Id,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.13
110001,Chesterfield Rd Id,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
110001,Chesterfield Rd Id,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
110001,Chesterfield Rd Id,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
110001,Chesterfield Rd Id,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
110001,Chesterfield Rd Id,2023-06-13T01:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-13T01:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-13T01:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.37
110001,Chesterfield Rd Id,2023-06-13T01:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.21
110001,Chesterfield Rd Id,2023-06-13T01:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.98
110001,Chesterfield Rd Id,2023-06-13T01:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.95
110001,Chesterfield Rd Id,2023-06-13T01:20:00.000+00:00,feeder,51.0,N Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-13T01:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-13T01:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-13T01:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-13T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-13T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-13T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-13T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.7
110001,Chesterfield Rd Id,2023-06-13T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.5
110001,Chesterfield Rd Id,2023-06-13T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.55
110001,Chesterfield Rd Id,2023-06-13T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-13T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-13T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-13T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-13T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-13T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110001,Chesterfield Rd Id,2023-06-13T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-13T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.04
110001,Chesterfield Rd Id,2023-06-13T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.9
110001,Chesterfield Rd Id,2023-06-13T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.04
110001,Chesterfield Rd Id,2023-06-13T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-13T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-13T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-13T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-13T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110001,Chesterfield Rd Id,2023-06-13T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.87
110001,Chesterfield Rd Id,2023-06-13T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-13T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.25
110001,Chesterfield Rd Id,2023-06-13T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.18
110001,Chesterfield Rd Id,2023-06-13T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-06-13T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-13T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.0
110001,Chesterfield Rd Id,2023-06-13T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-13T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-13T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-13T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-13T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-13T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.56
110001,Chesterfield Rd Id,2023-06-13T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.02
110001,Chesterfield Rd Id,2023-06-13T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.49
110001,Chesterfield Rd Id,2023-06-13T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-13T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-13T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-13T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.0
110001,Chesterfield Rd Id,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110001,Chesterfield Rd Id,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.44
110001,Chesterfield Rd Id,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
110001,Chesterfield Rd Id,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
110001,Chesterfield Rd Id,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
110001,Chesterfield Rd Id,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
110001,Chesterfield Rd Id,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
110001,Chesterfield Rd Id,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.75
110001,Chesterfield Rd Id,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.59
110001,Chesterfield Rd Id,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.41
110001,Chesterfield Rd Id,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
110001,Chesterfield Rd Id,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
110001,Chesterfield Rd Id,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
110001,Chesterfield Rd Id,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
110001,Chesterfield Rd Id,2023-06-13T01:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-13T01:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-13T01:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.47
110001,Chesterfield Rd Id,2023-06-13T01:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.91
110001,Chesterfield Rd Id,2023-06-13T01:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.34
110001,Chesterfield Rd Id,2023-06-13T01:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.24
110001,Chesterfield Rd Id,2023-06-13T01:10:00.000+00:00,feeder,51.0,N Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-13T01:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-13T01:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-13T01:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.9
110001,Chesterfield Rd Id,2023-06-13T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-13T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-13T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-13T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.08
110001,Chesterfield Rd Id,2023-06-13T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.17
110001,Chesterfield Rd Id,2023-06-13T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.14
110001,Chesterfield Rd Id,2023-06-13T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-13T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-13T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-13T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-13T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-13T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-13T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-13T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.71
110001,Chesterfield Rd Id,2023-06-13T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.67
110001,Chesterfield Rd Id,2023-06-13T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.15
110001,Chesterfield Rd Id,2023-06-13T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-13T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-13T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-13T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-13T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-13T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-13T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-13T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.23
110001,Chesterfield Rd Id,2023-06-13T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.53
110001,Chesterfield Rd Id,2023-06-13T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.56
110001,Chesterfield Rd Id,2023-06-13T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-13T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-13T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-13T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-13T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-13T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.7
110001,Chesterfield Rd Id,2023-06-13T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-13T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.49
110001,Chesterfield Rd Id,2023-06-13T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.61
110001,Chesterfield Rd Id,2023-06-13T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.44
110001,Chesterfield Rd Id,2023-06-13T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-13T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-13T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-13T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110001,Chesterfield Rd Id,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
110001,Chesterfield Rd Id,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
110001,Chesterfield Rd Id,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
110001,Chesterfield Rd Id,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
110001,Chesterfield Rd Id,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
110001,Chesterfield Rd Id,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
110001,Chesterfield Rd Id,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.43
110001,Chesterfield Rd Id,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.33
110001,Chesterfield Rd Id,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.53
110001,Chesterfield Rd Id,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
110001,Chesterfield Rd Id,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
110001,Chesterfield Rd Id,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
110001,Chesterfield Rd Id,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
110001,Chesterfield Rd Id,2023-06-13T01:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-13T01:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-13T01:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.31
110001,Chesterfield Rd Id,2023-06-13T01:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.47
110001,Chesterfield Rd Id,2023-06-13T01:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.44
110001,Chesterfield Rd Id,2023-06-13T01:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.09
110001,Chesterfield Rd Id,2023-06-13T01:00:00.000+00:00,feeder,51.0,N Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-13T01:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-13T01:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-13T01:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,41.1
110001,Chesterfield Rd Id,2023-06-13T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-13T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-13T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-13T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.12
110001,Chesterfield Rd Id,2023-06-13T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.14
110001,Chesterfield Rd Id,2023-06-13T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.03
110001,Chesterfield Rd Id,2023-06-13T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-13T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-13T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-13T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-13T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-13T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110001,Chesterfield Rd Id,2023-06-13T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-13T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.61
110001,Chesterfield Rd Id,2023-06-13T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.84
110001,Chesterfield Rd Id,2023-06-13T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.47
110001,Chesterfield Rd Id,2023-06-13T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-13T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-13T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-13T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-13T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-13T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.69
110001,Chesterfield Rd Id,2023-06-13T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-13T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.13
110001,Chesterfield Rd Id,2023-06-13T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.46
110001,Chesterfield Rd Id,2023-06-13T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.52
110001,Chesterfield Rd Id,2023-06-13T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-13T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
110001,Chesterfield Rd Id,2023-06-13T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-13T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-13T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-13T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.84
110001,Chesterfield Rd Id,2023-06-13T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-13T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.57
110001,Chesterfield Rd Id,2023-06-13T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.12
110001,Chesterfield Rd Id,2023-06-13T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.75
110001,Chesterfield Rd Id,2023-06-13T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-13T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-13T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-13T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.1
110001,Chesterfield Rd Id,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110001,Chesterfield Rd Id,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
110001,Chesterfield Rd Id,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
110001,Chesterfield Rd Id,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
110001,Chesterfield Rd Id,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
110001,Chesterfield Rd Id,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
110001,Chesterfield Rd Id,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
110001,Chesterfield Rd Id,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.9
110001,Chesterfield Rd Id,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
110001,Chesterfield Rd Id,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.86
110001,Chesterfield Rd Id,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
110001,Chesterfield Rd Id,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
110001,Chesterfield Rd Id,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
110001,Chesterfield Rd Id,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
110001,Chesterfield Rd Id,2023-06-13T00:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-13T00:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-13T00:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.93
110001,Chesterfield Rd Id,2023-06-13T00:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.13
110001,Chesterfield Rd Id,2023-06-13T00:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.02
110001,Chesterfield Rd Id,2023-06-13T00:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.39
110001,Chesterfield Rd Id,2023-06-13T00:50:00.000+00:00,feeder,51.0,N Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-13T00:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-13T00:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-13T00:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.9
110001,Chesterfield Rd Id,2023-06-13T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-13T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-13T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-13T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.06
110001,Chesterfield Rd Id,2023-06-13T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.76
110001,Chesterfield Rd Id,2023-06-13T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.28
110001,Chesterfield Rd Id,2023-06-13T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-13T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-13T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-13T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-13T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-13T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.07
110001,Chesterfield Rd Id,2023-06-13T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-13T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.35
110001,Chesterfield Rd Id,2023-06-13T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.65
110001,Chesterfield Rd Id,2023-06-13T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.38
110001,Chesterfield Rd Id,2023-06-13T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-13T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-13T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-13T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-13T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-13T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.82
110001,Chesterfield Rd Id,2023-06-13T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-13T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.01
110001,Chesterfield Rd Id,2023-06-13T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.0
110001,Chesterfield Rd Id,2023-06-13T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.2
110001,Chesterfield Rd Id,2023-06-13T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-13T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.4
110001,Chesterfield Rd Id,2023-06-13T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-13T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-13T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-13T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.88
110001,Chesterfield Rd Id,2023-06-13T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-13T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.44
110001,Chesterfield Rd Id,2023-06-13T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.31
110001,Chesterfield Rd Id,2023-06-13T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.19
110001,Chesterfield Rd Id,2023-06-13T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-13T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-13T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-13T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.9
110001,Chesterfield Rd Id,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110001,Chesterfield Rd Id,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.62
110001,Chesterfield Rd Id,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
110001,Chesterfield Rd Id,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.79
110001,Chesterfield Rd Id,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
110001,Chesterfield Rd Id,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
110001,Chesterfield Rd Id,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
110001,Chesterfield Rd Id,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.99
110001,Chesterfield Rd Id,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,33.75
110001,Chesterfield Rd Id,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.44
110001,Chesterfield Rd Id,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
110001,Chesterfield Rd Id,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
110001,Chesterfield Rd Id,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
110001,Chesterfield Rd Id,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
110001,Chesterfield Rd Id,2023-06-13T00:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-13T00:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-13T00:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.26
110001,Chesterfield Rd Id,2023-06-13T00:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.94
110001,Chesterfield Rd Id,2023-06-13T00:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.95
110001,Chesterfield Rd Id,2023-06-13T00:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.65
110001,Chesterfield Rd Id,2023-06-13T00:40:00.000+00:00,feeder,51.0,N Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-13T00:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-13T00:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-13T00:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-13T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-13T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-13T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-13T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.72
110001,Chesterfield Rd Id,2023-06-13T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.42
110001,Chesterfield Rd Id,2023-06-13T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.4
110001,Chesterfield Rd Id,2023-06-13T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-13T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-13T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-13T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-13T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-13T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.06
110001,Chesterfield Rd Id,2023-06-13T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-13T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.08
110001,Chesterfield Rd Id,2023-06-13T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.74
110001,Chesterfield Rd Id,2023-06-13T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.45
110001,Chesterfield Rd Id,2023-06-13T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-13T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-13T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-06-13T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-13T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-13T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-06-13T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-13T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.15
110001,Chesterfield Rd Id,2023-06-13T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.29
110001,Chesterfield Rd Id,2023-06-13T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.66
110001,Chesterfield Rd Id,2023-06-13T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-13T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
110001,Chesterfield Rd Id,2023-06-13T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-13T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-13T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-13T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-13T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-13T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.47
110001,Chesterfield Rd Id,2023-06-13T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.67
110001,Chesterfield Rd Id,2023-06-13T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.82
110001,Chesterfield Rd Id,2023-06-13T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
