Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-13T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-13T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-13T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.0
110001,Chesterfield Rd Id,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110001,Chesterfield Rd Id,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.46
110001,Chesterfield Rd Id,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
110001,Chesterfield Rd Id,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
110001,Chesterfield Rd Id,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
110001,Chesterfield Rd Id,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
110001,Chesterfield Rd Id,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
110001,Chesterfield Rd Id,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.36
110001,Chesterfield Rd Id,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.06
110001,Chesterfield Rd Id,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,33.98
110001,Chesterfield Rd Id,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
110001,Chesterfield Rd Id,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
110001,Chesterfield Rd Id,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
110001,Chesterfield Rd Id,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
110001,Chesterfield Rd Id,2023-06-13T00:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-13T00:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-13T00:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.27
110001,Chesterfield Rd Id,2023-06-13T00:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.34
110001,Chesterfield Rd Id,2023-06-13T00:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.97
110001,Chesterfield Rd Id,2023-06-13T00:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.32
110001,Chesterfield Rd Id,2023-06-13T00:30:00.000+00:00,feeder,51.0,N Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-13T00:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-13T00:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-13T00:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,41.6
110001,Chesterfield Rd Id,2023-06-13T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-13T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-13T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-13T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.52
110001,Chesterfield Rd Id,2023-06-13T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.91
110001,Chesterfield Rd Id,2023-06-13T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.73
110001,Chesterfield Rd Id,2023-06-13T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-13T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-13T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-13T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-13T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-13T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.09
110001,Chesterfield Rd Id,2023-06-13T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-13T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.15
110001,Chesterfield Rd Id,2023-06-13T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.35
110001,Chesterfield Rd Id,2023-06-13T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.21
110001,Chesterfield Rd Id,2023-06-13T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-13T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-13T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-13T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-13T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-13T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.82
110001,Chesterfield Rd Id,2023-06-13T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-13T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.39
110001,Chesterfield Rd Id,2023-06-13T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.43
110001,Chesterfield Rd Id,2023-06-13T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.99
110001,Chesterfield Rd Id,2023-06-13T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-13T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.4
110001,Chesterfield Rd Id,2023-06-13T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-13T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-13T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-13T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-06-13T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-13T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.52
110001,Chesterfield Rd Id,2023-06-13T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.38
110001,Chesterfield Rd Id,2023-06-13T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.31
110001,Chesterfield Rd Id,2023-06-13T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-13T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-13T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-13T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.1
110001,Chesterfield Rd Id,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.13
110001,Chesterfield Rd Id,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
110001,Chesterfield Rd Id,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.33
110001,Chesterfield Rd Id,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
110001,Chesterfield Rd Id,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
110001,Chesterfield Rd Id,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
110001,Chesterfield Rd Id,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.93
110001,Chesterfield Rd Id,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.04
110001,Chesterfield Rd Id,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,35.57
110001,Chesterfield Rd Id,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
110001,Chesterfield Rd Id,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
110001,Chesterfield Rd Id,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
110001,Chesterfield Rd Id,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
110001,Chesterfield Rd Id,2023-06-13T00:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-13T00:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-13T00:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.87
110001,Chesterfield Rd Id,2023-06-13T00:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.87
110001,Chesterfield Rd Id,2023-06-13T00:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.18
110001,Chesterfield Rd Id,2023-06-13T00:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.57
110001,Chesterfield Rd Id,2023-06-13T00:20:00.000+00:00,feeder,51.0,N Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-13T00:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-13T00:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-13T00:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-13T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-13T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-13T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-13T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.12
110001,Chesterfield Rd Id,2023-06-13T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-06-13T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.95
110001,Chesterfield Rd Id,2023-06-13T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-13T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-13T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-13T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-13T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-13T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.08
110001,Chesterfield Rd Id,2023-06-13T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-13T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.22
110001,Chesterfield Rd Id,2023-06-13T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.52
110001,Chesterfield Rd Id,2023-06-13T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.97
110001,Chesterfield Rd Id,2023-06-13T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-13T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-06-13T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-13T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-13T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-13T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.04
110001,Chesterfield Rd Id,2023-06-13T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-13T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.34
110001,Chesterfield Rd Id,2023-06-13T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.29
110001,Chesterfield Rd Id,2023-06-13T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.45
110001,Chesterfield Rd Id,2023-06-13T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-13T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.1
110001,Chesterfield Rd Id,2023-06-13T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-13T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-13T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-13T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-13T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-13T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.57
110001,Chesterfield Rd Id,2023-06-13T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.7
110001,Chesterfield Rd Id,2023-06-13T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.48
110001,Chesterfield Rd Id,2023-06-13T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-13T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-13T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-13T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.8
110001,Chesterfield Rd Id,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.27
110001,Chesterfield Rd Id,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
110001,Chesterfield Rd Id,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
110001,Chesterfield Rd Id,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
110001,Chesterfield Rd Id,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
110001,Chesterfield Rd Id,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
110001,Chesterfield Rd Id,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.12
110001,Chesterfield Rd Id,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.76
110001,Chesterfield Rd Id,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,34.42
110001,Chesterfield Rd Id,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
110001,Chesterfield Rd Id,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
110001,Chesterfield Rd Id,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
110001,Chesterfield Rd Id,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
110001,Chesterfield Rd Id,2023-06-13T00:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-06-13T00:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-13T00:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.9
110001,Chesterfield Rd Id,2023-06-13T00:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.46
110001,Chesterfield Rd Id,2023-06-13T00:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.32
110001,Chesterfield Rd Id,2023-06-13T00:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.33
110001,Chesterfield Rd Id,2023-06-13T00:10:00.000+00:00,feeder,51.0,N Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-13T00:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-13T00:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-13T00:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.3
110001,Chesterfield Rd Id,2023-06-13T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-13T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-13T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-13T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.12
110001,Chesterfield Rd Id,2023-06-13T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.09
110001,Chesterfield Rd Id,2023-06-13T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.31
110001,Chesterfield Rd Id,2023-06-13T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-13T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-13T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-13T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-13T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-13T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110001,Chesterfield Rd Id,2023-06-13T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-13T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-06-13T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.54
110001,Chesterfield Rd Id,2023-06-13T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.15
110001,Chesterfield Rd Id,2023-06-13T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110001,Chesterfield Rd Id,2023-06-13T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-13T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
110001,Chesterfield Rd Id,2023-06-13T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-13T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-13T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.78
110001,Chesterfield Rd Id,2023-06-13T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-13T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.09
110001,Chesterfield Rd Id,2023-06-13T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.67
110001,Chesterfield Rd Id,2023-06-13T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.86
110001,Chesterfield Rd Id,2023-06-13T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-13T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
110001,Chesterfield Rd Id,2023-06-13T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-13T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-13T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-13T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.92
110001,Chesterfield Rd Id,2023-06-13T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-13T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.52
110001,Chesterfield Rd Id,2023-06-13T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.18
110001,Chesterfield Rd Id,2023-06-13T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.04
110001,Chesterfield Rd Id,2023-06-13T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.5
110001,Chesterfield Rd Id,2023-06-13T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-13T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-13T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.1
110001,Chesterfield Rd Id,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110001,Chesterfield Rd Id,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
110001,Chesterfield Rd Id,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
110001,Chesterfield Rd Id,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
110001,Chesterfield Rd Id,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
110001,Chesterfield Rd Id,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
110001,Chesterfield Rd Id,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
110001,Chesterfield Rd Id,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.51
110001,Chesterfield Rd Id,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.8
110001,Chesterfield Rd Id,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,35.69
110001,Chesterfield Rd Id,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
110001,Chesterfield Rd Id,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
110001,Chesterfield Rd Id,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
110001,Chesterfield Rd Id,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
110001,Chesterfield Rd Id,2023-06-13T00:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-13T00:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-13T00:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.71
110001,Chesterfield Rd Id,2023-06-13T00:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.98
110001,Chesterfield Rd Id,2023-06-13T00:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.38
110001,Chesterfield Rd Id,2023-06-13T00:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.97
110001,Chesterfield Rd Id,2023-06-13T00:00:00.000+00:00,feeder,51.0,N Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-13T00:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-13T00:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-13T00:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,43.7
110001,Chesterfield Rd Id,2023-06-13T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.01
110001,Chesterfield Rd Id,2023-06-13T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-13T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-13T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.78
110001,Chesterfield Rd Id,2023-06-13T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.34
110001,Chesterfield Rd Id,2023-06-13T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.34
110001,Chesterfield Rd Id,2023-06-13T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-13T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-13T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-13T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-13T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-13T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-06-13T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-13T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.75
110001,Chesterfield Rd Id,2023-06-13T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.46
110001,Chesterfield Rd Id,2023-06-13T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.36
110001,Chesterfield Rd Id,2023-06-13T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
110001,Chesterfield Rd Id,2023-06-13T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-13T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-06-13T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-13T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-06-13T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.76
110001,Chesterfield Rd Id,2023-06-13T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-13T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.66
110001,Chesterfield Rd Id,2023-06-13T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.2
110001,Chesterfield Rd Id,2023-06-13T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.89
110001,Chesterfield Rd Id,2023-06-13T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-13T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-13T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-13T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-13T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-13T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.78
110001,Chesterfield Rd Id,2023-06-13T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-13T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.68
110001,Chesterfield Rd Id,2023-06-13T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.68
110001,Chesterfield Rd Id,2023-06-13T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.26
110001,Chesterfield Rd Id,2023-06-13T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.8
110001,Chesterfield Rd Id,2023-06-13T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-13T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-13T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.0
110001,Chesterfield Rd Id,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110001,Chesterfield Rd Id,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
110001,Chesterfield Rd Id,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
110001,Chesterfield Rd Id,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
110001,Chesterfield Rd Id,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
110001,Chesterfield Rd Id,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
110001,Chesterfield Rd Id,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
110001,Chesterfield Rd Id,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.85
110001,Chesterfield Rd Id,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.06
110001,Chesterfield Rd Id,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,37.83
110001,Chesterfield Rd Id,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
110001,Chesterfield Rd Id,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
110001,Chesterfield Rd Id,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
110001,Chesterfield Rd Id,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
110001,Chesterfield Rd Id,2023-06-14T23:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-14T23:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-14T23:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.76
110001,Chesterfield Rd Id,2023-06-14T23:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.78
110001,Chesterfield Rd Id,2023-06-14T23:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.99
110001,Chesterfield Rd Id,2023-06-14T23:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.2
110001,Chesterfield Rd Id,2023-06-14T23:50:00.000+00:00,feeder,51.0,N Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-14T23:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-14T23:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-14T23:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-14T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-14T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-14T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-14T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.19
110001,Chesterfield Rd Id,2023-06-14T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.65
110001,Chesterfield Rd Id,2023-06-14T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.91
110001,Chesterfield Rd Id,2023-06-14T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-14T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-14T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.7
110001,Chesterfield Rd Id,2023-06-14T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-14T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-14T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110001,Chesterfield Rd Id,2023-06-14T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-14T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.08
110001,Chesterfield Rd Id,2023-06-14T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.41
110001,Chesterfield Rd Id,2023-06-14T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.67
110001,Chesterfield Rd Id,2023-06-14T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110001,Chesterfield Rd Id,2023-06-14T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-14T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-14T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-14T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.96
110001,Chesterfield Rd Id,2023-06-14T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-14T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-14T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.78
110001,Chesterfield Rd Id,2023-06-14T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.43
110001,Chesterfield Rd Id,2023-06-14T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.69
110001,Chesterfield Rd Id,2023-06-14T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-14T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-14T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-14T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-14T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-14T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.44
110001,Chesterfield Rd Id,2023-06-14T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-14T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.63
110001,Chesterfield Rd Id,2023-06-14T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.57
110001,Chesterfield Rd Id,2023-06-14T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.36
110001,Chesterfield Rd Id,2023-06-14T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-14T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.3
110001,Chesterfield Rd Id,2023-06-14T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.9
110001,Chesterfield Rd Id,2023-06-14T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.2
110001,Chesterfield Rd Id,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110001,Chesterfield Rd Id,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.19
110001,Chesterfield Rd Id,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
110001,Chesterfield Rd Id,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
110001,Chesterfield Rd Id,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
110001,Chesterfield Rd Id,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
110001,Chesterfield Rd Id,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
110001,Chesterfield Rd Id,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,30.46
110001,Chesterfield Rd Id,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,34.05
110001,Chesterfield Rd Id,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,35.83
110001,Chesterfield Rd Id,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
110001,Chesterfield Rd Id,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
110001,Chesterfield Rd Id,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
110001,Chesterfield Rd Id,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
110001,Chesterfield Rd Id,2023-06-14T23:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-14T23:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-14T23:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-14T23:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.63
110001,Chesterfield Rd Id,2023-06-14T23:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.05
110001,Chesterfield Rd Id,2023-06-14T23:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.84
110001,Chesterfield Rd Id,2023-06-14T23:40:00.000+00:00,feeder,51.0,N Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-14T23:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-14T23:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-14T23:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-14T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-14T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-14T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-14T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.19
110001,Chesterfield Rd Id,2023-06-14T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.68
110001,Chesterfield Rd Id,2023-06-14T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.06
110001,Chesterfield Rd Id,2023-06-14T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-14T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-14T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-14T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-14T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-14T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.09
110001,Chesterfield Rd Id,2023-06-14T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-14T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.18
110001,Chesterfield Rd Id,2023-06-14T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.62
110001,Chesterfield Rd Id,2023-06-14T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.69
110001,Chesterfield Rd Id,2023-06-14T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-14T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-14T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
110001,Chesterfield Rd Id,2023-06-14T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-14T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.9
110001,Chesterfield Rd Id,2023-06-14T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-14T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-14T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.26
110001,Chesterfield Rd Id,2023-06-14T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.96
110001,Chesterfield Rd Id,2023-06-14T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.16
110001,Chesterfield Rd Id,2023-06-14T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-14T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-14T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-14T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-14T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-14T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.42
110001,Chesterfield Rd Id,2023-06-14T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-14T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.92
110001,Chesterfield Rd Id,2023-06-14T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.17
110001,Chesterfield Rd Id,2023-06-14T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.14
110001,Chesterfield Rd Id,2023-06-14T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-14T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.9
110001,Chesterfield Rd Id,2023-06-14T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.3
110001,Chesterfield Rd Id,2023-06-14T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.5
110001,Chesterfield Rd Id,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
110001,Chesterfield Rd Id,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
110001,Chesterfield Rd Id,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
110001,Chesterfield Rd Id,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
110001,Chesterfield Rd Id,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
110001,Chesterfield Rd Id,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
110001,Chesterfield Rd Id,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,29.18
110001,Chesterfield Rd Id,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,33.47
110001,Chesterfield Rd Id,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,37.9
110001,Chesterfield Rd Id,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
110001,Chesterfield Rd Id,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
110001,Chesterfield Rd Id,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
110001,Chesterfield Rd Id,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
110001,Chesterfield Rd Id,2023-06-14T23:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-14T23:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-14T23:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.63
110001,Chesterfield Rd Id,2023-06-14T23:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.87
110001,Chesterfield Rd Id,2023-06-14T23:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-06-14T23:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.19
110001,Chesterfield Rd Id,2023-06-14T23:30:00.000+00:00,feeder,51.0,N Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-14T23:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-14T23:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-14T23:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-14T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-14T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-14T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-14T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.88
110001,Chesterfield Rd Id,2023-06-14T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.16
110001,Chesterfield Rd Id,2023-06-14T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.54
110001,Chesterfield Rd Id,2023-06-14T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-14T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-14T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-14T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-14T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-14T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.02
110001,Chesterfield Rd Id,2023-06-14T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-14T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.82
110001,Chesterfield Rd Id,2023-06-14T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.64
110001,Chesterfield Rd Id,2023-06-14T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.69
110001,Chesterfield Rd Id,2023-06-14T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110001,Chesterfield Rd Id,2023-06-14T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-14T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
110001,Chesterfield Rd Id,2023-06-14T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-14T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.02
110001,Chesterfield Rd Id,2023-06-14T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-14T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-14T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.79
110001,Chesterfield Rd Id,2023-06-14T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.32
110001,Chesterfield Rd Id,2023-06-14T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.97
110001,Chesterfield Rd Id,2023-06-14T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-14T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-14T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.3
110001,Chesterfield Rd Id,2023-06-14T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-14T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-14T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.33
110001,Chesterfield Rd Id,2023-06-14T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-14T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.91
110001,Chesterfield Rd Id,2023-06-14T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.73
110001,Chesterfield Rd Id,2023-06-14T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.63
110001,Chesterfield Rd Id,2023-06-14T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-14T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.0
110001,Chesterfield Rd Id,2023-06-14T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.6
110001,Chesterfield Rd Id,2023-06-14T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.3
110001,Chesterfield Rd Id,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
110001,Chesterfield Rd Id,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
110001,Chesterfield Rd Id,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
110001,Chesterfield Rd Id,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
110001,Chesterfield Rd Id,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
110001,Chesterfield Rd Id,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
110001,Chesterfield Rd Id,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.27
110001,Chesterfield Rd Id,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.91
110001,Chesterfield Rd Id,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,40.02
110001,Chesterfield Rd Id,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
110001,Chesterfield Rd Id,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
110001,Chesterfield Rd Id,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
110001,Chesterfield Rd Id,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
110001,Chesterfield Rd Id,2023-06-14T23:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-14T23:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-14T23:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.31
110001,Chesterfield Rd Id,2023-06-14T23:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.4
110001,Chesterfield Rd Id,2023-06-14T23:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.65
110001,Chesterfield Rd Id,2023-06-14T23:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.83
110001,Chesterfield Rd Id,2023-06-14T23:20:00.000+00:00,feeder,51.0,N Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-14T23:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-14T23:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-14T23:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-14T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-14T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-14T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-14T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.83
110001,Chesterfield Rd Id,2023-06-14T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.2
110001,Chesterfield Rd Id,2023-06-14T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.42
110001,Chesterfield Rd Id,2023-06-14T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-14T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-14T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-14T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-14T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-14T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110001,Chesterfield Rd Id,2023-06-14T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-14T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.3
110001,Chesterfield Rd Id,2023-06-14T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.23
110001,Chesterfield Rd Id,2023-06-14T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.86
110001,Chesterfield Rd Id,2023-06-14T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110001,Chesterfield Rd Id,2023-06-14T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-14T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-14T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-14T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.04
110001,Chesterfield Rd Id,2023-06-14T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-14T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
