Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-14T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.6
110001,Chesterfield Rd Id,2023-06-14T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.62
110001,Chesterfield Rd Id,2023-06-14T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.0
110001,Chesterfield Rd Id,2023-06-14T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-14T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-14T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-14T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-14T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-14T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-06-14T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-14T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.63
110001,Chesterfield Rd Id,2023-06-14T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.58
110001,Chesterfield Rd Id,2023-06-14T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.73
110001,Chesterfield Rd Id,2023-06-14T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.0
110001,Chesterfield Rd Id,2023-06-14T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-14T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.0
110001,Chesterfield Rd Id,2023-06-14T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.8
110001,Chesterfield Rd Id,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110001,Chesterfield Rd Id,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
110001,Chesterfield Rd Id,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
110001,Chesterfield Rd Id,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
110001,Chesterfield Rd Id,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
110001,Chesterfield Rd Id,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
110001,Chesterfield Rd Id,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
110001,Chesterfield Rd Id,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.77
110001,Chesterfield Rd Id,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,31.29
110001,Chesterfield Rd Id,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,39.85
110001,Chesterfield Rd Id,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,90.9
110001,Chesterfield Rd Id,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
110001,Chesterfield Rd Id,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
110001,Chesterfield Rd Id,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
110001,Chesterfield Rd Id,2023-06-14T23:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-14T23:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-14T23:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.12
110001,Chesterfield Rd Id,2023-06-14T23:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.39
110001,Chesterfield Rd Id,2023-06-14T23:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.92
110001,Chesterfield Rd Id,2023-06-14T23:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.74
110001,Chesterfield Rd Id,2023-06-14T23:10:00.000+00:00,feeder,51.0,N Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-14T23:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-14T23:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-14T23:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,54.3
110001,Chesterfield Rd Id,2023-06-14T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-14T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-14T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-14T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.12
110001,Chesterfield Rd Id,2023-06-14T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.42
110001,Chesterfield Rd Id,2023-06-14T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.27
110001,Chesterfield Rd Id,2023-06-14T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-14T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-14T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-14T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-14T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-14T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-14T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-14T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.36
110001,Chesterfield Rd Id,2023-06-14T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.76
110001,Chesterfield Rd Id,2023-06-14T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.71
110001,Chesterfield Rd Id,2023-06-14T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110001,Chesterfield Rd Id,2023-06-14T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-14T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
110001,Chesterfield Rd Id,2023-06-14T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-14T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.98
110001,Chesterfield Rd Id,2023-06-14T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-14T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-14T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.75
110001,Chesterfield Rd Id,2023-06-14T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.64
110001,Chesterfield Rd Id,2023-06-14T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.78
110001,Chesterfield Rd Id,2023-06-14T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-14T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-14T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-14T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-14T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-14T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-14T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-14T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.57
110001,Chesterfield Rd Id,2023-06-14T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.27
110001,Chesterfield Rd Id,2023-06-14T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.56
110001,Chesterfield Rd Id,2023-06-14T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,49.3
110001,Chesterfield Rd Id,2023-06-14T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-14T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-14T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.5
110001,Chesterfield Rd Id,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
110001,Chesterfield Rd Id,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
110001,Chesterfield Rd Id,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
110001,Chesterfield Rd Id,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
110001,Chesterfield Rd Id,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
110001,Chesterfield Rd Id,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
110001,Chesterfield Rd Id,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.19
110001,Chesterfield Rd Id,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.01
110001,Chesterfield Rd Id,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,43.05
110001,Chesterfield Rd Id,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,106.0
110001,Chesterfield Rd Id,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
110001,Chesterfield Rd Id,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
110001,Chesterfield Rd Id,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
110001,Chesterfield Rd Id,2023-06-14T23:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-14T23:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-14T23:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.72
110001,Chesterfield Rd Id,2023-06-14T23:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.52
110001,Chesterfield Rd Id,2023-06-14T23:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.91
110001,Chesterfield Rd Id,2023-06-14T23:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.41
110001,Chesterfield Rd Id,2023-06-14T23:00:00.000+00:00,feeder,51.0,N Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-14T23:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-14T23:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-14T23:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,72.3
110001,Chesterfield Rd Id,2023-06-14T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-14T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-14T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-14T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.27
110001,Chesterfield Rd Id,2023-06-14T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.17
110001,Chesterfield Rd Id,2023-06-14T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.46
110001,Chesterfield Rd Id,2023-06-14T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-14T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-14T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-14T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-14T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-14T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-14T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-14T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.54
110001,Chesterfield Rd Id,2023-06-14T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.95
110001,Chesterfield Rd Id,2023-06-14T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.68
110001,Chesterfield Rd Id,2023-06-14T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110001,Chesterfield Rd Id,2023-06-14T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-14T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-14T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-14T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.79
110001,Chesterfield Rd Id,2023-06-14T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-06-14T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-14T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.89
110001,Chesterfield Rd Id,2023-06-14T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.82
110001,Chesterfield Rd Id,2023-06-14T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.78
110001,Chesterfield Rd Id,2023-06-14T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-14T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-14T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-14T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-14T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-14T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-14T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-14T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.53
110001,Chesterfield Rd Id,2023-06-14T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.32
110001,Chesterfield Rd Id,2023-06-14T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.32
110001,Chesterfield Rd Id,2023-06-14T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,48.9
110001,Chesterfield Rd Id,2023-06-14T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-14T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-14T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.7
110001,Chesterfield Rd Id,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110001,Chesterfield Rd Id,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
110001,Chesterfield Rd Id,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
110001,Chesterfield Rd Id,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
110001,Chesterfield Rd Id,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
110001,Chesterfield Rd Id,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
110001,Chesterfield Rd Id,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
110001,Chesterfield Rd Id,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.75
110001,Chesterfield Rd Id,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.18
110001,Chesterfield Rd Id,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,49.66
110001,Chesterfield Rd Id,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,119.1
110001,Chesterfield Rd Id,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
110001,Chesterfield Rd Id,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
110001,Chesterfield Rd Id,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
110001,Chesterfield Rd Id,2023-06-14T22:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-14T22:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-14T22:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-14T22:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.63
110001,Chesterfield Rd Id,2023-06-14T22:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.72
110001,Chesterfield Rd Id,2023-06-14T22:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,18.92
110001,Chesterfield Rd Id,2023-06-14T22:50:00.000+00:00,feeder,51.0,N Current (RMS),A,40.3
110001,Chesterfield Rd Id,2023-06-14T22:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-14T22:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-14T22:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,78.2
110001,Chesterfield Rd Id,2023-06-14T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-14T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-14T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-14T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.4
110001,Chesterfield Rd Id,2023-06-14T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.44
110001,Chesterfield Rd Id,2023-06-14T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.76
110001,Chesterfield Rd Id,2023-06-14T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-14T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-14T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.1
110001,Chesterfield Rd Id,2023-06-14T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-14T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-14T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110001,Chesterfield Rd Id,2023-06-14T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-14T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.05
110001,Chesterfield Rd Id,2023-06-14T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-06-14T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.41
110001,Chesterfield Rd Id,2023-06-14T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110001,Chesterfield Rd Id,2023-06-14T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-14T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-14T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-14T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.89
110001,Chesterfield Rd Id,2023-06-14T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-14T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-14T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.25
110001,Chesterfield Rd Id,2023-06-14T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.27
110001,Chesterfield Rd Id,2023-06-14T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.91
110001,Chesterfield Rd Id,2023-06-14T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-14T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-14T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-14T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-14T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-14T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.73
110001,Chesterfield Rd Id,2023-06-14T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-14T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.69
110001,Chesterfield Rd Id,2023-06-14T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.22
110001,Chesterfield Rd Id,2023-06-14T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.84
110001,Chesterfield Rd Id,2023-06-14T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,45.5
110001,Chesterfield Rd Id,2023-06-14T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-14T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-14T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.0
110001,Chesterfield Rd Id,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
110001,Chesterfield Rd Id,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
110001,Chesterfield Rd Id,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
110001,Chesterfield Rd Id,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
110001,Chesterfield Rd Id,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
110001,Chesterfield Rd Id,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
110001,Chesterfield Rd Id,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.03
110001,Chesterfield Rd Id,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.71
110001,Chesterfield Rd Id,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,49.84
110001,Chesterfield Rd Id,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,113.0
110001,Chesterfield Rd Id,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
110001,Chesterfield Rd Id,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
110001,Chesterfield Rd Id,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
110001,Chesterfield Rd Id,2023-06-14T22:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-14T22:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-14T22:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-14T22:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.66
110001,Chesterfield Rd Id,2023-06-14T22:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.83
110001,Chesterfield Rd Id,2023-06-14T22:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,23.75
110001,Chesterfield Rd Id,2023-06-14T22:40:00.000+00:00,feeder,51.0,N Current (RMS),A,52.6
110001,Chesterfield Rd Id,2023-06-14T22:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-14T22:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-14T22:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,98.2
110001,Chesterfield Rd Id,2023-06-14T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-14T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-14T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-14T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.42
110001,Chesterfield Rd Id,2023-06-14T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.62
110001,Chesterfield Rd Id,2023-06-14T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.81
110001,Chesterfield Rd Id,2023-06-14T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-14T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-14T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-14T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-06-14T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-14T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110001,Chesterfield Rd Id,2023-06-14T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-14T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.72
110001,Chesterfield Rd Id,2023-06-14T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.99
110001,Chesterfield Rd Id,2023-06-14T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.12
110001,Chesterfield Rd Id,2023-06-14T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110001,Chesterfield Rd Id,2023-06-14T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-14T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-14T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-14T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.87
110001,Chesterfield Rd Id,2023-06-14T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-14T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-14T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.37
110001,Chesterfield Rd Id,2023-06-14T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.19
110001,Chesterfield Rd Id,2023-06-14T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.78
110001,Chesterfield Rd Id,2023-06-14T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-14T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-14T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-14T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-14T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-14T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.29
110001,Chesterfield Rd Id,2023-06-14T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-14T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.27
110001,Chesterfield Rd Id,2023-06-14T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.06
110001,Chesterfield Rd Id,2023-06-14T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.22
110001,Chesterfield Rd Id,2023-06-14T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,44.8
110001,Chesterfield Rd Id,2023-06-14T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-06-14T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.1
110001,Chesterfield Rd Id,2023-06-14T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.6
110001,Chesterfield Rd Id,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
110001,Chesterfield Rd Id,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
110001,Chesterfield Rd Id,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
110001,Chesterfield Rd Id,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
110001,Chesterfield Rd Id,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
110001,Chesterfield Rd Id,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
110001,Chesterfield Rd Id,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.44
110001,Chesterfield Rd Id,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,36.69
110001,Chesterfield Rd Id,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,59.68
110001,Chesterfield Rd Id,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,124.4
110001,Chesterfield Rd Id,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
110001,Chesterfield Rd Id,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
110001,Chesterfield Rd Id,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
110001,Chesterfield Rd Id,2023-06-14T22:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-14T22:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-14T22:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-14T22:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.76
110001,Chesterfield Rd Id,2023-06-14T22:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.31
110001,Chesterfield Rd Id,2023-06-14T22:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.67
110001,Chesterfield Rd Id,2023-06-14T22:30:00.000+00:00,feeder,51.0,N Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-14T22:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-14T22:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-14T22:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,73.5
110001,Chesterfield Rd Id,2023-06-14T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-14T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-14T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-14T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-06-14T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.96
110001,Chesterfield Rd Id,2023-06-14T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.3
110001,Chesterfield Rd Id,2023-06-14T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-14T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-14T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-14T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.1
110001,Chesterfield Rd Id,2023-06-14T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-14T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110001,Chesterfield Rd Id,2023-06-14T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-14T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.09
110001,Chesterfield Rd Id,2023-06-14T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.68
110001,Chesterfield Rd Id,2023-06-14T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.25
110001,Chesterfield Rd Id,2023-06-14T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-14T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-14T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-14T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-14T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.88
110001,Chesterfield Rd Id,2023-06-14T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-14T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-14T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.3
110001,Chesterfield Rd Id,2023-06-14T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.23
110001,Chesterfield Rd Id,2023-06-14T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.92
110001,Chesterfield Rd Id,2023-06-14T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-14T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-14T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-14T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-14T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-14T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.75
110001,Chesterfield Rd Id,2023-06-14T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-14T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.15
110001,Chesterfield Rd Id,2023-06-14T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.65
110001,Chesterfield Rd Id,2023-06-14T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.87
110001,Chesterfield Rd Id,2023-06-14T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,65.9
110001,Chesterfield Rd Id,2023-06-14T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-14T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.0
110001,Chesterfield Rd Id,2023-06-14T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.7
110001,Chesterfield Rd Id,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
110001,Chesterfield Rd Id,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
110001,Chesterfield Rd Id,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
110001,Chesterfield Rd Id,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
110001,Chesterfield Rd Id,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
110001,Chesterfield Rd Id,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
110001,Chesterfield Rd Id,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.92
110001,Chesterfield Rd Id,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,39.84
110001,Chesterfield Rd Id,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
110001,Chesterfield Rd Id,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,129.8
110001,Chesterfield Rd Id,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
110001,Chesterfield Rd Id,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
110001,Chesterfield Rd Id,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
110001,Chesterfield Rd Id,2023-06-14T22:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-14T22:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-14T22:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-14T22:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.89
110001,Chesterfield Rd Id,2023-06-14T22:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.26
110001,Chesterfield Rd Id,2023-06-14T22:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.26
110001,Chesterfield Rd Id,2023-06-14T22:20:00.000+00:00,feeder,51.0,N Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-14T22:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-14T22:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-14T22:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,71.9
110001,Chesterfield Rd Id,2023-06-14T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-14T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-14T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-14T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.57
110001,Chesterfield Rd Id,2023-06-14T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.91
110001,Chesterfield Rd Id,2023-06-14T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.25
110001,Chesterfield Rd Id,2023-06-14T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-14T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-14T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-06-14T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.2
110001,Chesterfield Rd Id,2023-06-14T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-14T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.12
110001,Chesterfield Rd Id,2023-06-14T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-14T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.48
110001,Chesterfield Rd Id,2023-06-14T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.26
110001,Chesterfield Rd Id,2023-06-14T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.09
110001,Chesterfield Rd Id,2023-06-14T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-14T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-14T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-14T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-14T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.9
110001,Chesterfield Rd Id,2023-06-14T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-14T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-14T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.14
110001,Chesterfield Rd Id,2023-06-14T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.94
110001,Chesterfield Rd Id,2023-06-14T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.95
110001,Chesterfield Rd Id,2023-06-14T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-14T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-14T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.5
110001,Chesterfield Rd Id,2023-06-14T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-14T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-14T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.38
110001,Chesterfield Rd Id,2023-06-14T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-06-14T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.97
110001,Chesterfield Rd Id,2023-06-14T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.6
110001,Chesterfield Rd Id,2023-06-14T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.21
110001,Chesterfield Rd Id,2023-06-14T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,61.1
110001,Chesterfield Rd Id,2023-06-14T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-14T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.6
110001,Chesterfield Rd Id,2023-06-14T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.0
110001,Chesterfield Rd Id,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
110001,Chesterfield Rd Id,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
110001,Chesterfield Rd Id,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
110001,Chesterfield Rd Id,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
110001,Chesterfield Rd Id,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
110001,Chesterfield Rd Id,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
110001,Chesterfield Rd Id,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.05
110001,Chesterfield Rd Id,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,42.97
110001,Chesterfield Rd Id,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,56.76
110001,Chesterfield Rd Id,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,129.9
110001,Chesterfield Rd Id,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
110001,Chesterfield Rd Id,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
110001,Chesterfield Rd Id,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
110001,Chesterfield Rd Id,2023-06-14T22:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-14T22:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-14T22:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-14T22:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.42
110001,Chesterfield Rd Id,2023-06-14T22:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.94
110001,Chesterfield Rd Id,2023-06-14T22:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.43
110001,Chesterfield Rd Id,2023-06-14T22:10:00.000+00:00,feeder,51.0,N Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-14T22:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-14T22:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,42.2
110001,Chesterfield Rd Id,2023-06-14T22:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,72.8
110001,Chesterfield Rd Id,2023-06-14T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-14T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-14T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-14T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.28
110001,Chesterfield Rd Id,2023-06-14T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.95
110001,Chesterfield Rd Id,2023-06-14T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.76
110001,Chesterfield Rd Id,2023-06-14T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-14T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-14T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-14T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.1
110001,Chesterfield Rd Id,2023-06-14T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-14T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110001,Chesterfield Rd Id,2023-06-14T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-14T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.24
110001,Chesterfield Rd Id,2023-06-14T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.47
110001,Chesterfield Rd Id,2023-06-14T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.99
110001,Chesterfield Rd Id,2023-06-14T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110001,Chesterfield Rd Id,2023-06-14T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-14T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-14T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-14T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.66
110001,Chesterfield Rd Id,2023-06-14T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-14T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-14T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.12
110001,Chesterfield Rd Id,2023-06-14T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.24
110001,Chesterfield Rd Id,2023-06-14T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.4
110001,Chesterfield Rd Id,2023-06-14T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-14T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-14T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-06-14T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-14T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-14T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.38
110001,Chesterfield Rd Id,2023-06-14T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-14T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.19
110001,Chesterfield Rd Id,2023-06-14T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.23
110001,Chesterfield Rd Id,2023-06-14T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.47
110001,Chesterfield Rd Id,2023-06-14T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,56.3
110001,Chesterfield Rd Id,2023-06-14T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-14T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.3
110001,Chesterfield Rd Id,2023-06-14T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.2
110001,Chesterfield Rd Id,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
110001,Chesterfield Rd Id,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
110001,Chesterfield Rd Id,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
110001,Chesterfield Rd Id,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
110001,Chesterfield Rd Id,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
110001,Chesterfield Rd Id,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
110001,Chesterfield Rd Id,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.26
110001,Chesterfield Rd Id,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,45.84
110001,Chesterfield Rd Id,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,56.05
110001,Chesterfield Rd Id,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,133.4
110001,Chesterfield Rd Id,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
110001,Chesterfield Rd Id,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
110001,Chesterfield Rd Id,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
110001,Chesterfield Rd Id,2023-06-14T22:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-14T22:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-14T22:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-14T22:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.61
110001,Chesterfield Rd Id,2023-06-14T22:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.01
110001,Chesterfield Rd Id,2023-06-14T22:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,19.41
110001,Chesterfield Rd Id,2023-06-14T22:00:00.000+00:00,feeder,51.0,N Current (RMS),A,36.7
110001,Chesterfield Rd Id,2023-06-14T22:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-14T22:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,50.0
110001,Chesterfield Rd Id,2023-06-14T22:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,80.5
110001,Chesterfield Rd Id,2023-06-14T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-14T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-14T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-14T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.32
110001,Chesterfield Rd Id,2023-06-14T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.78
110001,Chesterfield Rd Id,2023-06-14T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.95
110001,Chesterfield Rd Id,2023-06-14T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-14T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-14T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.3
