Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-14T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.0
110001,Chesterfield Rd Id,2023-06-14T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-14T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-14T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-14T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.02
110001,Chesterfield Rd Id,2023-06-14T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.16
110001,Chesterfield Rd Id,2023-06-14T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.59
110001,Chesterfield Rd Id,2023-06-14T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110001,Chesterfield Rd Id,2023-06-14T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-14T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-14T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-14T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.56
110001,Chesterfield Rd Id,2023-06-14T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-14T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-14T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.98
110001,Chesterfield Rd Id,2023-06-14T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.82
110001,Chesterfield Rd Id,2023-06-14T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.92
110001,Chesterfield Rd Id,2023-06-14T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-14T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-14T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.8
110001,Chesterfield Rd Id,2023-06-14T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-14T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-14T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.31
110001,Chesterfield Rd Id,2023-06-14T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-14T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.66
110001,Chesterfield Rd Id,2023-06-14T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.59
110001,Chesterfield Rd Id,2023-06-14T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.04
110001,Chesterfield Rd Id,2023-06-14T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.7
110001,Chesterfield Rd Id,2023-06-14T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.4
110001,Chesterfield Rd Id,2023-06-14T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.7
110001,Chesterfield Rd Id,2023-06-14T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.2
110001,Chesterfield Rd Id,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110001,Chesterfield Rd Id,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
110001,Chesterfield Rd Id,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
110001,Chesterfield Rd Id,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
110001,Chesterfield Rd Id,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
110001,Chesterfield Rd Id,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
110001,Chesterfield Rd Id,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
110001,Chesterfield Rd Id,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.59
110001,Chesterfield Rd Id,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,46.38
110001,Chesterfield Rd Id,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,56.92
110001,Chesterfield Rd Id,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,117.9
110001,Chesterfield Rd Id,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
110001,Chesterfield Rd Id,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
110001,Chesterfield Rd Id,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
110001,Chesterfield Rd Id,2023-06-14T21:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-14T21:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-14T21:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-14T21:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.19
110001,Chesterfield Rd Id,2023-06-14T21:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.85
110001,Chesterfield Rd Id,2023-06-14T21:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,19.42
110001,Chesterfield Rd Id,2023-06-14T21:50:00.000+00:00,feeder,51.0,N Current (RMS),A,39.8
110001,Chesterfield Rd Id,2023-06-14T21:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,39.9
110001,Chesterfield Rd Id,2023-06-14T21:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-14T21:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,80.1
110001,Chesterfield Rd Id,2023-06-14T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-14T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-14T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-14T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.15
110001,Chesterfield Rd Id,2023-06-14T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.33
110001,Chesterfield Rd Id,2023-06-14T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.72
110001,Chesterfield Rd Id,2023-06-14T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-14T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-14T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-14T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.4
110001,Chesterfield Rd Id,2023-06-14T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-14T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110001,Chesterfield Rd Id,2023-06-14T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-14T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.58
110001,Chesterfield Rd Id,2023-06-14T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.55
110001,Chesterfield Rd Id,2023-06-14T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.74
110001,Chesterfield Rd Id,2023-06-14T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110001,Chesterfield Rd Id,2023-06-14T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-14T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-14T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-14T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.78
110001,Chesterfield Rd Id,2023-06-14T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-14T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-14T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.24
110001,Chesterfield Rd Id,2023-06-14T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.14
110001,Chesterfield Rd Id,2023-06-14T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.82
110001,Chesterfield Rd Id,2023-06-14T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-14T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-14T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.7
110001,Chesterfield Rd Id,2023-06-14T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-14T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-14T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.06
110001,Chesterfield Rd Id,2023-06-14T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-14T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.38
110001,Chesterfield Rd Id,2023-06-14T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.78
110001,Chesterfield Rd Id,2023-06-14T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.48
110001,Chesterfield Rd Id,2023-06-14T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-14T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.5
110001,Chesterfield Rd Id,2023-06-14T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.3
110001,Chesterfield Rd Id,2023-06-14T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.9
110001,Chesterfield Rd Id,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.48
110001,Chesterfield Rd Id,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
110001,Chesterfield Rd Id,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
110001,Chesterfield Rd Id,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
110001,Chesterfield Rd Id,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
110001,Chesterfield Rd Id,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
110001,Chesterfield Rd Id,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.54
110001,Chesterfield Rd Id,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,46.64
110001,Chesterfield Rd Id,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,58.19
110001,Chesterfield Rd Id,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,113.6
110001,Chesterfield Rd Id,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
110001,Chesterfield Rd Id,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
110001,Chesterfield Rd Id,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
110001,Chesterfield Rd Id,2023-06-14T21:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-14T21:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-14T21:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.87
110001,Chesterfield Rd Id,2023-06-14T21:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.68
110001,Chesterfield Rd Id,2023-06-14T21:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.04
110001,Chesterfield Rd Id,2023-06-14T21:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.96
110001,Chesterfield Rd Id,2023-06-14T21:40:00.000+00:00,feeder,51.0,N Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-14T21:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,51.7
110001,Chesterfield Rd Id,2023-06-14T21:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-06-14T21:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,74.0
110001,Chesterfield Rd Id,2023-06-14T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-14T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-14T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-14T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.12
110001,Chesterfield Rd Id,2023-06-14T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.07
110001,Chesterfield Rd Id,2023-06-14T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.79
110001,Chesterfield Rd Id,2023-06-14T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-14T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-14T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-14T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.8
110001,Chesterfield Rd Id,2023-06-14T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-14T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-14T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-14T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.11
110001,Chesterfield Rd Id,2023-06-14T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.24
110001,Chesterfield Rd Id,2023-06-14T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.87
110001,Chesterfield Rd Id,2023-06-14T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-14T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-06-14T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-14T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-14T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.95
110001,Chesterfield Rd Id,2023-06-14T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-14T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-14T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.69
110001,Chesterfield Rd Id,2023-06-14T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.93
110001,Chesterfield Rd Id,2023-06-14T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.57
110001,Chesterfield Rd Id,2023-06-14T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-14T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-14T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.4
110001,Chesterfield Rd Id,2023-06-14T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-14T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-14T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.85
110001,Chesterfield Rd Id,2023-06-14T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-14T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.74
110001,Chesterfield Rd Id,2023-06-14T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.1
110001,Chesterfield Rd Id,2023-06-14T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.11
110001,Chesterfield Rd Id,2023-06-14T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,49.7
110001,Chesterfield Rd Id,2023-06-14T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.7
110001,Chesterfield Rd Id,2023-06-14T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.4
110001,Chesterfield Rd Id,2023-06-14T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.2
110001,Chesterfield Rd Id,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
110001,Chesterfield Rd Id,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
110001,Chesterfield Rd Id,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
110001,Chesterfield Rd Id,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
110001,Chesterfield Rd Id,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
110001,Chesterfield Rd Id,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
110001,Chesterfield Rd Id,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,41.34
110001,Chesterfield Rd Id,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,50.38
110001,Chesterfield Rd Id,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,60.3
110001,Chesterfield Rd Id,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,103.5
110001,Chesterfield Rd Id,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
110001,Chesterfield Rd Id,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
110001,Chesterfield Rd Id,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
110001,Chesterfield Rd Id,2023-06-14T21:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-14T21:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-14T21:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.06
110001,Chesterfield Rd Id,2023-06-14T21:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.17
110001,Chesterfield Rd Id,2023-06-14T21:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.52
110001,Chesterfield Rd Id,2023-06-14T21:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.48
110001,Chesterfield Rd Id,2023-06-14T21:30:00.000+00:00,feeder,51.0,N Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-14T21:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-14T21:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-14T21:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,59.3
110001,Chesterfield Rd Id,2023-06-14T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110001,Chesterfield Rd Id,2023-06-14T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-14T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-14T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.56
110001,Chesterfield Rd Id,2023-06-14T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.43
110001,Chesterfield Rd Id,2023-06-14T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.71
110001,Chesterfield Rd Id,2023-06-14T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-14T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-14T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-14T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.2
110001,Chesterfield Rd Id,2023-06-14T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-14T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110001,Chesterfield Rd Id,2023-06-14T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-14T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.27
110001,Chesterfield Rd Id,2023-06-14T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.57
110001,Chesterfield Rd Id,2023-06-14T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.18
110001,Chesterfield Rd Id,2023-06-14T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-14T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-14T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-14T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-14T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.81
110001,Chesterfield Rd Id,2023-06-14T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-06-14T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-14T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.13
110001,Chesterfield Rd Id,2023-06-14T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.6
110001,Chesterfield Rd Id,2023-06-14T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.05
110001,Chesterfield Rd Id,2023-06-14T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-14T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-14T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.6
110001,Chesterfield Rd Id,2023-06-14T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-14T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-14T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.84
110001,Chesterfield Rd Id,2023-06-14T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-14T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.41
110001,Chesterfield Rd Id,2023-06-14T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.7
110001,Chesterfield Rd Id,2023-06-14T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.13
110001,Chesterfield Rd Id,2023-06-14T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,64.4
110001,Chesterfield Rd Id,2023-06-14T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-14T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.0
110001,Chesterfield Rd Id,2023-06-14T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,91.2
110001,Chesterfield Rd Id,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110001,Chesterfield Rd Id,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
110001,Chesterfield Rd Id,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
110001,Chesterfield Rd Id,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
110001,Chesterfield Rd Id,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
110001,Chesterfield Rd Id,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
110001,Chesterfield Rd Id,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
110001,Chesterfield Rd Id,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.53
110001,Chesterfield Rd Id,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,46.82
110001,Chesterfield Rd Id,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,61.55
110001,Chesterfield Rd Id,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,121.6
110001,Chesterfield Rd Id,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
110001,Chesterfield Rd Id,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
110001,Chesterfield Rd Id,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
110001,Chesterfield Rd Id,2023-06-14T21:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-14T21:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-14T21:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.09
110001,Chesterfield Rd Id,2023-06-14T21:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.36
110001,Chesterfield Rd Id,2023-06-14T21:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.91
110001,Chesterfield Rd Id,2023-06-14T21:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.51
110001,Chesterfield Rd Id,2023-06-14T21:20:00.000+00:00,feeder,51.0,N Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-14T21:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-14T21:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-14T21:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,55.8
110001,Chesterfield Rd Id,2023-06-14T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-14T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-14T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-14T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.78
110001,Chesterfield Rd Id,2023-06-14T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.13
110001,Chesterfield Rd Id,2023-06-14T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.79
110001,Chesterfield Rd Id,2023-06-14T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-14T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-14T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.0
110001,Chesterfield Rd Id,2023-06-14T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.3
110001,Chesterfield Rd Id,2023-06-14T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-14T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.02
110001,Chesterfield Rd Id,2023-06-14T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-14T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.02
110001,Chesterfield Rd Id,2023-06-14T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.36
110001,Chesterfield Rd Id,2023-06-14T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.19
110001,Chesterfield Rd Id,2023-06-14T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-14T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-14T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-14T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-14T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.71
110001,Chesterfield Rd Id,2023-06-14T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.1
110001,Chesterfield Rd Id,2023-06-14T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-14T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.44
110001,Chesterfield Rd Id,2023-06-14T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.45
110001,Chesterfield Rd Id,2023-06-14T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.89
110001,Chesterfield Rd Id,2023-06-14T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-14T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-14T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-14T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-14T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-14T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-14T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-14T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.76
110001,Chesterfield Rd Id,2023-06-14T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.93
110001,Chesterfield Rd Id,2023-06-14T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.53
110001,Chesterfield Rd Id,2023-06-14T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,55.8
110001,Chesterfield Rd Id,2023-06-14T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-14T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.8
110001,Chesterfield Rd Id,2023-06-14T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.3
110001,Chesterfield Rd Id,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
110001,Chesterfield Rd Id,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
110001,Chesterfield Rd Id,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
110001,Chesterfield Rd Id,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
110001,Chesterfield Rd Id,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
110001,Chesterfield Rd Id,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
110001,Chesterfield Rd Id,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.36
110001,Chesterfield Rd Id,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,49.78
110001,Chesterfield Rd Id,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,55.91
110001,Chesterfield Rd Id,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,108.4
110001,Chesterfield Rd Id,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
110001,Chesterfield Rd Id,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
110001,Chesterfield Rd Id,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
110001,Chesterfield Rd Id,2023-06-14T21:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-14T21:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-14T21:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.09
110001,Chesterfield Rd Id,2023-06-14T21:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.71
110001,Chesterfield Rd Id,2023-06-14T21:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.23
110001,Chesterfield Rd Id,2023-06-14T21:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.74
110001,Chesterfield Rd Id,2023-06-14T21:10:00.000+00:00,feeder,51.0,N Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-14T21:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-14T21:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,39.8
110001,Chesterfield Rd Id,2023-06-14T21:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,48.1
110001,Chesterfield Rd Id,2023-06-14T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-14T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-14T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-14T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.88
110001,Chesterfield Rd Id,2023-06-14T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.52
110001,Chesterfield Rd Id,2023-06-14T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.73
110001,Chesterfield Rd Id,2023-06-14T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-14T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-14T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.5
110001,Chesterfield Rd Id,2023-06-14T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.0
110001,Chesterfield Rd Id,2023-06-14T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-14T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-06-14T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-14T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.94
110001,Chesterfield Rd Id,2023-06-14T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.2
110001,Chesterfield Rd Id,2023-06-14T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.85
110001,Chesterfield Rd Id,2023-06-14T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-14T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.0
110001,Chesterfield Rd Id,2023-06-14T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-14T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-14T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.66
110001,Chesterfield Rd Id,2023-06-14T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.11
110001,Chesterfield Rd Id,2023-06-14T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-14T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.2
110001,Chesterfield Rd Id,2023-06-14T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.87
110001,Chesterfield Rd Id,2023-06-14T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.67
110001,Chesterfield Rd Id,2023-06-14T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-14T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-14T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-14T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-14T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-14T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.55
110001,Chesterfield Rd Id,2023-06-14T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-06-14T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.85
110001,Chesterfield Rd Id,2023-06-14T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.08
110001,Chesterfield Rd Id,2023-06-14T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.88
110001,Chesterfield Rd Id,2023-06-14T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,51.8
110001,Chesterfield Rd Id,2023-06-14T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-14T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.6
110001,Chesterfield Rd Id,2023-06-14T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.0
110001,Chesterfield Rd Id,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110001,Chesterfield Rd Id,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
110001,Chesterfield Rd Id,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
110001,Chesterfield Rd Id,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
110001,Chesterfield Rd Id,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
110001,Chesterfield Rd Id,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
110001,Chesterfield Rd Id,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
110001,Chesterfield Rd Id,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.57
110001,Chesterfield Rd Id,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,51.89
110001,Chesterfield Rd Id,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,52.87
110001,Chesterfield Rd Id,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,107.4
110001,Chesterfield Rd Id,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
110001,Chesterfield Rd Id,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
110001,Chesterfield Rd Id,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
110001,Chesterfield Rd Id,2023-06-14T21:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-14T21:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-14T21:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.85
110001,Chesterfield Rd Id,2023-06-14T21:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.25
110001,Chesterfield Rd Id,2023-06-14T21:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,14.59
110001,Chesterfield Rd Id,2023-06-14T21:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.04
110001,Chesterfield Rd Id,2023-06-14T21:00:00.000+00:00,feeder,51.0,N Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-14T21:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-14T21:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,62.9
110001,Chesterfield Rd Id,2023-06-14T21:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,49.0
110001,Chesterfield Rd Id,2023-06-14T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-14T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-14T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-14T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.88
110001,Chesterfield Rd Id,2023-06-14T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.43
110001,Chesterfield Rd Id,2023-06-14T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.2
110001,Chesterfield Rd Id,2023-06-14T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-14T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-14T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.2
110001,Chesterfield Rd Id,2023-06-14T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.7
110001,Chesterfield Rd Id,2023-06-14T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-14T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-14T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-14T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.29
110001,Chesterfield Rd Id,2023-06-14T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.34
110001,Chesterfield Rd Id,2023-06-14T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.42
110001,Chesterfield Rd Id,2023-06-14T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-14T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-14T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-14T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-14T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.76
110001,Chesterfield Rd Id,2023-06-14T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.07
110001,Chesterfield Rd Id,2023-06-14T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-14T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.87
110001,Chesterfield Rd Id,2023-06-14T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.01
110001,Chesterfield Rd Id,2023-06-14T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.86
110001,Chesterfield Rd Id,2023-06-14T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-14T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-14T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-14T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-14T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-14T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.55
110001,Chesterfield Rd Id,2023-06-14T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.02
110001,Chesterfield Rd Id,2023-06-14T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.75
110001,Chesterfield Rd Id,2023-06-14T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.22
110001,Chesterfield Rd Id,2023-06-14T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.27
110001,Chesterfield Rd Id,2023-06-14T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.4
110001,Chesterfield Rd Id,2023-06-14T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-14T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.3
110001,Chesterfield Rd Id,2023-06-14T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.9
110001,Chesterfield Rd Id,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110001,Chesterfield Rd Id,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
110001,Chesterfield Rd Id,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
110001,Chesterfield Rd Id,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
110001,Chesterfield Rd Id,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
110001,Chesterfield Rd Id,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
110001,Chesterfield Rd Id,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
110001,Chesterfield Rd Id,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.04
110001,Chesterfield Rd Id,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,55.58
110001,Chesterfield Rd Id,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,52.79
110001,Chesterfield Rd Id,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,115.7
110001,Chesterfield Rd Id,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
110001,Chesterfield Rd Id,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
110001,Chesterfield Rd Id,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
110001,Chesterfield Rd Id,2023-06-14T20:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-14T20:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-14T20:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-14T20:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.37
110001,Chesterfield Rd Id,2023-06-14T20:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.73
110001,Chesterfield Rd Id,2023-06-14T20:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.23
110001,Chesterfield Rd Id,2023-06-14T20:50:00.000+00:00,feeder,51.0,N Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-14T20:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-14T20:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,46.0
110001,Chesterfield Rd Id,2023-06-14T20:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,67.3
110001,Chesterfield Rd Id,2023-06-14T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-14T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-14T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-14T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.8
110001,Chesterfield Rd Id,2023-06-14T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.82
110001,Chesterfield Rd Id,2023-06-14T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.4
110001,Chesterfield Rd Id,2023-06-14T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,53.2
110001,Chesterfield Rd Id,2023-06-14T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-14T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-14T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,76.8
110001,Chesterfield Rd Id,2023-06-14T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-14T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110001,Chesterfield Rd Id,2023-06-14T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-14T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.19
110001,Chesterfield Rd Id,2023-06-14T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.28
110001,Chesterfield Rd Id,2023-06-14T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.58
110001,Chesterfield Rd Id,2023-06-14T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110001,Chesterfield Rd Id,2023-06-14T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-14T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-14T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-14T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.81
110001,Chesterfield Rd Id,2023-06-14T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.03
110001,Chesterfield Rd Id,2023-06-14T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-14T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.93
110001,Chesterfield Rd Id,2023-06-14T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.43
110001,Chesterfield Rd Id,2023-06-14T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.46
110001,Chesterfield Rd Id,2023-06-14T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-14T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-14T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.7
110001,Chesterfield Rd Id,2023-06-14T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-14T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-14T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-14T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.06
110001,Chesterfield Rd Id,2023-06-14T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.56
110001,Chesterfield Rd Id,2023-06-14T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.12
110001,Chesterfield Rd Id,2023-06-14T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.6
110001,Chesterfield Rd Id,2023-06-14T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,57.4
110001,Chesterfield Rd Id,2023-06-14T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-14T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.0
110001,Chesterfield Rd Id,2023-06-14T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.8
110001,Chesterfield Rd Id,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110001,Chesterfield Rd Id,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
110001,Chesterfield Rd Id,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
110001,Chesterfield Rd Id,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
110001,Chesterfield Rd Id,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
110001,Chesterfield Rd Id,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
110001,Chesterfield Rd Id,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
110001,Chesterfield Rd Id,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.85
110001,Chesterfield Rd Id,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,50.4
110001,Chesterfield Rd Id,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,68.26
110001,Chesterfield Rd Id,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,146.1
110001,Chesterfield Rd Id,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
110001,Chesterfield Rd Id,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
110001,Chesterfield Rd Id,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.8
110001,Chesterfield Rd Id,2023-06-14T20:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-14T20:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-14T20:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-14T20:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.2
