Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-14T20:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.64
110001,Chesterfield Rd Id,2023-06-14T20:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,22.0
110001,Chesterfield Rd Id,2023-06-14T20:40:00.000+00:00,feeder,51.0,N Current (RMS),A,39.9
110001,Chesterfield Rd Id,2023-06-14T20:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-14T20:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,52.7
110001,Chesterfield Rd Id,2023-06-14T20:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,91.2
110001,Chesterfield Rd Id,2023-06-14T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-14T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-14T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-14T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.02
110001,Chesterfield Rd Id,2023-06-14T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.48
110001,Chesterfield Rd Id,2023-06-14T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.44
110001,Chesterfield Rd Id,2023-06-14T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-14T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-14T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.7
110001,Chesterfield Rd Id,2023-06-14T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.5
110001,Chesterfield Rd Id,2023-06-14T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-14T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110001,Chesterfield Rd Id,2023-06-14T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-14T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.77
110001,Chesterfield Rd Id,2023-06-14T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.76
110001,Chesterfield Rd Id,2023-06-14T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.85
110001,Chesterfield Rd Id,2023-06-14T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-14T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-14T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-14T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.1
110001,Chesterfield Rd Id,2023-06-14T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.61
110001,Chesterfield Rd Id,2023-06-14T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.89
110001,Chesterfield Rd Id,2023-06-14T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-14T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.39
110001,Chesterfield Rd Id,2023-06-14T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.69
110001,Chesterfield Rd Id,2023-06-14T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.92
110001,Chesterfield Rd Id,2023-06-14T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-14T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-14T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.6
110001,Chesterfield Rd Id,2023-06-14T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-14T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-14T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.39
110001,Chesterfield Rd Id,2023-06-14T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-14T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.61
110001,Chesterfield Rd Id,2023-06-14T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.05
110001,Chesterfield Rd Id,2023-06-14T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.8
110001,Chesterfield Rd Id,2023-06-14T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,57.9
110001,Chesterfield Rd Id,2023-06-14T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-14T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.4
110001,Chesterfield Rd Id,2023-06-14T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.3
110001,Chesterfield Rd Id,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110001,Chesterfield Rd Id,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
110001,Chesterfield Rd Id,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
110001,Chesterfield Rd Id,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
110001,Chesterfield Rd Id,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
110001,Chesterfield Rd Id,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
110001,Chesterfield Rd Id,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
110001,Chesterfield Rd Id,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.99
110001,Chesterfield Rd Id,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,54.62
110001,Chesterfield Rd Id,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,70.01
110001,Chesterfield Rd Id,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,150.8
110001,Chesterfield Rd Id,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
110001,Chesterfield Rd Id,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
110001,Chesterfield Rd Id,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.4
110001,Chesterfield Rd Id,2023-06-14T20:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-14T20:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-14T20:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.77
110001,Chesterfield Rd Id,2023-06-14T20:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.35
110001,Chesterfield Rd Id,2023-06-14T20:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,14.98
110001,Chesterfield Rd Id,2023-06-14T20:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.08
110001,Chesterfield Rd Id,2023-06-14T20:30:00.000+00:00,feeder,51.0,N Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-14T20:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-14T20:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,62.1
110001,Chesterfield Rd Id,2023-06-14T20:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,61.9
110001,Chesterfield Rd Id,2023-06-14T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-14T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-14T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-14T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.26
110001,Chesterfield Rd Id,2023-06-14T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.89
110001,Chesterfield Rd Id,2023-06-14T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.0
110001,Chesterfield Rd Id,2023-06-14T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-06-14T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.7
110001,Chesterfield Rd Id,2023-06-14T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-14T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.5
110001,Chesterfield Rd Id,2023-06-14T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-14T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-06-14T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-14T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.57
110001,Chesterfield Rd Id,2023-06-14T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.94
110001,Chesterfield Rd Id,2023-06-14T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.5
110001,Chesterfield Rd Id,2023-06-14T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-14T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-14T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-14T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.6
110001,Chesterfield Rd Id,2023-06-14T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.51
110001,Chesterfield Rd Id,2023-06-14T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-14T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-14T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.69
110001,Chesterfield Rd Id,2023-06-14T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.45
110001,Chesterfield Rd Id,2023-06-14T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.78
110001,Chesterfield Rd Id,2023-06-14T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-14T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-14T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-06-14T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-14T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-14T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.68
110001,Chesterfield Rd Id,2023-06-14T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-14T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.99
110001,Chesterfield Rd Id,2023-06-14T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.7
110001,Chesterfield Rd Id,2023-06-14T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.85
110001,Chesterfield Rd Id,2023-06-14T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,50.6
110001,Chesterfield Rd Id,2023-06-14T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.3
110001,Chesterfield Rd Id,2023-06-14T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.6
110001,Chesterfield Rd Id,2023-06-14T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.9
110001,Chesterfield Rd Id,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110001,Chesterfield Rd Id,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
110001,Chesterfield Rd Id,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
110001,Chesterfield Rd Id,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
110001,Chesterfield Rd Id,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
110001,Chesterfield Rd Id,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
110001,Chesterfield Rd Id,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
110001,Chesterfield Rd Id,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.86
110001,Chesterfield Rd Id,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,47.96
110001,Chesterfield Rd Id,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,68.2
110001,Chesterfield Rd Id,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,123.8
110001,Chesterfield Rd Id,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
110001,Chesterfield Rd Id,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
110001,Chesterfield Rd Id,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.1
110001,Chesterfield Rd Id,2023-06-14T20:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-14T20:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-14T20:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.91
110001,Chesterfield Rd Id,2023-06-14T20:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.13
110001,Chesterfield Rd Id,2023-06-14T20:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,15.12
110001,Chesterfield Rd Id,2023-06-14T20:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.61
110001,Chesterfield Rd Id,2023-06-14T20:20:00.000+00:00,feeder,51.0,N Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-14T20:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-14T20:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,63.0
110001,Chesterfield Rd Id,2023-06-14T20:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,51.5
110001,Chesterfield Rd Id,2023-06-14T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-06-14T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-14T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-14T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.05
110001,Chesterfield Rd Id,2023-06-14T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.82
110001,Chesterfield Rd Id,2023-06-14T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.13
110001,Chesterfield Rd Id,2023-06-14T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.9
110001,Chesterfield Rd Id,2023-06-14T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-14T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-06-14T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.7
110001,Chesterfield Rd Id,2023-06-14T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-14T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110001,Chesterfield Rd Id,2023-06-14T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-14T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.68
110001,Chesterfield Rd Id,2023-06-14T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.06
110001,Chesterfield Rd Id,2023-06-14T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.47
110001,Chesterfield Rd Id,2023-06-14T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-14T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-14T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-14T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-14T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.49
110001,Chesterfield Rd Id,2023-06-14T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.61
110001,Chesterfield Rd Id,2023-06-14T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-14T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.82
110001,Chesterfield Rd Id,2023-06-14T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.51
110001,Chesterfield Rd Id,2023-06-14T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.89
110001,Chesterfield Rd Id,2023-06-14T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-14T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-14T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.0
110001,Chesterfield Rd Id,2023-06-14T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-06-14T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-14T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-06-14T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-14T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.08
110001,Chesterfield Rd Id,2023-06-14T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.21
110001,Chesterfield Rd Id,2023-06-14T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.24
110001,Chesterfield Rd Id,2023-06-14T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,56.1
110001,Chesterfield Rd Id,2023-06-14T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-06-14T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-14T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.3
110001,Chesterfield Rd Id,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110001,Chesterfield Rd Id,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
110001,Chesterfield Rd Id,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
110001,Chesterfield Rd Id,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
110001,Chesterfield Rd Id,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
110001,Chesterfield Rd Id,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
110001,Chesterfield Rd Id,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
110001,Chesterfield Rd Id,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.77
110001,Chesterfield Rd Id,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.72
110001,Chesterfield Rd Id,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,62.35
110001,Chesterfield Rd Id,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,122.2
110001,Chesterfield Rd Id,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
110001,Chesterfield Rd Id,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
110001,Chesterfield Rd Id,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.8
110001,Chesterfield Rd Id,2023-06-14T20:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-14T20:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-14T20:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.89
110001,Chesterfield Rd Id,2023-06-14T20:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.94
110001,Chesterfield Rd Id,2023-06-14T20:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,19.33
110001,Chesterfield Rd Id,2023-06-14T20:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.42
110001,Chesterfield Rd Id,2023-06-14T20:10:00.000+00:00,feeder,51.0,N Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-14T20:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-14T20:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,79.4
110001,Chesterfield Rd Id,2023-06-14T20:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,58.5
110001,Chesterfield Rd Id,2023-06-14T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-14T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-14T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-14T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.55
110001,Chesterfield Rd Id,2023-06-14T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.72
110001,Chesterfield Rd Id,2023-06-14T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.87
110001,Chesterfield Rd Id,2023-06-14T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,42.6
110001,Chesterfield Rd Id,2023-06-14T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-14T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-06-14T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.8
110001,Chesterfield Rd Id,2023-06-14T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-14T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-14T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-14T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.36
110001,Chesterfield Rd Id,2023-06-14T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.3
110001,Chesterfield Rd Id,2023-06-14T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.3
110001,Chesterfield Rd Id,2023-06-14T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-14T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.7
110001,Chesterfield Rd Id,2023-06-14T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-14T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-14T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.64
110001,Chesterfield Rd Id,2023-06-14T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-06-14T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-14T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.08
110001,Chesterfield Rd Id,2023-06-14T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.35
110001,Chesterfield Rd Id,2023-06-14T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.76
110001,Chesterfield Rd Id,2023-06-14T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-14T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-14T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.7
110001,Chesterfield Rd Id,2023-06-14T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.1
110001,Chesterfield Rd Id,2023-06-14T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-14T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-06-14T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-14T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.61
110001,Chesterfield Rd Id,2023-06-14T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.23
110001,Chesterfield Rd Id,2023-06-14T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.39
110001,Chesterfield Rd Id,2023-06-14T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,59.7
110001,Chesterfield Rd Id,2023-06-14T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-14T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.0
110001,Chesterfield Rd Id,2023-06-14T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,92.4
110001,Chesterfield Rd Id,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110001,Chesterfield Rd Id,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
110001,Chesterfield Rd Id,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
110001,Chesterfield Rd Id,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
110001,Chesterfield Rd Id,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
110001,Chesterfield Rd Id,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
110001,Chesterfield Rd Id,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
110001,Chesterfield Rd Id,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.54
110001,Chesterfield Rd Id,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,53.93
110001,Chesterfield Rd Id,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,65.73
110001,Chesterfield Rd Id,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,128.2
110001,Chesterfield Rd Id,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
110001,Chesterfield Rd Id,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
110001,Chesterfield Rd Id,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.4
110001,Chesterfield Rd Id,2023-06-14T20:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-14T20:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-14T20:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-14T20:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.55
110001,Chesterfield Rd Id,2023-06-14T20:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.31
110001,Chesterfield Rd Id,2023-06-14T20:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.64
110001,Chesterfield Rd Id,2023-06-14T20:00:00.000+00:00,feeder,51.0,N Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-14T20:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-14T20:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,48.4
110001,Chesterfield Rd Id,2023-06-14T20:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,71.1
110001,Chesterfield Rd Id,2023-06-14T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-14T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-14T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-14T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.23
110001,Chesterfield Rd Id,2023-06-14T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.82
110001,Chesterfield Rd Id,2023-06-14T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.95
110001,Chesterfield Rd Id,2023-06-14T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,40.6
110001,Chesterfield Rd Id,2023-06-14T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-14T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-14T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.7
110001,Chesterfield Rd Id,2023-06-14T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-14T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-06-14T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-14T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.26
110001,Chesterfield Rd Id,2023-06-14T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.42
110001,Chesterfield Rd Id,2023-06-14T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.89
110001,Chesterfield Rd Id,2023-06-14T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-14T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-14T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-14T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-14T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.87
110001,Chesterfield Rd Id,2023-06-14T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.61
110001,Chesterfield Rd Id,2023-06-14T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-14T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.02
110001,Chesterfield Rd Id,2023-06-14T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.95
110001,Chesterfield Rd Id,2023-06-14T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.56
110001,Chesterfield Rd Id,2023-06-14T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-14T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-14T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,62.4
110001,Chesterfield Rd Id,2023-06-14T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.0
110001,Chesterfield Rd Id,2023-06-14T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-14T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-14T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.09
110001,Chesterfield Rd Id,2023-06-14T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.91
110001,Chesterfield Rd Id,2023-06-14T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.46
110001,Chesterfield Rd Id,2023-06-14T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,32.17
110001,Chesterfield Rd Id,2023-06-14T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,89.9
110001,Chesterfield Rd Id,2023-06-14T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-14T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.9
110001,Chesterfield Rd Id,2023-06-14T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,131.6
110001,Chesterfield Rd Id,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
110001,Chesterfield Rd Id,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
110001,Chesterfield Rd Id,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
110001,Chesterfield Rd Id,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
110001,Chesterfield Rd Id,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
110001,Chesterfield Rd Id,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
110001,Chesterfield Rd Id,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.98
110001,Chesterfield Rd Id,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,45.96
110001,Chesterfield Rd Id,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,76.21
110001,Chesterfield Rd Id,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,165.5
110001,Chesterfield Rd Id,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
110001,Chesterfield Rd Id,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
110001,Chesterfield Rd Id,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.7
110001,Chesterfield Rd Id,2023-06-14T19:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-14T19:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-14T19:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-14T19:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.61
110001,Chesterfield Rd Id,2023-06-14T19:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.34
110001,Chesterfield Rd Id,2023-06-14T19:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.96
110001,Chesterfield Rd Id,2023-06-14T19:50:00.000+00:00,feeder,51.0,N Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-14T19:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-14T19:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,53.5
110001,Chesterfield Rd Id,2023-06-14T19:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,75.6
110001,Chesterfield Rd Id,2023-06-14T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-14T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-14T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-14T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.67
110001,Chesterfield Rd Id,2023-06-14T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.64
110001,Chesterfield Rd Id,2023-06-14T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.09
110001,Chesterfield Rd Id,2023-06-14T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-06-14T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-14T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-14T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.3
110001,Chesterfield Rd Id,2023-06-14T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-14T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-06-14T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-14T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.34
110001,Chesterfield Rd Id,2023-06-14T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.96
110001,Chesterfield Rd Id,2023-06-14T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.51
110001,Chesterfield Rd Id,2023-06-14T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-14T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-14T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-14T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-14T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.02
110001,Chesterfield Rd Id,2023-06-14T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.76
110001,Chesterfield Rd Id,2023-06-14T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-14T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.03
110001,Chesterfield Rd Id,2023-06-14T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.83
110001,Chesterfield Rd Id,2023-06-14T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.95
110001,Chesterfield Rd Id,2023-06-14T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-14T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-14T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.3
110001,Chesterfield Rd Id,2023-06-14T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.8
110001,Chesterfield Rd Id,2023-06-14T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-14T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.76
110001,Chesterfield Rd Id,2023-06-14T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-14T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.12
110001,Chesterfield Rd Id,2023-06-14T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.6
110001,Chesterfield Rd Id,2023-06-14T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,28.44
110001,Chesterfield Rd Id,2023-06-14T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,80.5
110001,Chesterfield Rd Id,2023-06-14T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-14T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.6
110001,Chesterfield Rd Id,2023-06-14T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,116.2
110001,Chesterfield Rd Id,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110001,Chesterfield Rd Id,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
110001,Chesterfield Rd Id,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
110001,Chesterfield Rd Id,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
110001,Chesterfield Rd Id,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
110001,Chesterfield Rd Id,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
110001,Chesterfield Rd Id,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
110001,Chesterfield Rd Id,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.77
110001,Chesterfield Rd Id,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.38
110001,Chesterfield Rd Id,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,72.95
110001,Chesterfield Rd Id,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,170.1
110001,Chesterfield Rd Id,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
110001,Chesterfield Rd Id,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
110001,Chesterfield Rd Id,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.0
110001,Chesterfield Rd Id,2023-06-14T19:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-14T19:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-14T19:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-06-14T19:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.79
110001,Chesterfield Rd Id,2023-06-14T19:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,16.35
110001,Chesterfield Rd Id,2023-06-14T19:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.6
110001,Chesterfield Rd Id,2023-06-14T19:40:00.000+00:00,feeder,51.0,N Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-14T19:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-14T19:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,67.8
110001,Chesterfield Rd Id,2023-06-14T19:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,55.0
110001,Chesterfield Rd Id,2023-06-14T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.18
110001,Chesterfield Rd Id,2023-06-14T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-14T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-14T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.62
110001,Chesterfield Rd Id,2023-06-14T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.31
110001,Chesterfield Rd Id,2023-06-14T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.51
110001,Chesterfield Rd Id,2023-06-14T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-14T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-14T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-14T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.2
110001,Chesterfield Rd Id,2023-06-14T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-14T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-14T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-14T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.25
110001,Chesterfield Rd Id,2023-06-14T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.09
110001,Chesterfield Rd Id,2023-06-14T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.76
110001,Chesterfield Rd Id,2023-06-14T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-14T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-14T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-14T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-14T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.86
110001,Chesterfield Rd Id,2023-06-14T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-14T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-14T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.45
110001,Chesterfield Rd Id,2023-06-14T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.04
110001,Chesterfield Rd Id,2023-06-14T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.61
110001,Chesterfield Rd Id,2023-06-14T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-14T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-14T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.9
110001,Chesterfield Rd Id,2023-06-14T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-14T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-14T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.93
110001,Chesterfield Rd Id,2023-06-14T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-14T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.34
110001,Chesterfield Rd Id,2023-06-14T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.01
110001,Chesterfield Rd Id,2023-06-14T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.12
110001,Chesterfield Rd Id,2023-06-14T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,70.8
110001,Chesterfield Rd Id,2023-06-14T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-14T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-14T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,99.4
110001,Chesterfield Rd Id,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
110001,Chesterfield Rd Id,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
110001,Chesterfield Rd Id,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
110001,Chesterfield Rd Id,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
110001,Chesterfield Rd Id,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
110001,Chesterfield Rd Id,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
110001,Chesterfield Rd Id,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.46
110001,Chesterfield Rd Id,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.81
110001,Chesterfield Rd Id,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,63.61
110001,Chesterfield Rd Id,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,134.8
110001,Chesterfield Rd Id,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
110001,Chesterfield Rd Id,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
110001,Chesterfield Rd Id,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.9
110001,Chesterfield Rd Id,2023-06-14T19:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-14T19:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-14T19:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.68
110001,Chesterfield Rd Id,2023-06-14T19:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.01
110001,Chesterfield Rd Id,2023-06-14T19:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,14.99
110001,Chesterfield Rd Id,2023-06-14T19:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.35
110001,Chesterfield Rd Id,2023-06-14T19:30:00.000+00:00,feeder,51.0,N Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-14T19:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-14T19:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,62.1
110001,Chesterfield Rd Id,2023-06-14T19:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,53.5
110001,Chesterfield Rd Id,2023-06-14T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.12
110001,Chesterfield Rd Id,2023-06-14T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-14T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-14T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.56
110001,Chesterfield Rd Id,2023-06-14T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.06
110001,Chesterfield Rd Id,2023-06-14T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.0
110001,Chesterfield Rd Id,2023-06-14T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-14T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-14T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-14T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.5
110001,Chesterfield Rd Id,2023-06-14T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-14T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-14T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-14T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.41
110001,Chesterfield Rd Id,2023-06-14T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.85
110001,Chesterfield Rd Id,2023-06-14T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.07
110001,Chesterfield Rd Id,2023-06-14T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-14T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.1
110001,Chesterfield Rd Id,2023-06-14T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-14T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.0
110001,Chesterfield Rd Id,2023-06-14T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.9
110001,Chesterfield Rd Id,2023-06-14T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-14T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-14T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.15
110001,Chesterfield Rd Id,2023-06-14T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.51
110001,Chesterfield Rd Id,2023-06-14T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.38
110001,Chesterfield Rd Id,2023-06-14T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-14T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-14T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,60.3
110001,Chesterfield Rd Id,2023-06-14T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-14T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-14T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.95
110001,Chesterfield Rd Id,2023-06-14T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-14T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.25
110001,Chesterfield Rd Id,2023-06-14T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.11
110001,Chesterfield Rd Id,2023-06-14T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.92
110001,Chesterfield Rd Id,2023-06-14T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,66.0
110001,Chesterfield Rd Id,2023-06-14T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-14T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-14T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,90.5
110001,Chesterfield Rd Id,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110001,Chesterfield Rd Id,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
110001,Chesterfield Rd Id,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
110001,Chesterfield Rd Id,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
