Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
110001,Chesterfield Rd Id,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
110001,Chesterfield Rd Id,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
110001,Chesterfield Rd Id,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
110001,Chesterfield Rd Id,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.4
110001,Chesterfield Rd Id,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.52
110001,Chesterfield Rd Id,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,65.72
110001,Chesterfield Rd Id,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,126.7
110001,Chesterfield Rd Id,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
110001,Chesterfield Rd Id,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
110001,Chesterfield Rd Id,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.6
110001,Chesterfield Rd Id,2023-06-14T19:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-14T19:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-14T19:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-14T19:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.99
110001,Chesterfield Rd Id,2023-06-14T19:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.54
110001,Chesterfield Rd Id,2023-06-14T19:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.84
110001,Chesterfield Rd Id,2023-06-14T19:20:00.000+00:00,feeder,51.0,N Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-14T19:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,47.0
110001,Chesterfield Rd Id,2023-06-14T19:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,48.5
110001,Chesterfield Rd Id,2023-06-14T19:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,62.9
110001,Chesterfield Rd Id,2023-06-14T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.02
110001,Chesterfield Rd Id,2023-06-14T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-14T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-14T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.61
110001,Chesterfield Rd Id,2023-06-14T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.54
110001,Chesterfield Rd Id,2023-06-14T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.9
110001,Chesterfield Rd Id,2023-06-14T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-14T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-14T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.8
110001,Chesterfield Rd Id,2023-06-14T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.9
110001,Chesterfield Rd Id,2023-06-14T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-14T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110001,Chesterfield Rd Id,2023-06-14T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-14T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.61
110001,Chesterfield Rd Id,2023-06-14T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.52
110001,Chesterfield Rd Id,2023-06-14T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.21
110001,Chesterfield Rd Id,2023-06-14T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-14T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-14T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-14T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.1
110001,Chesterfield Rd Id,2023-06-14T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.56
110001,Chesterfield Rd Id,2023-06-14T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-14T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-14T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.72
110001,Chesterfield Rd Id,2023-06-14T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.95
110001,Chesterfield Rd Id,2023-06-14T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.71
110001,Chesterfield Rd Id,2023-06-14T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-14T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-14T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.7
110001,Chesterfield Rd Id,2023-06-14T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-06-14T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-14T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.1
110001,Chesterfield Rd Id,2023-06-14T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-14T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.81
110001,Chesterfield Rd Id,2023-06-14T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.66
110001,Chesterfield Rd Id,2023-06-14T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.84
110001,Chesterfield Rd Id,2023-06-14T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,59.3
110001,Chesterfield Rd Id,2023-06-14T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-14T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.9
110001,Chesterfield Rd Id,2023-06-14T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.0
110001,Chesterfield Rd Id,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110001,Chesterfield Rd Id,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
110001,Chesterfield Rd Id,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
110001,Chesterfield Rd Id,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110001,Chesterfield Rd Id,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
110001,Chesterfield Rd Id,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
110001,Chesterfield Rd Id,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
110001,Chesterfield Rd Id,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
110001,Chesterfield Rd Id,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.74
110001,Chesterfield Rd Id,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,50.21
110001,Chesterfield Rd Id,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,68.5
110001,Chesterfield Rd Id,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,134.0
110001,Chesterfield Rd Id,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
110001,Chesterfield Rd Id,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
110001,Chesterfield Rd Id,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.4
110001,Chesterfield Rd Id,2023-06-14T19:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-14T19:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-14T19:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-06-14T19:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.98
110001,Chesterfield Rd Id,2023-06-14T19:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.44
110001,Chesterfield Rd Id,2023-06-14T19:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.54
110001,Chesterfield Rd Id,2023-06-14T19:10:00.000+00:00,feeder,51.0,N Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-14T19:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,42.1
110001,Chesterfield Rd Id,2023-06-14T19:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,44.7
110001,Chesterfield Rd Id,2023-06-14T19:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,54.2
110001,Chesterfield Rd Id,2023-06-14T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-14T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-14T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-14T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.98
110001,Chesterfield Rd Id,2023-06-14T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.58
110001,Chesterfield Rd Id,2023-06-14T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.71
110001,Chesterfield Rd Id,2023-06-14T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,47.6
110001,Chesterfield Rd Id,2023-06-14T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-14T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.8
110001,Chesterfield Rd Id,2023-06-14T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.1
110001,Chesterfield Rd Id,2023-06-14T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-14T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110001,Chesterfield Rd Id,2023-06-14T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-14T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.6
110001,Chesterfield Rd Id,2023-06-14T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.21
110001,Chesterfield Rd Id,2023-06-14T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.08
110001,Chesterfield Rd Id,2023-06-14T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-14T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-14T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-14T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-14T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.9
110001,Chesterfield Rd Id,2023-06-14T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.7
110001,Chesterfield Rd Id,2023-06-14T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-14T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.14
110001,Chesterfield Rd Id,2023-06-14T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.65
110001,Chesterfield Rd Id,2023-06-14T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.64
110001,Chesterfield Rd Id,2023-06-14T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-14T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-14T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.3
110001,Chesterfield Rd Id,2023-06-14T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-14T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-14T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.67
110001,Chesterfield Rd Id,2023-06-14T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-14T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.88
110001,Chesterfield Rd Id,2023-06-14T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.53
110001,Chesterfield Rd Id,2023-06-14T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.21
110001,Chesterfield Rd Id,2023-06-14T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,55.4
110001,Chesterfield Rd Id,2023-06-14T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-14T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.4
110001,Chesterfield Rd Id,2023-06-14T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.4
110001,Chesterfield Rd Id,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110001,Chesterfield Rd Id,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
110001,Chesterfield Rd Id,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
110001,Chesterfield Rd Id,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
110001,Chesterfield Rd Id,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
110001,Chesterfield Rd Id,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
110001,Chesterfield Rd Id,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
110001,Chesterfield Rd Id,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.59
110001,Chesterfield Rd Id,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,47.4
110001,Chesterfield Rd Id,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,62.18
110001,Chesterfield Rd Id,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,134.5
110001,Chesterfield Rd Id,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
110001,Chesterfield Rd Id,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
110001,Chesterfield Rd Id,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
110001,Chesterfield Rd Id,2023-06-14T19:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-14T19:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-14T19:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.97
110001,Chesterfield Rd Id,2023-06-14T19:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.05
110001,Chesterfield Rd Id,2023-06-14T19:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,14.25
110001,Chesterfield Rd Id,2023-06-14T19:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.15
110001,Chesterfield Rd Id,2023-06-14T19:00:00.000+00:00,feeder,51.0,N Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-14T19:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,50.2
110001,Chesterfield Rd Id,2023-06-14T19:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,60.0
110001,Chesterfield Rd Id,2023-06-14T19:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,57.2
110001,Chesterfield Rd Id,2023-06-14T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-14T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-14T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-14T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.98
110001,Chesterfield Rd Id,2023-06-14T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.76
110001,Chesterfield Rd Id,2023-06-14T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.86
110001,Chesterfield Rd Id,2023-06-14T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,49.4
110001,Chesterfield Rd Id,2023-06-14T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-14T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.3
110001,Chesterfield Rd Id,2023-06-14T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,69.6
110001,Chesterfield Rd Id,2023-06-14T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-14T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110001,Chesterfield Rd Id,2023-06-14T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-14T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.81
110001,Chesterfield Rd Id,2023-06-14T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.34
110001,Chesterfield Rd Id,2023-06-14T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.61
110001,Chesterfield Rd Id,2023-06-14T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110001,Chesterfield Rd Id,2023-06-14T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-14T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-14T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-14T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.93
110001,Chesterfield Rd Id,2023-06-14T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.96
110001,Chesterfield Rd Id,2023-06-14T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-14T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.88
110001,Chesterfield Rd Id,2023-06-14T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.55
110001,Chesterfield Rd Id,2023-06-14T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.33
110001,Chesterfield Rd Id,2023-06-14T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-14T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-14T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.5
110001,Chesterfield Rd Id,2023-06-14T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-14T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-14T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-14T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-14T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.87
110001,Chesterfield Rd Id,2023-06-14T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.46
110001,Chesterfield Rd Id,2023-06-14T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.82
110001,Chesterfield Rd Id,2023-06-14T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,63.4
110001,Chesterfield Rd Id,2023-06-14T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-14T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.5
110001,Chesterfield Rd Id,2023-06-14T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,94.5
110001,Chesterfield Rd Id,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110001,Chesterfield Rd Id,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
110001,Chesterfield Rd Id,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
110001,Chesterfield Rd Id,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
110001,Chesterfield Rd Id,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
110001,Chesterfield Rd Id,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
110001,Chesterfield Rd Id,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
110001,Chesterfield Rd Id,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.59
110001,Chesterfield Rd Id,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,53.36
110001,Chesterfield Rd Id,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,67.77
110001,Chesterfield Rd Id,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,142.8
110001,Chesterfield Rd Id,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
110001,Chesterfield Rd Id,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
110001,Chesterfield Rd Id,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.3
110001,Chesterfield Rd Id,2023-06-14T18:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-14T18:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-14T18:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-06-14T18:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.04
110001,Chesterfield Rd Id,2023-06-14T18:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.35
110001,Chesterfield Rd Id,2023-06-14T18:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,18.96
110001,Chesterfield Rd Id,2023-06-14T18:50:00.000+00:00,feeder,51.0,N Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-14T18:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,50.7
110001,Chesterfield Rd Id,2023-06-14T18:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,40.3
110001,Chesterfield Rd Id,2023-06-14T18:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,79.4
110001,Chesterfield Rd Id,2023-06-14T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.38
110001,Chesterfield Rd Id,2023-06-14T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-14T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-14T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.37
110001,Chesterfield Rd Id,2023-06-14T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.69
110001,Chesterfield Rd Id,2023-06-14T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.59
110001,Chesterfield Rd Id,2023-06-14T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,50.3
110001,Chesterfield Rd Id,2023-06-14T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-14T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.3
110001,Chesterfield Rd Id,2023-06-14T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.7
110001,Chesterfield Rd Id,2023-06-14T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-14T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-14T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-14T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.75
110001,Chesterfield Rd Id,2023-06-14T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.0
110001,Chesterfield Rd Id,2023-06-14T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.0
110001,Chesterfield Rd Id,2023-06-14T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-14T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-14T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-14T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-14T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.86
110001,Chesterfield Rd Id,2023-06-14T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.08
110001,Chesterfield Rd Id,2023-06-14T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-14T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.27
110001,Chesterfield Rd Id,2023-06-14T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.82
110001,Chesterfield Rd Id,2023-06-14T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.5
110001,Chesterfield Rd Id,2023-06-14T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-14T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-14T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.2
110001,Chesterfield Rd Id,2023-06-14T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.0
110001,Chesterfield Rd Id,2023-06-14T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-14T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-14T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-14T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.79
110001,Chesterfield Rd Id,2023-06-14T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.01
110001,Chesterfield Rd Id,2023-06-14T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.32
110001,Chesterfield Rd Id,2023-06-14T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,65.1
110001,Chesterfield Rd Id,2023-06-14T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-14T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.3
110001,Chesterfield Rd Id,2023-06-14T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,92.4
110001,Chesterfield Rd Id,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110001,Chesterfield Rd Id,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
110001,Chesterfield Rd Id,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
110001,Chesterfield Rd Id,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
110001,Chesterfield Rd Id,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
110001,Chesterfield Rd Id,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
110001,Chesterfield Rd Id,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
110001,Chesterfield Rd Id,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.23
110001,Chesterfield Rd Id,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,47.86
110001,Chesterfield Rd Id,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,75.36
110001,Chesterfield Rd Id,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,164.8
110001,Chesterfield Rd Id,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
110001,Chesterfield Rd Id,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
110001,Chesterfield Rd Id,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.8
110001,Chesterfield Rd Id,2023-06-14T18:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-14T18:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-14T18:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-06-14T18:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.84
110001,Chesterfield Rd Id,2023-06-14T18:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.67
110001,Chesterfield Rd Id,2023-06-14T18:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.52
110001,Chesterfield Rd Id,2023-06-14T18:40:00.000+00:00,feeder,51.0,N Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-14T18:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,58.0
110001,Chesterfield Rd Id,2023-06-14T18:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,53.6
110001,Chesterfield Rd Id,2023-06-14T18:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,62.2
110001,Chesterfield Rd Id,2023-06-14T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.35
110001,Chesterfield Rd Id,2023-06-14T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-14T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-14T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.82
110001,Chesterfield Rd Id,2023-06-14T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.76
110001,Chesterfield Rd Id,2023-06-14T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.52
110001,Chesterfield Rd Id,2023-06-14T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-14T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-14T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-14T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.2
110001,Chesterfield Rd Id,2023-06-14T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-14T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-14T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-14T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.44
110001,Chesterfield Rd Id,2023-06-14T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.43
110001,Chesterfield Rd Id,2023-06-14T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.05
110001,Chesterfield Rd Id,2023-06-14T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-14T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.6
110001,Chesterfield Rd Id,2023-06-14T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-14T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-14T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.06
110001,Chesterfield Rd Id,2023-06-14T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.98
110001,Chesterfield Rd Id,2023-06-14T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-14T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.77
110001,Chesterfield Rd Id,2023-06-14T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.41
110001,Chesterfield Rd Id,2023-06-14T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.94
110001,Chesterfield Rd Id,2023-06-14T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,46.2
110001,Chesterfield Rd Id,2023-06-14T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-14T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,59.1
110001,Chesterfield Rd Id,2023-06-14T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,70.8
110001,Chesterfield Rd Id,2023-06-14T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.6
110001,Chesterfield Rd Id,2023-06-14T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-14T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-14T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.69
110001,Chesterfield Rd Id,2023-06-14T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.93
110001,Chesterfield Rd Id,2023-06-14T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.45
110001,Chesterfield Rd Id,2023-06-14T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,54.6
110001,Chesterfield Rd Id,2023-06-14T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-14T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-14T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.0
110001,Chesterfield Rd Id,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110001,Chesterfield Rd Id,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
110001,Chesterfield Rd Id,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
110001,Chesterfield Rd Id,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
110001,Chesterfield Rd Id,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
110001,Chesterfield Rd Id,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
110001,Chesterfield Rd Id,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
110001,Chesterfield Rd Id,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.56
110001,Chesterfield Rd Id,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.2
110001,Chesterfield Rd Id,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,72.47
110001,Chesterfield Rd Id,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,139.6
110001,Chesterfield Rd Id,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
110001,Chesterfield Rd Id,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
110001,Chesterfield Rd Id,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.5
110001,Chesterfield Rd Id,2023-06-14T18:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-14T18:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-14T18:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-14T18:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.8
110001,Chesterfield Rd Id,2023-06-14T18:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.65
110001,Chesterfield Rd Id,2023-06-14T18:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.22
110001,Chesterfield Rd Id,2023-06-14T18:30:00.000+00:00,feeder,51.0,N Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-14T18:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,46.2
110001,Chesterfield Rd Id,2023-06-14T18:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,49.6
110001,Chesterfield Rd Id,2023-06-14T18:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,60.3
110001,Chesterfield Rd Id,2023-06-14T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.24
110001,Chesterfield Rd Id,2023-06-14T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-14T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-14T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.21
110001,Chesterfield Rd Id,2023-06-14T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.05
110001,Chesterfield Rd Id,2023-06-14T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.73
110001,Chesterfield Rd Id,2023-06-14T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,43.3
110001,Chesterfield Rd Id,2023-06-14T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-14T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-14T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,69.4
110001,Chesterfield Rd Id,2023-06-14T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-14T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-14T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-14T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.32
110001,Chesterfield Rd Id,2023-06-14T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.17
110001,Chesterfield Rd Id,2023-06-14T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.78
110001,Chesterfield Rd Id,2023-06-14T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-14T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-06-14T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-14T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-14T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.86
110001,Chesterfield Rd Id,2023-06-14T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-14T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-14T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.34
110001,Chesterfield Rd Id,2023-06-14T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.19
110001,Chesterfield Rd Id,2023-06-14T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.24
110001,Chesterfield Rd Id,2023-06-14T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-14T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-14T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.4
110001,Chesterfield Rd Id,2023-06-14T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.5
110001,Chesterfield Rd Id,2023-06-14T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-14T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-14T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-14T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.3
110001,Chesterfield Rd Id,2023-06-14T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.24
110001,Chesterfield Rd Id,2023-06-14T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.35
110001,Chesterfield Rd Id,2023-06-14T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,47.7
110001,Chesterfield Rd Id,2023-06-14T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-14T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.2
110001,Chesterfield Rd Id,2023-06-14T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.7
110001,Chesterfield Rd Id,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110001,Chesterfield Rd Id,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
110001,Chesterfield Rd Id,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
110001,Chesterfield Rd Id,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
110001,Chesterfield Rd Id,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
110001,Chesterfield Rd Id,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
110001,Chesterfield Rd Id,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
110001,Chesterfield Rd Id,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.98
110001,Chesterfield Rd Id,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.3
110001,Chesterfield Rd Id,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,67.32
110001,Chesterfield Rd Id,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,132.6
110001,Chesterfield Rd Id,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
110001,Chesterfield Rd Id,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
110001,Chesterfield Rd Id,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.9
110001,Chesterfield Rd Id,2023-06-14T18:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-14T18:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-14T18:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-14T18:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.43
110001,Chesterfield Rd Id,2023-06-14T18:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,14.98
110001,Chesterfield Rd Id,2023-06-14T18:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.1
110001,Chesterfield Rd Id,2023-06-14T18:20:00.000+00:00,feeder,51.0,N Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-14T18:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,51.6
110001,Chesterfield Rd Id,2023-06-14T18:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,62.7
110001,Chesterfield Rd Id,2023-06-14T18:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,52.2
110001,Chesterfield Rd Id,2023-06-14T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.29
110001,Chesterfield Rd Id,2023-06-14T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-14T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-14T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.51
110001,Chesterfield Rd Id,2023-06-14T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.81
110001,Chesterfield Rd Id,2023-06-14T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.47
110001,Chesterfield Rd Id,2023-06-14T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,42.1
110001,Chesterfield Rd Id,2023-06-14T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-14T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-14T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.4
110001,Chesterfield Rd Id,2023-06-14T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-14T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-14T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-14T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.48
110001,Chesterfield Rd Id,2023-06-14T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.59
110001,Chesterfield Rd Id,2023-06-14T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.9
110001,Chesterfield Rd Id,2023-06-14T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-14T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.0
110001,Chesterfield Rd Id,2023-06-14T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-14T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-14T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.76
110001,Chesterfield Rd Id,2023-06-14T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-14T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-14T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.69
110001,Chesterfield Rd Id,2023-06-14T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.07
110001,Chesterfield Rd Id,2023-06-14T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.11
110001,Chesterfield Rd Id,2023-06-14T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,41.9
110001,Chesterfield Rd Id,2023-06-14T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-14T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.0
110001,Chesterfield Rd Id,2023-06-14T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.8
110001,Chesterfield Rd Id,2023-06-14T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-14T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-14T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-14T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.92
110001,Chesterfield Rd Id,2023-06-14T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.03
110001,Chesterfield Rd Id,2023-06-14T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.99
110001,Chesterfield Rd Id,2023-06-14T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-14T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-14T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.9
110001,Chesterfield Rd Id,2023-06-14T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.2
110001,Chesterfield Rd Id,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
110001,Chesterfield Rd Id,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
110001,Chesterfield Rd Id,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
110001,Chesterfield Rd Id,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
110001,Chesterfield Rd Id,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
110001,Chesterfield Rd Id,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
110001,Chesterfield Rd Id,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.03
110001,Chesterfield Rd Id,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,51.48
110001,Chesterfield Rd Id,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,64.57
110001,Chesterfield Rd Id,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,115.7
110001,Chesterfield Rd Id,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
110001,Chesterfield Rd Id,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
110001,Chesterfield Rd Id,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.2
110001,Chesterfield Rd Id,2023-06-14T18:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-14T18:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-14T18:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-14T18:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.92
110001,Chesterfield Rd Id,2023-06-14T18:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.13
110001,Chesterfield Rd Id,2023-06-14T18:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.53
110001,Chesterfield Rd Id,2023-06-14T18:10:00.000+00:00,feeder,51.0,N Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-14T18:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,42.2
110001,Chesterfield Rd Id,2023-06-14T18:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,43.0
110001,Chesterfield Rd Id,2023-06-14T18:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,69.6
110001,Chesterfield Rd Id,2023-06-14T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.27
110001,Chesterfield Rd Id,2023-06-14T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-14T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-14T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.25
110001,Chesterfield Rd Id,2023-06-14T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.41
110001,Chesterfield Rd Id,2023-06-14T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.9
110001,Chesterfield Rd Id,2023-06-14T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,46.6
110001,Chesterfield Rd Id,2023-06-14T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-14T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.5
110001,Chesterfield Rd Id,2023-06-14T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.8
110001,Chesterfield Rd Id,2023-06-14T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-14T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-14T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-14T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.98
110001,Chesterfield Rd Id,2023-06-14T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.35
110001,Chesterfield Rd Id,2023-06-14T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.27
110001,Chesterfield Rd Id,2023-06-14T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-14T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.1
110001,Chesterfield Rd Id,2023-06-14T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-14T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-14T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.24
110001,Chesterfield Rd Id,2023-06-14T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-06-14T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-14T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.41
110001,Chesterfield Rd Id,2023-06-14T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.1
110001,Chesterfield Rd Id,2023-06-14T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.37
110001,Chesterfield Rd Id,2023-06-14T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,41.0
110001,Chesterfield Rd Id,2023-06-14T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-14T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-06-14T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.8
