Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-14T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-14T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-14T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-14T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.33
110001,Chesterfield Rd Id,2023-06-14T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.33
110001,Chesterfield Rd Id,2023-06-14T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.4
110001,Chesterfield Rd Id,2023-06-14T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.6
110001,Chesterfield Rd Id,2023-06-14T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.8
110001,Chesterfield Rd Id,2023-06-14T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-14T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.1
110001,Chesterfield Rd Id,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110001,Chesterfield Rd Id,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
110001,Chesterfield Rd Id,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
110001,Chesterfield Rd Id,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
110001,Chesterfield Rd Id,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
110001,Chesterfield Rd Id,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
110001,Chesterfield Rd Id,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
110001,Chesterfield Rd Id,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.89
110001,Chesterfield Rd Id,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.32
110001,Chesterfield Rd Id,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,73.46
110001,Chesterfield Rd Id,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,143.2
110001,Chesterfield Rd Id,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
110001,Chesterfield Rd Id,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
110001,Chesterfield Rd Id,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.0
110001,Chesterfield Rd Id,2023-06-14T18:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-14T18:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-14T18:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-14T18:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.21
110001,Chesterfield Rd Id,2023-06-14T18:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,13.62
110001,Chesterfield Rd Id,2023-06-14T18:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.97
110001,Chesterfield Rd Id,2023-06-14T18:00:00.000+00:00,feeder,51.0,N Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-14T18:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,47.3
110001,Chesterfield Rd Id,2023-06-14T18:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,56.9
110001,Chesterfield Rd Id,2023-06-14T18:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,71.6
110001,Chesterfield Rd Id,2023-06-14T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.02
110001,Chesterfield Rd Id,2023-06-14T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-14T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-14T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-06-14T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.0
110001,Chesterfield Rd Id,2023-06-14T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.14
110001,Chesterfield Rd Id,2023-06-14T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-14T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-14T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.4
110001,Chesterfield Rd Id,2023-06-14T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.8
110001,Chesterfield Rd Id,2023-06-14T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-14T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110001,Chesterfield Rd Id,2023-06-14T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-14T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.22
110001,Chesterfield Rd Id,2023-06-14T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.67
110001,Chesterfield Rd Id,2023-06-14T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.17
110001,Chesterfield Rd Id,2023-06-14T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-14T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.3
110001,Chesterfield Rd Id,2023-06-14T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-14T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.5
110001,Chesterfield Rd Id,2023-06-14T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.39
110001,Chesterfield Rd Id,2023-06-14T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.86
110001,Chesterfield Rd Id,2023-06-14T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-06-14T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.42
110001,Chesterfield Rd Id,2023-06-14T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.96
110001,Chesterfield Rd Id,2023-06-14T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.27
110001,Chesterfield Rd Id,2023-06-14T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-14T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-14T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-06-14T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.3
110001,Chesterfield Rd Id,2023-06-14T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-14T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-14T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-14T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.17
110001,Chesterfield Rd Id,2023-06-14T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.29
110001,Chesterfield Rd Id,2023-06-14T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.48
110001,Chesterfield Rd Id,2023-06-14T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-06-14T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.2
110001,Chesterfield Rd Id,2023-06-14T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.0
110001,Chesterfield Rd Id,2023-06-14T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.8
110001,Chesterfield Rd Id,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
110001,Chesterfield Rd Id,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
110001,Chesterfield Rd Id,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
110001,Chesterfield Rd Id,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
110001,Chesterfield Rd Id,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
110001,Chesterfield Rd Id,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
110001,Chesterfield Rd Id,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.33
110001,Chesterfield Rd Id,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.54
110001,Chesterfield Rd Id,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,71.04
110001,Chesterfield Rd Id,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,121.9
110001,Chesterfield Rd Id,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
110001,Chesterfield Rd Id,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
110001,Chesterfield Rd Id,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.3
110001,Chesterfield Rd Id,2023-06-14T17:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-14T17:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-14T17:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-14T17:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.57
110001,Chesterfield Rd Id,2023-06-14T17:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.05
110001,Chesterfield Rd Id,2023-06-14T17:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.21
110001,Chesterfield Rd Id,2023-06-14T17:50:00.000+00:00,feeder,51.0,N Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-14T17:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,59.3
110001,Chesterfield Rd Id,2023-06-14T17:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,47.1
110001,Chesterfield Rd Id,2023-06-14T17:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,60.8
110001,Chesterfield Rd Id,2023-06-14T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.15
110001,Chesterfield Rd Id,2023-06-14T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-14T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-14T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.98
110001,Chesterfield Rd Id,2023-06-14T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.02
110001,Chesterfield Rd Id,2023-06-14T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.95
110001,Chesterfield Rd Id,2023-06-14T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-14T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-14T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-14T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.7
110001,Chesterfield Rd Id,2023-06-14T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-14T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.17
110001,Chesterfield Rd Id,2023-06-14T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-14T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.29
110001,Chesterfield Rd Id,2023-06-14T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.89
110001,Chesterfield Rd Id,2023-06-14T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.8
110001,Chesterfield Rd Id,2023-06-14T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-14T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.3
110001,Chesterfield Rd Id,2023-06-14T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-14T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-14T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.6
110001,Chesterfield Rd Id,2023-06-14T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.79
110001,Chesterfield Rd Id,2023-06-14T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-14T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.41
110001,Chesterfield Rd Id,2023-06-14T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.84
110001,Chesterfield Rd Id,2023-06-14T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.22
110001,Chesterfield Rd Id,2023-06-14T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-14T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-14T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-14T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.0
110001,Chesterfield Rd Id,2023-06-14T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-14T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-14T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-14T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.76
110001,Chesterfield Rd Id,2023-06-14T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.89
110001,Chesterfield Rd Id,2023-06-14T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.37
110001,Chesterfield Rd Id,2023-06-14T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,50.7
110001,Chesterfield Rd Id,2023-06-14T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-14T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.9
110001,Chesterfield Rd Id,2023-06-14T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.1
110001,Chesterfield Rd Id,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110001,Chesterfield Rd Id,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
110001,Chesterfield Rd Id,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
110001,Chesterfield Rd Id,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
110001,Chesterfield Rd Id,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
110001,Chesterfield Rd Id,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
110001,Chesterfield Rd Id,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
110001,Chesterfield Rd Id,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.01
110001,Chesterfield Rd Id,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.68
110001,Chesterfield Rd Id,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,58.55
110001,Chesterfield Rd Id,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,106.9
110001,Chesterfield Rd Id,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
110001,Chesterfield Rd Id,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
110001,Chesterfield Rd Id,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
110001,Chesterfield Rd Id,2023-06-14T17:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-14T17:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-14T17:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-14T17:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.95
110001,Chesterfield Rd Id,2023-06-14T17:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.58
110001,Chesterfield Rd Id,2023-06-14T17:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.59
110001,Chesterfield Rd Id,2023-06-14T17:40:00.000+00:00,feeder,51.0,N Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-14T17:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,46.7
110001,Chesterfield Rd Id,2023-06-14T17:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,50.8
110001,Chesterfield Rd Id,2023-06-14T17:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,66.5
110001,Chesterfield Rd Id,2023-06-14T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.2
110001,Chesterfield Rd Id,2023-06-14T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-14T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-14T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.36
110001,Chesterfield Rd Id,2023-06-14T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.34
110001,Chesterfield Rd Id,2023-06-14T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.93
110001,Chesterfield Rd Id,2023-06-14T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-14T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-14T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-14T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-06-14T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-14T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.05
110001,Chesterfield Rd Id,2023-06-14T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-14T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.87
110001,Chesterfield Rd Id,2023-06-14T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.81
110001,Chesterfield Rd Id,2023-06-14T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.54
110001,Chesterfield Rd Id,2023-06-14T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-14T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.8
110001,Chesterfield Rd Id,2023-06-14T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-14T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-14T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.52
110001,Chesterfield Rd Id,2023-06-14T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-06-14T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-14T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.04
110001,Chesterfield Rd Id,2023-06-14T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.47
110001,Chesterfield Rd Id,2023-06-14T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.55
110001,Chesterfield Rd Id,2023-06-14T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-14T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-14T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-14T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-14T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-14T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-14T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-14T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.03
110001,Chesterfield Rd Id,2023-06-14T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.03
110001,Chesterfield Rd Id,2023-06-14T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.85
110001,Chesterfield Rd Id,2023-06-14T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-14T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-14T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.1
110001,Chesterfield Rd Id,2023-06-14T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.6
110001,Chesterfield Rd Id,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110001,Chesterfield Rd Id,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
110001,Chesterfield Rd Id,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
110001,Chesterfield Rd Id,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
110001,Chesterfield Rd Id,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
110001,Chesterfield Rd Id,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
110001,Chesterfield Rd Id,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.26
110001,Chesterfield Rd Id,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.24
110001,Chesterfield Rd Id,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.45
110001,Chesterfield Rd Id,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
110001,Chesterfield Rd Id,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
110001,Chesterfield Rd Id,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
110001,Chesterfield Rd Id,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
110001,Chesterfield Rd Id,2023-06-14T17:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.42
110001,Chesterfield Rd Id,2023-06-14T17:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-14T17:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-06-14T17:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,19.68
110001,Chesterfield Rd Id,2023-06-14T17:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,18.29
110001,Chesterfield Rd Id,2023-06-14T17:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.65
110001,Chesterfield Rd Id,2023-06-14T17:30:00.000+00:00,feeder,51.0,N Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-14T17:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,80.1
110001,Chesterfield Rd Id,2023-06-14T17:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,78.7
110001,Chesterfield Rd Id,2023-06-14T17:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,74.8
110001,Chesterfield Rd Id,2023-06-14T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.26
110001,Chesterfield Rd Id,2023-06-14T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-14T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-14T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.07
110001,Chesterfield Rd Id,2023-06-14T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.04
110001,Chesterfield Rd Id,2023-06-14T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.35
110001,Chesterfield Rd Id,2023-06-14T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-14T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-14T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.3
110001,Chesterfield Rd Id,2023-06-14T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-14T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-14T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.07
110001,Chesterfield Rd Id,2023-06-14T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-14T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.35
110001,Chesterfield Rd Id,2023-06-14T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.0
110001,Chesterfield Rd Id,2023-06-14T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.01
110001,Chesterfield Rd Id,2023-06-14T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-14T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.2
110001,Chesterfield Rd Id,2023-06-14T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-14T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-14T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.61
110001,Chesterfield Rd Id,2023-06-14T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-14T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-14T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.61
110001,Chesterfield Rd Id,2023-06-14T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.75
110001,Chesterfield Rd Id,2023-06-14T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.96
110001,Chesterfield Rd Id,2023-06-14T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-14T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-14T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.5
110001,Chesterfield Rd Id,2023-06-14T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-14T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-14T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.67
110001,Chesterfield Rd Id,2023-06-14T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-14T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.2
110001,Chesterfield Rd Id,2023-06-14T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.38
110001,Chesterfield Rd Id,2023-06-14T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.44
110001,Chesterfield Rd Id,2023-06-14T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-14T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-14T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.5
110001,Chesterfield Rd Id,2023-06-14T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.4
110001,Chesterfield Rd Id,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110001,Chesterfield Rd Id,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
110001,Chesterfield Rd Id,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
110001,Chesterfield Rd Id,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
110001,Chesterfield Rd Id,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
110001,Chesterfield Rd Id,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
110001,Chesterfield Rd Id,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.91
110001,Chesterfield Rd Id,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,55.46
110001,Chesterfield Rd Id,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.42
110001,Chesterfield Rd Id,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
110001,Chesterfield Rd Id,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
110001,Chesterfield Rd Id,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
110001,Chesterfield Rd Id,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
110001,Chesterfield Rd Id,2023-06-14T17:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-14T17:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-14T17:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-14T17:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,14.69
110001,Chesterfield Rd Id,2023-06-14T17:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,20.55
110001,Chesterfield Rd Id,2023-06-14T17:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,20.07
110001,Chesterfield Rd Id,2023-06-14T17:20:00.000+00:00,feeder,51.0,N Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-14T17:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,63.0
110001,Chesterfield Rd Id,2023-06-14T17:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,84.4
110001,Chesterfield Rd Id,2023-06-14T17:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,84.7
110001,Chesterfield Rd Id,2023-06-14T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.17
110001,Chesterfield Rd Id,2023-06-14T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-14T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-14T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.62
110001,Chesterfield Rd Id,2023-06-14T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.22
110001,Chesterfield Rd Id,2023-06-14T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.57
110001,Chesterfield Rd Id,2023-06-14T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-14T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-14T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-14T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.9
110001,Chesterfield Rd Id,2023-06-14T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-14T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110001,Chesterfield Rd Id,2023-06-14T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-14T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.37
110001,Chesterfield Rd Id,2023-06-14T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.05
110001,Chesterfield Rd Id,2023-06-14T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.35
110001,Chesterfield Rd Id,2023-06-14T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110001,Chesterfield Rd Id,2023-06-14T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-14T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-14T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-14T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.9
110001,Chesterfield Rd Id,2023-06-14T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-14T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-14T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.67
110001,Chesterfield Rd Id,2023-06-14T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.66
110001,Chesterfield Rd Id,2023-06-14T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.53
110001,Chesterfield Rd Id,2023-06-14T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-14T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-14T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,62.4
110001,Chesterfield Rd Id,2023-06-14T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-14T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-14T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.64
110001,Chesterfield Rd Id,2023-06-14T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-14T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.42
110001,Chesterfield Rd Id,2023-06-14T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.37
110001,Chesterfield Rd Id,2023-06-14T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.76
110001,Chesterfield Rd Id,2023-06-14T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,49.2
110001,Chesterfield Rd Id,2023-06-14T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-14T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-14T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.7
110001,Chesterfield Rd Id,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110001,Chesterfield Rd Id,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
110001,Chesterfield Rd Id,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
110001,Chesterfield Rd Id,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
110001,Chesterfield Rd Id,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
110001,Chesterfield Rd Id,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
110001,Chesterfield Rd Id,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
110001,Chesterfield Rd Id,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.77
110001,Chesterfield Rd Id,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,54.86
110001,Chesterfield Rd Id,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,60.27
110001,Chesterfield Rd Id,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,105.1
110001,Chesterfield Rd Id,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
110001,Chesterfield Rd Id,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
110001,Chesterfield Rd Id,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
110001,Chesterfield Rd Id,2023-06-14T17:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-14T17:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-06-14T17:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-14T17:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,14.71
110001,Chesterfield Rd Id,2023-06-14T17:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,14.78
110001,Chesterfield Rd Id,2023-06-14T17:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.38
110001,Chesterfield Rd Id,2023-06-14T17:10:00.000+00:00,feeder,51.0,N Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-14T17:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,61.4
110001,Chesterfield Rd Id,2023-06-14T17:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,63.6
110001,Chesterfield Rd Id,2023-06-14T17:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,65.4
110001,Chesterfield Rd Id,2023-06-14T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.21
110001,Chesterfield Rd Id,2023-06-14T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-06-14T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-14T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.78
110001,Chesterfield Rd Id,2023-06-14T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.48
110001,Chesterfield Rd Id,2023-06-14T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.88
110001,Chesterfield Rd Id,2023-06-14T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-14T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-14T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-14T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.1
110001,Chesterfield Rd Id,2023-06-14T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-14T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110001,Chesterfield Rd Id,2023-06-14T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-14T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.12
110001,Chesterfield Rd Id,2023-06-14T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.72
110001,Chesterfield Rd Id,2023-06-14T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.97
110001,Chesterfield Rd Id,2023-06-14T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-14T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-14T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-06-14T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-14T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.0
110001,Chesterfield Rd Id,2023-06-14T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-14T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-14T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.48
110001,Chesterfield Rd Id,2023-06-14T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.94
110001,Chesterfield Rd Id,2023-06-14T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.23
110001,Chesterfield Rd Id,2023-06-14T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-14T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-14T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.0
110001,Chesterfield Rd Id,2023-06-14T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-14T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-14T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-14T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-14T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.34
110001,Chesterfield Rd Id,2023-06-14T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.04
110001,Chesterfield Rd Id,2023-06-14T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.76
110001,Chesterfield Rd Id,2023-06-14T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,52.3
110001,Chesterfield Rd Id,2023-06-14T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-14T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-14T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.7
110001,Chesterfield Rd Id,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
110001,Chesterfield Rd Id,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
110001,Chesterfield Rd Id,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
110001,Chesterfield Rd Id,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
110001,Chesterfield Rd Id,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
110001,Chesterfield Rd Id,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
110001,Chesterfield Rd Id,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.44
110001,Chesterfield Rd Id,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,52.97
110001,Chesterfield Rd Id,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,59.22
110001,Chesterfield Rd Id,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,99.9
110001,Chesterfield Rd Id,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
110001,Chesterfield Rd Id,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
110001,Chesterfield Rd Id,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
110001,Chesterfield Rd Id,2023-06-14T17:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-06-14T17:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-14T17:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-14T17:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.52
110001,Chesterfield Rd Id,2023-06-14T17:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.51
110001,Chesterfield Rd Id,2023-06-14T17:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.95
110001,Chesterfield Rd Id,2023-06-14T17:00:00.000+00:00,feeder,51.0,N Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-14T17:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,51.6
110001,Chesterfield Rd Id,2023-06-14T17:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-14T17:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,70.6
110001,Chesterfield Rd Id,2023-06-14T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.3
110001,Chesterfield Rd Id,2023-06-14T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-06-14T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-14T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.83
110001,Chesterfield Rd Id,2023-06-14T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.15
110001,Chesterfield Rd Id,2023-06-14T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.6
110001,Chesterfield Rd Id,2023-06-14T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-14T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-14T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-14T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-14T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-14T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.19
110001,Chesterfield Rd Id,2023-06-14T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-14T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.11
110001,Chesterfield Rd Id,2023-06-14T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.04
110001,Chesterfield Rd Id,2023-06-14T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.36
110001,Chesterfield Rd Id,2023-06-14T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-14T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-14T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-14T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-14T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.98
110001,Chesterfield Rd Id,2023-06-14T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-14T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-14T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.17
110001,Chesterfield Rd Id,2023-06-14T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.73
110001,Chesterfield Rd Id,2023-06-14T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.88
110001,Chesterfield Rd Id,2023-06-14T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,44.3
110001,Chesterfield Rd Id,2023-06-14T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-14T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,61.5
110001,Chesterfield Rd Id,2023-06-14T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,70.4
110001,Chesterfield Rd Id,2023-06-14T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-14T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.77
110001,Chesterfield Rd Id,2023-06-14T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.11
110001,Chesterfield Rd Id,2023-06-14T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.54
110001,Chesterfield Rd Id,2023-06-14T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.88
110001,Chesterfield Rd Id,2023-06-14T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.43
110001,Chesterfield Rd Id,2023-06-14T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,60.2
110001,Chesterfield Rd Id,2023-06-14T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-14T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-14T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.1
110001,Chesterfield Rd Id,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110001,Chesterfield Rd Id,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.56
110001,Chesterfield Rd Id,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
110001,Chesterfield Rd Id,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
110001,Chesterfield Rd Id,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
110001,Chesterfield Rd Id,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
110001,Chesterfield Rd Id,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.17
110001,Chesterfield Rd Id,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,49.32
110001,Chesterfield Rd Id,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,70.22
110001,Chesterfield Rd Id,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,136.1
110001,Chesterfield Rd Id,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
110001,Chesterfield Rd Id,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
110001,Chesterfield Rd Id,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.3
110001,Chesterfield Rd Id,2023-06-14T16:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-14T16:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.55
110001,Chesterfield Rd Id,2023-06-14T16:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-14T16:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.38
110001,Chesterfield Rd Id,2023-06-14T16:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.64
110001,Chesterfield Rd Id,2023-06-14T16:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.01
110001,Chesterfield Rd Id,2023-06-14T16:50:00.000+00:00,feeder,51.0,N Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-14T16:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-14T16:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-14T16:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,67.0
110001,Chesterfield Rd Id,2023-06-14T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.37
110001,Chesterfield Rd Id,2023-06-14T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-14T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-14T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.96
110001,Chesterfield Rd Id,2023-06-14T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.35
110001,Chesterfield Rd Id,2023-06-14T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.37
110001,Chesterfield Rd Id,2023-06-14T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-14T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-14T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.2
110001,Chesterfield Rd Id,2023-06-14T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.7
110001,Chesterfield Rd Id,2023-06-14T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-14T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.25
110001,Chesterfield Rd Id,2023-06-14T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-14T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.42
110001,Chesterfield Rd Id,2023-06-14T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.43
110001,Chesterfield Rd Id,2023-06-14T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.8
