Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-14T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-14T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-14T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-14T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.9
110001,Chesterfield Rd Id,2023-06-14T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.01
110001,Chesterfield Rd Id,2023-06-14T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-14T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-14T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.53
110001,Chesterfield Rd Id,2023-06-14T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.68
110001,Chesterfield Rd Id,2023-06-14T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.45
110001,Chesterfield Rd Id,2023-06-14T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-14T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-14T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,61.3
110001,Chesterfield Rd Id,2023-06-14T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.3
110001,Chesterfield Rd Id,2023-06-14T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-14T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.77
110001,Chesterfield Rd Id,2023-06-14T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-14T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.75
110001,Chesterfield Rd Id,2023-06-14T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.17
110001,Chesterfield Rd Id,2023-06-14T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.64
110001,Chesterfield Rd Id,2023-06-14T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
110001,Chesterfield Rd Id,2023-06-14T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-14T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.6
110001,Chesterfield Rd Id,2023-06-14T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.5
110001,Chesterfield Rd Id,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.37
110001,Chesterfield Rd Id,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
110001,Chesterfield Rd Id,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
110001,Chesterfield Rd Id,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
110001,Chesterfield Rd Id,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
110001,Chesterfield Rd Id,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.04
110001,Chesterfield Rd Id,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,50.27
110001,Chesterfield Rd Id,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,64.27
110001,Chesterfield Rd Id,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,136.3
110001,Chesterfield Rd Id,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
110001,Chesterfield Rd Id,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
110001,Chesterfield Rd Id,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
110001,Chesterfield Rd Id,2023-06-14T16:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-14T16:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-06-14T16:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-14T16:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.4
110001,Chesterfield Rd Id,2023-06-14T16:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.76
110001,Chesterfield Rd Id,2023-06-14T16:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,20.48
110001,Chesterfield Rd Id,2023-06-14T16:40:00.000+00:00,feeder,51.0,N Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-06-14T16:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,55.4
110001,Chesterfield Rd Id,2023-06-14T16:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-14T16:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,84.0
110001,Chesterfield Rd Id,2023-06-14T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.65
110001,Chesterfield Rd Id,2023-06-14T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-14T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-14T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.23
110001,Chesterfield Rd Id,2023-06-14T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.19
110001,Chesterfield Rd Id,2023-06-14T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.79
110001,Chesterfield Rd Id,2023-06-14T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,51.9
110001,Chesterfield Rd Id,2023-06-14T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-14T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.2
110001,Chesterfield Rd Id,2023-06-14T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,78.0
110001,Chesterfield Rd Id,2023-06-14T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-14T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.26
110001,Chesterfield Rd Id,2023-06-14T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-14T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.78
110001,Chesterfield Rd Id,2023-06-14T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.86
110001,Chesterfield Rd Id,2023-06-14T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.13
110001,Chesterfield Rd Id,2023-06-14T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-14T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.7
110001,Chesterfield Rd Id,2023-06-14T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-14T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-14T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.84
110001,Chesterfield Rd Id,2023-06-14T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-14T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-14T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-06-14T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.51
110001,Chesterfield Rd Id,2023-06-14T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.02
110001,Chesterfield Rd Id,2023-06-14T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-14T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-14T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,60.4
110001,Chesterfield Rd Id,2023-06-14T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-14T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-14T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.86
110001,Chesterfield Rd Id,2023-06-14T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-14T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.53
110001,Chesterfield Rd Id,2023-06-14T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.51
110001,Chesterfield Rd Id,2023-06-14T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.02
110001,Chesterfield Rd Id,2023-06-14T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,46.9
110001,Chesterfield Rd Id,2023-06-14T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-14T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-14T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.5
110001,Chesterfield Rd Id,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
110001,Chesterfield Rd Id,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
110001,Chesterfield Rd Id,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
110001,Chesterfield Rd Id,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
110001,Chesterfield Rd Id,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
110001,Chesterfield Rd Id,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.56
110001,Chesterfield Rd Id,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,46.84
110001,Chesterfield Rd Id,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,70.44
110001,Chesterfield Rd Id,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,135.1
110001,Chesterfield Rd Id,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
110001,Chesterfield Rd Id,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
110001,Chesterfield Rd Id,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.6
110001,Chesterfield Rd Id,2023-06-14T16:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-14T16:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.9
110001,Chesterfield Rd Id,2023-06-14T16:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.7
110001,Chesterfield Rd Id,2023-06-14T16:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.27
110001,Chesterfield Rd Id,2023-06-14T16:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.56
110001,Chesterfield Rd Id,2023-06-14T16:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.76
110001,Chesterfield Rd Id,2023-06-14T16:30:00.000+00:00,feeder,51.0,N Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-14T16:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,47.0
110001,Chesterfield Rd Id,2023-06-14T16:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,44.9
110001,Chesterfield Rd Id,2023-06-14T16:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,58.5
110001,Chesterfield Rd Id,2023-06-14T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.45
110001,Chesterfield Rd Id,2023-06-14T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-14T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-14T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.75
110001,Chesterfield Rd Id,2023-06-14T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.45
110001,Chesterfield Rd Id,2023-06-14T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.18
110001,Chesterfield Rd Id,2023-06-14T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,54.8
110001,Chesterfield Rd Id,2023-06-14T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-14T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.4
110001,Chesterfield Rd Id,2023-06-14T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,78.3
110001,Chesterfield Rd Id,2023-06-14T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-14T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110001,Chesterfield Rd Id,2023-06-14T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-14T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.0
110001,Chesterfield Rd Id,2023-06-14T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.91
110001,Chesterfield Rd Id,2023-06-14T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.4
110001,Chesterfield Rd Id,2023-06-14T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-14T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-06-14T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-14T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-14T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.16
110001,Chesterfield Rd Id,2023-06-14T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-14T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-14T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.22
110001,Chesterfield Rd Id,2023-06-14T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.99
110001,Chesterfield Rd Id,2023-06-14T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.69
110001,Chesterfield Rd Id,2023-06-14T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-14T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-14T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.8
110001,Chesterfield Rd Id,2023-06-14T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-14T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-14T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.61
110001,Chesterfield Rd Id,2023-06-14T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-14T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.78
110001,Chesterfield Rd Id,2023-06-14T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.28
110001,Chesterfield Rd Id,2023-06-14T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.92
110001,Chesterfield Rd Id,2023-06-14T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.5
110001,Chesterfield Rd Id,2023-06-14T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-14T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-14T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.5
110001,Chesterfield Rd Id,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
110001,Chesterfield Rd Id,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
110001,Chesterfield Rd Id,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
110001,Chesterfield Rd Id,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
110001,Chesterfield Rd Id,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
110001,Chesterfield Rd Id,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.01
110001,Chesterfield Rd Id,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,47.19
110001,Chesterfield Rd Id,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,58.95
110001,Chesterfield Rd Id,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,116.7
110001,Chesterfield Rd Id,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
110001,Chesterfield Rd Id,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
110001,Chesterfield Rd Id,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
110001,Chesterfield Rd Id,2023-06-14T16:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-14T16:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.63
110001,Chesterfield Rd Id,2023-06-14T16:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-14T16:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.76
110001,Chesterfield Rd Id,2023-06-14T16:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.52
110001,Chesterfield Rd Id,2023-06-14T16:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.55
110001,Chesterfield Rd Id,2023-06-14T16:20:00.000+00:00,feeder,51.0,N Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-14T16:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,45.0
110001,Chesterfield Rd Id,2023-06-14T16:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-14T16:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,69.3
110001,Chesterfield Rd Id,2023-06-14T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-14T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-14T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-14T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.52
110001,Chesterfield Rd Id,2023-06-14T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.75
110001,Chesterfield Rd Id,2023-06-14T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.52
110001,Chesterfield Rd Id,2023-06-14T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-14T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-14T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-06-14T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.8
110001,Chesterfield Rd Id,2023-06-14T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-14T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110001,Chesterfield Rd Id,2023-06-14T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-14T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.34
110001,Chesterfield Rd Id,2023-06-14T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.05
110001,Chesterfield Rd Id,2023-06-14T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-06-14T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-14T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-14T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-14T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-14T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.01
110001,Chesterfield Rd Id,2023-06-14T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-14T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-14T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.84
110001,Chesterfield Rd Id,2023-06-14T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.77
110001,Chesterfield Rd Id,2023-06-14T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.52
110001,Chesterfield Rd Id,2023-06-14T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-14T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-14T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-14T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-14T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-14T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-14T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-14T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.91
110001,Chesterfield Rd Id,2023-06-14T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.39
110001,Chesterfield Rd Id,2023-06-14T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.68
110001,Chesterfield Rd Id,2023-06-14T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.6
110001,Chesterfield Rd Id,2023-06-14T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-14T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-14T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.6
110001,Chesterfield Rd Id,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
110001,Chesterfield Rd Id,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
110001,Chesterfield Rd Id,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
110001,Chesterfield Rd Id,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
110001,Chesterfield Rd Id,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
110001,Chesterfield Rd Id,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
110001,Chesterfield Rd Id,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.38
110001,Chesterfield Rd Id,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.48
110001,Chesterfield Rd Id,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,53.58
110001,Chesterfield Rd Id,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,110.2
110001,Chesterfield Rd Id,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
110001,Chesterfield Rd Id,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
110001,Chesterfield Rd Id,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
110001,Chesterfield Rd Id,2023-06-14T16:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-14T16:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.55
110001,Chesterfield Rd Id,2023-06-14T16:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-14T16:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.8
110001,Chesterfield Rd Id,2023-06-14T16:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.35
110001,Chesterfield Rd Id,2023-06-14T16:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.58
110001,Chesterfield Rd Id,2023-06-14T16:10:00.000+00:00,feeder,51.0,N Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-14T16:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-06-14T16:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-14T16:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,62.2
110001,Chesterfield Rd Id,2023-06-14T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.04
110001,Chesterfield Rd Id,2023-06-14T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-14T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-14T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.84
110001,Chesterfield Rd Id,2023-06-14T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.48
110001,Chesterfield Rd Id,2023-06-14T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.41
110001,Chesterfield Rd Id,2023-06-14T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-14T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-14T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.5
110001,Chesterfield Rd Id,2023-06-14T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-14T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-14T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.09
110001,Chesterfield Rd Id,2023-06-14T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-14T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.29
110001,Chesterfield Rd Id,2023-06-14T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.59
110001,Chesterfield Rd Id,2023-06-14T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.72
110001,Chesterfield Rd Id,2023-06-14T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-14T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-06-14T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-14T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-14T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.79
110001,Chesterfield Rd Id,2023-06-14T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-14T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-14T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.98
110001,Chesterfield Rd Id,2023-06-14T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.49
110001,Chesterfield Rd Id,2023-06-14T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.08
110001,Chesterfield Rd Id,2023-06-14T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-14T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-14T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-14T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-14T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-14T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-14T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-14T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.85
110001,Chesterfield Rd Id,2023-06-14T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.05
110001,Chesterfield Rd Id,2023-06-14T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.78
110001,Chesterfield Rd Id,2023-06-14T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-14T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-14T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-14T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.6
110001,Chesterfield Rd Id,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
110001,Chesterfield Rd Id,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
110001,Chesterfield Rd Id,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
110001,Chesterfield Rd Id,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
110001,Chesterfield Rd Id,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
110001,Chesterfield Rd Id,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
110001,Chesterfield Rd Id,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.77
110001,Chesterfield Rd Id,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.96
110001,Chesterfield Rd Id,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,45.58
110001,Chesterfield Rd Id,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
110001,Chesterfield Rd Id,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
110001,Chesterfield Rd Id,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
110001,Chesterfield Rd Id,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
110001,Chesterfield Rd Id,2023-06-14T16:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-14T16:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-06-14T16:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-14T16:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.68
110001,Chesterfield Rd Id,2023-06-14T16:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.6
110001,Chesterfield Rd Id,2023-06-14T16:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.22
110001,Chesterfield Rd Id,2023-06-14T16:00:00.000+00:00,feeder,51.0,N Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-14T16:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,36.7
110001,Chesterfield Rd Id,2023-06-14T16:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-14T16:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,52.2
110001,Chesterfield Rd Id,2023-06-14T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-14T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.17
110001,Chesterfield Rd Id,2023-06-14T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-14T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.49
110001,Chesterfield Rd Id,2023-06-14T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.93
110001,Chesterfield Rd Id,2023-06-14T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.66
110001,Chesterfield Rd Id,2023-06-14T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-14T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-14T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-14T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.5
110001,Chesterfield Rd Id,2023-06-14T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-14T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110001,Chesterfield Rd Id,2023-06-14T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-14T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.5
110001,Chesterfield Rd Id,2023-06-14T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.68
110001,Chesterfield Rd Id,2023-06-14T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.49
110001,Chesterfield Rd Id,2023-06-14T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-14T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.7
110001,Chesterfield Rd Id,2023-06-14T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-14T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-14T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.76
110001,Chesterfield Rd Id,2023-06-14T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-14T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-14T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.78
110001,Chesterfield Rd Id,2023-06-14T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.91
110001,Chesterfield Rd Id,2023-06-14T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.07
110001,Chesterfield Rd Id,2023-06-14T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-14T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-14T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-14T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-06-14T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-14T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-14T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-14T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.41
110001,Chesterfield Rd Id,2023-06-14T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.94
110001,Chesterfield Rd Id,2023-06-14T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.34
110001,Chesterfield Rd Id,2023-06-14T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-14T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-14T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-14T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.0
110001,Chesterfield Rd Id,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
110001,Chesterfield Rd Id,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
110001,Chesterfield Rd Id,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
110001,Chesterfield Rd Id,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110001,Chesterfield Rd Id,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
110001,Chesterfield Rd Id,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
110001,Chesterfield Rd Id,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
110001,Chesterfield Rd Id,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
110001,Chesterfield Rd Id,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.86
110001,Chesterfield Rd Id,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.08
110001,Chesterfield Rd Id,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.77
110001,Chesterfield Rd Id,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
110001,Chesterfield Rd Id,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
110001,Chesterfield Rd Id,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
110001,Chesterfield Rd Id,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
110001,Chesterfield Rd Id,2023-06-14T15:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-14T15:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-14T15:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-14T15:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.57
110001,Chesterfield Rd Id,2023-06-14T15:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.37
110001,Chesterfield Rd Id,2023-06-14T15:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.38
110001,Chesterfield Rd Id,2023-06-14T15:50:00.000+00:00,feeder,51.0,N Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-14T15:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-14T15:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-14T15:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,60.6
110001,Chesterfield Rd Id,2023-06-14T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-14T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-14T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-14T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.77
110001,Chesterfield Rd Id,2023-06-14T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.47
110001,Chesterfield Rd Id,2023-06-14T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.9
110001,Chesterfield Rd Id,2023-06-14T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-14T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-14T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-14T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-14T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-14T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110001,Chesterfield Rd Id,2023-06-14T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-14T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.12
110001,Chesterfield Rd Id,2023-06-14T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.82
110001,Chesterfield Rd Id,2023-06-14T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.81
110001,Chesterfield Rd Id,2023-06-14T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-14T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-14T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-14T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-14T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.02
110001,Chesterfield Rd Id,2023-06-14T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-14T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-14T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.39
110001,Chesterfield Rd Id,2023-06-14T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.46
110001,Chesterfield Rd Id,2023-06-14T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.81
110001,Chesterfield Rd Id,2023-06-14T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-14T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-14T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-06-14T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.3
110001,Chesterfield Rd Id,2023-06-14T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-14T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-14T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-14T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.21
110001,Chesterfield Rd Id,2023-06-14T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.48
110001,Chesterfield Rd Id,2023-06-14T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.81
110001,Chesterfield Rd Id,2023-06-14T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-14T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-14T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.9
110001,Chesterfield Rd Id,2023-06-14T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.0
110001,Chesterfield Rd Id,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
110001,Chesterfield Rd Id,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110001,Chesterfield Rd Id,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
110001,Chesterfield Rd Id,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110001,Chesterfield Rd Id,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
110001,Chesterfield Rd Id,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
110001,Chesterfield Rd Id,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
110001,Chesterfield Rd Id,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
110001,Chesterfield Rd Id,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.08
110001,Chesterfield Rd Id,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.61
110001,Chesterfield Rd Id,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.7
110001,Chesterfield Rd Id,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,102.3
110001,Chesterfield Rd Id,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
110001,Chesterfield Rd Id,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
110001,Chesterfield Rd Id,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
110001,Chesterfield Rd Id,2023-06-14T15:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-14T15:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-14T15:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-14T15:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.89
110001,Chesterfield Rd Id,2023-06-14T15:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.8
110001,Chesterfield Rd Id,2023-06-14T15:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.76
110001,Chesterfield Rd Id,2023-06-14T15:40:00.000+00:00,feeder,51.0,N Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-14T15:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-14T15:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-14T15:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,54.6
110001,Chesterfield Rd Id,2023-06-14T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-14T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-14T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-14T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.01
110001,Chesterfield Rd Id,2023-06-14T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.13
110001,Chesterfield Rd Id,2023-06-14T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.73
110001,Chesterfield Rd Id,2023-06-14T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-14T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-14T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-14T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-14T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-14T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110001,Chesterfield Rd Id,2023-06-14T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-14T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.42
110001,Chesterfield Rd Id,2023-06-14T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.36
110001,Chesterfield Rd Id,2023-06-14T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.61
110001,Chesterfield Rd Id,2023-06-14T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-14T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-14T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-14T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-14T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.78
110001,Chesterfield Rd Id,2023-06-14T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-14T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-14T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.81
110001,Chesterfield Rd Id,2023-06-14T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.53
110001,Chesterfield Rd Id,2023-06-14T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.25
110001,Chesterfield Rd Id,2023-06-14T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-14T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-14T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-14T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-14T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-14T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-14T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-14T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.81
110001,Chesterfield Rd Id,2023-06-14T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.99
110001,Chesterfield Rd Id,2023-06-14T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.65
110001,Chesterfield Rd Id,2023-06-14T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,54.1
110001,Chesterfield Rd Id,2023-06-14T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-14T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-14T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.2
110001,Chesterfield Rd Id,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
110001,Chesterfield Rd Id,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
110001,Chesterfield Rd Id,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
110001,Chesterfield Rd Id,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
110001,Chesterfield Rd Id,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
110001,Chesterfield Rd Id,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
110001,Chesterfield Rd Id,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
110001,Chesterfield Rd Id,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
110001,Chesterfield Rd Id,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.93
110001,Chesterfield Rd Id,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.81
110001,Chesterfield Rd Id,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
110001,Chesterfield Rd Id,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,108.4
110001,Chesterfield Rd Id,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
110001,Chesterfield Rd Id,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
110001,Chesterfield Rd Id,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
110001,Chesterfield Rd Id,2023-06-14T15:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-14T15:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-14T15:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-14T15:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.69
110001,Chesterfield Rd Id,2023-06-14T15:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.93
110001,Chesterfield Rd Id,2023-06-14T15:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.38
110001,Chesterfield Rd Id,2023-06-14T15:30:00.000+00:00,feeder,51.0,N Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-14T15:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-14T15:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-14T15:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,49.5
110001,Chesterfield Rd Id,2023-06-14T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.45
110001,Chesterfield Rd Id,2023-06-14T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.02
