Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-14T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-14T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.96
110001,Chesterfield Rd Id,2023-06-14T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.57
110001,Chesterfield Rd Id,2023-06-14T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.95
110001,Chesterfield Rd Id,2023-06-14T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-14T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-14T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.5
110001,Chesterfield Rd Id,2023-06-14T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-14T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-14T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.25
110001,Chesterfield Rd Id,2023-06-14T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-14T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.22
110001,Chesterfield Rd Id,2023-06-14T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.72
110001,Chesterfield Rd Id,2023-06-14T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.69
110001,Chesterfield Rd Id,2023-06-14T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-14T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-14T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-14T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-14T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.98
110001,Chesterfield Rd Id,2023-06-14T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-14T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-14T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.64
110001,Chesterfield Rd Id,2023-06-14T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.58
110001,Chesterfield Rd Id,2023-06-14T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.78
110001,Chesterfield Rd Id,2023-06-14T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-14T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-14T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-14T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-14T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-14T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-14T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-14T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.22
110001,Chesterfield Rd Id,2023-06-14T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.27
110001,Chesterfield Rd Id,2023-06-14T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.19
110001,Chesterfield Rd Id,2023-06-14T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,52.0
110001,Chesterfield Rd Id,2023-06-14T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-14T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-14T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.1
110001,Chesterfield Rd Id,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
110001,Chesterfield Rd Id,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
110001,Chesterfield Rd Id,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
110001,Chesterfield Rd Id,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
110001,Chesterfield Rd Id,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
110001,Chesterfield Rd Id,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
110001,Chesterfield Rd Id,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
110001,Chesterfield Rd Id,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
110001,Chesterfield Rd Id,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
110001,Chesterfield Rd Id,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.73
110001,Chesterfield Rd Id,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.06
110001,Chesterfield Rd Id,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,44.99
110001,Chesterfield Rd Id,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,103.7
110001,Chesterfield Rd Id,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
110001,Chesterfield Rd Id,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
110001,Chesterfield Rd Id,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
110001,Chesterfield Rd Id,2023-06-14T15:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-14T15:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-14T15:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-14T15:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.99
110001,Chesterfield Rd Id,2023-06-14T15:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.35
110001,Chesterfield Rd Id,2023-06-14T15:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.41
110001,Chesterfield Rd Id,2023-06-14T15:20:00.000+00:00,feeder,51.0,N Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-14T15:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-14T15:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-14T15:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,49.7
110001,Chesterfield Rd Id,2023-06-14T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-14T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-14T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-14T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.57
110001,Chesterfield Rd Id,2023-06-14T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.19
110001,Chesterfield Rd Id,2023-06-14T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.79
110001,Chesterfield Rd Id,2023-06-14T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-14T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-06-14T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-14T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-14T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-14T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110001,Chesterfield Rd Id,2023-06-14T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-14T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.85
110001,Chesterfield Rd Id,2023-06-14T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.22
110001,Chesterfield Rd Id,2023-06-14T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.95
110001,Chesterfield Rd Id,2023-06-14T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110001,Chesterfield Rd Id,2023-06-14T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-14T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-14T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-14T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.07
110001,Chesterfield Rd Id,2023-06-14T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-14T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-14T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.25
110001,Chesterfield Rd Id,2023-06-14T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.41
110001,Chesterfield Rd Id,2023-06-14T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.38
110001,Chesterfield Rd Id,2023-06-14T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-14T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-14T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-14T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-14T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-14T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-14T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-14T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.18
110001,Chesterfield Rd Id,2023-06-14T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.48
110001,Chesterfield Rd Id,2023-06-14T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.72
110001,Chesterfield Rd Id,2023-06-14T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,48.2
110001,Chesterfield Rd Id,2023-06-14T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-14T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-14T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.5
110001,Chesterfield Rd Id,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
110001,Chesterfield Rd Id,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
110001,Chesterfield Rd Id,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
110001,Chesterfield Rd Id,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
110001,Chesterfield Rd Id,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
110001,Chesterfield Rd Id,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
110001,Chesterfield Rd Id,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
110001,Chesterfield Rd Id,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
110001,Chesterfield Rd Id,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
110001,Chesterfield Rd Id,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.85
110001,Chesterfield Rd Id,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.65
110001,Chesterfield Rd Id,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,43.25
110001,Chesterfield Rd Id,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,107.7
110001,Chesterfield Rd Id,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
110001,Chesterfield Rd Id,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
110001,Chesterfield Rd Id,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
110001,Chesterfield Rd Id,2023-06-14T15:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-14T15:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-14T15:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-14T15:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.22
110001,Chesterfield Rd Id,2023-06-14T15:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.49
110001,Chesterfield Rd Id,2023-06-14T15:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.07
110001,Chesterfield Rd Id,2023-06-14T15:10:00.000+00:00,feeder,51.0,N Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-14T15:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-14T15:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-14T15:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,41.1
110001,Chesterfield Rd Id,2023-06-14T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-14T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-14T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-14T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.51
110001,Chesterfield Rd Id,2023-06-14T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.96
110001,Chesterfield Rd Id,2023-06-14T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.68
110001,Chesterfield Rd Id,2023-06-14T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-14T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-14T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-14T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-14T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-14T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110001,Chesterfield Rd Id,2023-06-14T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-14T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.12
110001,Chesterfield Rd Id,2023-06-14T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-06-14T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.1
110001,Chesterfield Rd Id,2023-06-14T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110001,Chesterfield Rd Id,2023-06-14T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-14T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-14T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-14T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.84
110001,Chesterfield Rd Id,2023-06-14T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-14T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-14T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.97
110001,Chesterfield Rd Id,2023-06-14T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.56
110001,Chesterfield Rd Id,2023-06-14T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.12
110001,Chesterfield Rd Id,2023-06-14T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-14T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-14T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-14T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-14T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-14T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-06-14T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-14T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-06-14T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.38
110001,Chesterfield Rd Id,2023-06-14T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.34
110001,Chesterfield Rd Id,2023-06-14T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,55.6
110001,Chesterfield Rd Id,2023-06-14T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-14T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-14T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.0
110001,Chesterfield Rd Id,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
110001,Chesterfield Rd Id,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
110001,Chesterfield Rd Id,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
110001,Chesterfield Rd Id,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
110001,Chesterfield Rd Id,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
110001,Chesterfield Rd Id,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
110001,Chesterfield Rd Id,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
110001,Chesterfield Rd Id,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
110001,Chesterfield Rd Id,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.13
110001,Chesterfield Rd Id,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.01
110001,Chesterfield Rd Id,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.32
110001,Chesterfield Rd Id,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,102.0
110001,Chesterfield Rd Id,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
110001,Chesterfield Rd Id,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
110001,Chesterfield Rd Id,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
110001,Chesterfield Rd Id,2023-06-14T15:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.09
110001,Chesterfield Rd Id,2023-06-14T15:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-14T15:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-14T15:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.78
110001,Chesterfield Rd Id,2023-06-14T15:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.01
110001,Chesterfield Rd Id,2023-06-14T15:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.15
110001,Chesterfield Rd Id,2023-06-14T15:00:00.000+00:00,feeder,51.0,N Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-14T15:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-14T15:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-14T15:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-14T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-14T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-14T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-14T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.91
110001,Chesterfield Rd Id,2023-06-14T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.05
110001,Chesterfield Rd Id,2023-06-14T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.03
110001,Chesterfield Rd Id,2023-06-14T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-14T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-14T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-14T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-14T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-14T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.04
110001,Chesterfield Rd Id,2023-06-14T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-14T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.86
110001,Chesterfield Rd Id,2023-06-14T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.35
110001,Chesterfield Rd Id,2023-06-14T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.59
110001,Chesterfield Rd Id,2023-06-14T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110001,Chesterfield Rd Id,2023-06-14T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-14T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-14T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-14T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.82
110001,Chesterfield Rd Id,2023-06-14T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-14T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-14T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.59
110001,Chesterfield Rd Id,2023-06-14T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.91
110001,Chesterfield Rd Id,2023-06-14T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.81
110001,Chesterfield Rd Id,2023-06-14T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-14T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-06-14T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-14T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-14T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-14T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-06-14T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-14T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.54
110001,Chesterfield Rd Id,2023-06-14T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.38
110001,Chesterfield Rd Id,2023-06-14T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.66
110001,Chesterfield Rd Id,2023-06-14T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,46.4
110001,Chesterfield Rd Id,2023-06-14T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-14T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-14T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.8
110001,Chesterfield Rd Id,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
110001,Chesterfield Rd Id,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
110001,Chesterfield Rd Id,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
110001,Chesterfield Rd Id,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
110001,Chesterfield Rd Id,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
110001,Chesterfield Rd Id,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
110001,Chesterfield Rd Id,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
110001,Chesterfield Rd Id,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
110001,Chesterfield Rd Id,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.7
110001,Chesterfield Rd Id,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.71
110001,Chesterfield Rd Id,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.25
110001,Chesterfield Rd Id,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
110001,Chesterfield Rd Id,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
110001,Chesterfield Rd Id,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
110001,Chesterfield Rd Id,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
110001,Chesterfield Rd Id,2023-06-14T14:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-14T14:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-14T14:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.02
110001,Chesterfield Rd Id,2023-06-14T14:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.1
110001,Chesterfield Rd Id,2023-06-14T14:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.11
110001,Chesterfield Rd Id,2023-06-14T14:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.68
110001,Chesterfield Rd Id,2023-06-14T14:50:00.000+00:00,feeder,51.0,N Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-14T14:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-14T14:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-06-14T14:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,40.1
110001,Chesterfield Rd Id,2023-06-14T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-14T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-14T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-14T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.77
110001,Chesterfield Rd Id,2023-06-14T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.44
110001,Chesterfield Rd Id,2023-06-14T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.33
110001,Chesterfield Rd Id,2023-06-14T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-14T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-14T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-14T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-14T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-14T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-14T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-14T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.56
110001,Chesterfield Rd Id,2023-06-14T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.59
110001,Chesterfield Rd Id,2023-06-14T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.02
110001,Chesterfield Rd Id,2023-06-14T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-14T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-14T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-14T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-14T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.78
110001,Chesterfield Rd Id,2023-06-14T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-06-14T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-14T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.56
110001,Chesterfield Rd Id,2023-06-14T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.92
110001,Chesterfield Rd Id,2023-06-14T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.25
110001,Chesterfield Rd Id,2023-06-14T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-14T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-14T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-14T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-14T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-14T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-06-14T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-14T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.51
110001,Chesterfield Rd Id,2023-06-14T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.37
110001,Chesterfield Rd Id,2023-06-14T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.15
110001,Chesterfield Rd Id,2023-06-14T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-14T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-14T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-14T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.2
110001,Chesterfield Rd Id,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
110001,Chesterfield Rd Id,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
110001,Chesterfield Rd Id,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
110001,Chesterfield Rd Id,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
110001,Chesterfield Rd Id,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
110001,Chesterfield Rd Id,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
110001,Chesterfield Rd Id,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
110001,Chesterfield Rd Id,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
110001,Chesterfield Rd Id,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.49
110001,Chesterfield Rd Id,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.43
110001,Chesterfield Rd Id,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.43
110001,Chesterfield Rd Id,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
110001,Chesterfield Rd Id,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
110001,Chesterfield Rd Id,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
110001,Chesterfield Rd Id,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
110001,Chesterfield Rd Id,2023-06-14T14:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-14T14:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-14T14:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.6
110001,Chesterfield Rd Id,2023-06-14T14:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.25
110001,Chesterfield Rd Id,2023-06-14T14:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.65
110001,Chesterfield Rd Id,2023-06-14T14:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.33
110001,Chesterfield Rd Id,2023-06-14T14:40:00.000+00:00,feeder,51.0,N Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-14T14:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-14T14:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-14T14:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-14T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-14T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-06-14T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-14T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.46
110001,Chesterfield Rd Id,2023-06-14T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.77
110001,Chesterfield Rd Id,2023-06-14T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.62
110001,Chesterfield Rd Id,2023-06-14T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-14T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110001,Chesterfield Rd Id,2023-06-14T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-14T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-14T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-14T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-14T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-14T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.78
110001,Chesterfield Rd Id,2023-06-14T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.45
110001,Chesterfield Rd Id,2023-06-14T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.79
110001,Chesterfield Rd Id,2023-06-14T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110001,Chesterfield Rd Id,2023-06-14T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-14T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-14T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-14T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.14
110001,Chesterfield Rd Id,2023-06-14T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-14T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-14T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.6
110001,Chesterfield Rd Id,2023-06-14T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.77
110001,Chesterfield Rd Id,2023-06-14T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.22
110001,Chesterfield Rd Id,2023-06-14T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-14T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-14T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-14T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-14T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-14T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.94
110001,Chesterfield Rd Id,2023-06-14T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-14T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.96
110001,Chesterfield Rd Id,2023-06-14T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.34
110001,Chesterfield Rd Id,2023-06-14T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.58
110001,Chesterfield Rd Id,2023-06-14T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-06-14T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-14T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-14T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.8
110001,Chesterfield Rd Id,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
110001,Chesterfield Rd Id,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
110001,Chesterfield Rd Id,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
110001,Chesterfield Rd Id,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
110001,Chesterfield Rd Id,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110001,Chesterfield Rd Id,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
110001,Chesterfield Rd Id,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
110001,Chesterfield Rd Id,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
110001,Chesterfield Rd Id,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
110001,Chesterfield Rd Id,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.04
110001,Chesterfield Rd Id,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.98
110001,Chesterfield Rd Id,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.54
110001,Chesterfield Rd Id,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,91.3
110001,Chesterfield Rd Id,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
110001,Chesterfield Rd Id,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
110001,Chesterfield Rd Id,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
110001,Chesterfield Rd Id,2023-06-14T14:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-14T14:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-14T14:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.9
110001,Chesterfield Rd Id,2023-06-14T14:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,2.5
110001,Chesterfield Rd Id,2023-06-14T14:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.14
110001,Chesterfield Rd Id,2023-06-14T14:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.16
110001,Chesterfield Rd Id,2023-06-14T14:30:00.000+00:00,feeder,51.0,N Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-14T14:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-14T14:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-14T14:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.3
110001,Chesterfield Rd Id,2023-06-14T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-14T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-14T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-14T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.12
110001,Chesterfield Rd Id,2023-06-14T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.01
110001,Chesterfield Rd Id,2023-06-14T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.31
110001,Chesterfield Rd Id,2023-06-14T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-14T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-14T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-14T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-14T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-14T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-06-14T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-14T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-06-14T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.85
110001,Chesterfield Rd Id,2023-06-14T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.52
110001,Chesterfield Rd Id,2023-06-14T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110001,Chesterfield Rd Id,2023-06-14T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-14T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.8
110001,Chesterfield Rd Id,2023-06-14T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-14T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.58
110001,Chesterfield Rd Id,2023-06-14T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-14T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-14T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.23
110001,Chesterfield Rd Id,2023-06-14T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.31
110001,Chesterfield Rd Id,2023-06-14T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.28
110001,Chesterfield Rd Id,2023-06-14T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-14T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.8
110001,Chesterfield Rd Id,2023-06-14T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-14T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-14T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-14T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.92
110001,Chesterfield Rd Id,2023-06-14T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-14T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.22
110001,Chesterfield Rd Id,2023-06-14T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.91
110001,Chesterfield Rd Id,2023-06-14T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.23
110001,Chesterfield Rd Id,2023-06-14T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-06-14T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-14T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-14T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.6
110001,Chesterfield Rd Id,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
110001,Chesterfield Rd Id,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
110001,Chesterfield Rd Id,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
110001,Chesterfield Rd Id,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
110001,Chesterfield Rd Id,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
110001,Chesterfield Rd Id,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
110001,Chesterfield Rd Id,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
110001,Chesterfield Rd Id,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
110001,Chesterfield Rd Id,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.45
110001,Chesterfield Rd Id,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.22
110001,Chesterfield Rd Id,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.5
110001,Chesterfield Rd Id,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
110001,Chesterfield Rd Id,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
110001,Chesterfield Rd Id,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
110001,Chesterfield Rd Id,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
110001,Chesterfield Rd Id,2023-06-14T14:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-14T14:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-14T14:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-14T14:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,2.13
110001,Chesterfield Rd Id,2023-06-14T14:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.97
110001,Chesterfield Rd Id,2023-06-14T14:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.22
110001,Chesterfield Rd Id,2023-06-14T14:20:00.000+00:00,feeder,51.0,N Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-14T14:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-14T14:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-14T14:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,44.5
110001,Chesterfield Rd Id,2023-06-14T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-14T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.45
110001,Chesterfield Rd Id,2023-06-14T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-14T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.59
110001,Chesterfield Rd Id,2023-06-14T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.08
110001,Chesterfield Rd Id,2023-06-14T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.38
110001,Chesterfield Rd Id,2023-06-14T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-14T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-14T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-14T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-14T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-14T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-14T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.42
110001,Chesterfield Rd Id,2023-06-14T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.37
110001,Chesterfield Rd Id,2023-06-14T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.91
110001,Chesterfield Rd Id,2023-06-14T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.19
110001,Chesterfield Rd Id,2023-06-14T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-14T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-14T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-14T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-14T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.64
110001,Chesterfield Rd Id,2023-06-14T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.55
110001,Chesterfield Rd Id,2023-06-14T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-14T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.86
110001,Chesterfield Rd Id,2023-06-14T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.57
110001,Chesterfield Rd Id,2023-06-14T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.35
110001,Chesterfield Rd Id,2023-06-14T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-14T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-14T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-14T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-14T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-14T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.01
110001,Chesterfield Rd Id,2023-06-14T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-14T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.34
110001,Chesterfield Rd Id,2023-06-14T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.38
110001,Chesterfield Rd Id,2023-06-14T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.29
110001,Chesterfield Rd Id,2023-06-14T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-06-14T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-14T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-14T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.2
110001,Chesterfield Rd Id,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
110001,Chesterfield Rd Id,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110001,Chesterfield Rd Id,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
110001,Chesterfield Rd Id,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110001,Chesterfield Rd Id,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
110001,Chesterfield Rd Id,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
110001,Chesterfield Rd Id,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
110001,Chesterfield Rd Id,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
110001,Chesterfield Rd Id,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.3
110001,Chesterfield Rd Id,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.91
110001,Chesterfield Rd Id,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.43
110001,Chesterfield Rd Id,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
110001,Chesterfield Rd Id,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
