Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
110001,Chesterfield Rd Id,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
110001,Chesterfield Rd Id,2023-06-14T14:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-14T14:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-14T14:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-14T14:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,2.74
110001,Chesterfield Rd Id,2023-06-14T14:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.77
110001,Chesterfield Rd Id,2023-06-14T14:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.61
110001,Chesterfield Rd Id,2023-06-14T14:10:00.000+00:00,feeder,51.0,N Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-14T14:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-14T14:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-14T14:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,39.3
110001,Chesterfield Rd Id,2023-06-14T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-14T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.45
110001,Chesterfield Rd Id,2023-06-14T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-14T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.17
110001,Chesterfield Rd Id,2023-06-14T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.35
110001,Chesterfield Rd Id,2023-06-14T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.72
110001,Chesterfield Rd Id,2023-06-14T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-14T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.7
110001,Chesterfield Rd Id,2023-06-14T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-14T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.6
110001,Chesterfield Rd Id,2023-06-14T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-14T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-14T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-14T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.86
110001,Chesterfield Rd Id,2023-06-14T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.35
110001,Chesterfield Rd Id,2023-06-14T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.89
110001,Chesterfield Rd Id,2023-06-14T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-14T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-14T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-14T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-06-14T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.75
110001,Chesterfield Rd Id,2023-06-14T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-14T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-14T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.02
110001,Chesterfield Rd Id,2023-06-14T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.82
110001,Chesterfield Rd Id,2023-06-14T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.91
110001,Chesterfield Rd Id,2023-06-14T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-14T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-14T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-14T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-14T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-14T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.96
110001,Chesterfield Rd Id,2023-06-14T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-14T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.63
110001,Chesterfield Rd Id,2023-06-14T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.8
110001,Chesterfield Rd Id,2023-06-14T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.02
110001,Chesterfield Rd Id,2023-06-14T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,45.6
110001,Chesterfield Rd Id,2023-06-14T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-14T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-14T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.0
110001,Chesterfield Rd Id,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
110001,Chesterfield Rd Id,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
110001,Chesterfield Rd Id,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
110001,Chesterfield Rd Id,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110001,Chesterfield Rd Id,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
110001,Chesterfield Rd Id,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
110001,Chesterfield Rd Id,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
110001,Chesterfield Rd Id,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
110001,Chesterfield Rd Id,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.43
110001,Chesterfield Rd Id,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.09
110001,Chesterfield Rd Id,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,43.15
110001,Chesterfield Rd Id,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,115.4
110001,Chesterfield Rd Id,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
110001,Chesterfield Rd Id,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
110001,Chesterfield Rd Id,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
110001,Chesterfield Rd Id,2023-06-14T14:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-14T14:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-14T14:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.71
110001,Chesterfield Rd Id,2023-06-14T14:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.92
110001,Chesterfield Rd Id,2023-06-14T14:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.95
110001,Chesterfield Rd Id,2023-06-14T14:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.52
110001,Chesterfield Rd Id,2023-06-14T14:00:00.000+00:00,feeder,51.0,N Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-14T14:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-14T14:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-14T14:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-14T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.45
110001,Chesterfield Rd Id,2023-06-14T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-14T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-14T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.32
110001,Chesterfield Rd Id,2023-06-14T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.82
110001,Chesterfield Rd Id,2023-06-14T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.2
110001,Chesterfield Rd Id,2023-06-14T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-14T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-14T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.1
110001,Chesterfield Rd Id,2023-06-14T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-14T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-14T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-14T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-14T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.54
110001,Chesterfield Rd Id,2023-06-14T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.88
110001,Chesterfield Rd Id,2023-06-14T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.03
110001,Chesterfield Rd Id,2023-06-14T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-14T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-14T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.0
110001,Chesterfield Rd Id,2023-06-14T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-14T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.99
110001,Chesterfield Rd Id,2023-06-14T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-14T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-14T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.5
110001,Chesterfield Rd Id,2023-06-14T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.6
110001,Chesterfield Rd Id,2023-06-14T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.56
110001,Chesterfield Rd Id,2023-06-14T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-14T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-14T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-14T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-14T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-14T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.02
110001,Chesterfield Rd Id,2023-06-14T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-14T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.62
110001,Chesterfield Rd Id,2023-06-14T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.41
110001,Chesterfield Rd Id,2023-06-14T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.55
110001,Chesterfield Rd Id,2023-06-14T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,52.0
110001,Chesterfield Rd Id,2023-06-14T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-14T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-14T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.0
110001,Chesterfield Rd Id,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
110001,Chesterfield Rd Id,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
110001,Chesterfield Rd Id,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
110001,Chesterfield Rd Id,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110001,Chesterfield Rd Id,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
110001,Chesterfield Rd Id,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
110001,Chesterfield Rd Id,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
110001,Chesterfield Rd Id,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
110001,Chesterfield Rd Id,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.9
110001,Chesterfield Rd Id,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.67
110001,Chesterfield Rd Id,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.87
110001,Chesterfield Rd Id,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
110001,Chesterfield Rd Id,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
110001,Chesterfield Rd Id,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
110001,Chesterfield Rd Id,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
110001,Chesterfield Rd Id,2023-06-14T13:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-14T13:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-14T13:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-14T13:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,1.21
110001,Chesterfield Rd Id,2023-06-14T13:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.09
110001,Chesterfield Rd Id,2023-06-14T13:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.16
110001,Chesterfield Rd Id,2023-06-14T13:50:00.000+00:00,feeder,51.0,N Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-14T13:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-14T13:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-14T13:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,40.7
110001,Chesterfield Rd Id,2023-06-14T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-14T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-14T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-14T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.59
110001,Chesterfield Rd Id,2023-06-14T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.98
110001,Chesterfield Rd Id,2023-06-14T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.24
110001,Chesterfield Rd Id,2023-06-14T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-14T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110001,Chesterfield Rd Id,2023-06-14T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-14T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-14T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-14T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-14T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-14T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.14
110001,Chesterfield Rd Id,2023-06-14T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.62
110001,Chesterfield Rd Id,2023-06-14T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.96
110001,Chesterfield Rd Id,2023-06-14T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110001,Chesterfield Rd Id,2023-06-14T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-14T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.1
110001,Chesterfield Rd Id,2023-06-14T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-14T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.1
110001,Chesterfield Rd Id,2023-06-14T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-14T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-14T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.63
110001,Chesterfield Rd Id,2023-06-14T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.11
110001,Chesterfield Rd Id,2023-06-14T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.94
110001,Chesterfield Rd Id,2023-06-14T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-14T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-14T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-14T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-14T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-14T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-14T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-14T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.8
110001,Chesterfield Rd Id,2023-06-14T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.58
110001,Chesterfield Rd Id,2023-06-14T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.1
110001,Chesterfield Rd Id,2023-06-14T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,50.0
110001,Chesterfield Rd Id,2023-06-14T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-14T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-14T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.5
110001,Chesterfield Rd Id,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
110001,Chesterfield Rd Id,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
110001,Chesterfield Rd Id,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
110001,Chesterfield Rd Id,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110001,Chesterfield Rd Id,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
110001,Chesterfield Rd Id,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
110001,Chesterfield Rd Id,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
110001,Chesterfield Rd Id,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
110001,Chesterfield Rd Id,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.37
110001,Chesterfield Rd Id,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.38
110001,Chesterfield Rd Id,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,39.4
110001,Chesterfield Rd Id,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,106.2
110001,Chesterfield Rd Id,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
110001,Chesterfield Rd Id,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
110001,Chesterfield Rd Id,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
110001,Chesterfield Rd Id,2023-06-14T13:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-14T13:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-14T13:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-14T13:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,1.55
110001,Chesterfield Rd Id,2023-06-14T13:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.13
110001,Chesterfield Rd Id,2023-06-14T13:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.21
110001,Chesterfield Rd Id,2023-06-14T13:40:00.000+00:00,feeder,51.0,N Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-14T13:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-14T13:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-14T13:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,41.3
110001,Chesterfield Rd Id,2023-06-14T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.04
110001,Chesterfield Rd Id,2023-06-14T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-14T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-14T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.22
110001,Chesterfield Rd Id,2023-06-14T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.46
110001,Chesterfield Rd Id,2023-06-14T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.34
110001,Chesterfield Rd Id,2023-06-14T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-14T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-14T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-14T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.1
110001,Chesterfield Rd Id,2023-06-14T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-14T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-14T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-14T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.55
110001,Chesterfield Rd Id,2023-06-14T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.5
110001,Chesterfield Rd Id,2023-06-14T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.01
110001,Chesterfield Rd Id,2023-06-14T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-14T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-14T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.7
110001,Chesterfield Rd Id,2023-06-14T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-14T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.85
110001,Chesterfield Rd Id,2023-06-14T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-14T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-14T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.18
110001,Chesterfield Rd Id,2023-06-14T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.02
110001,Chesterfield Rd Id,2023-06-14T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.38
110001,Chesterfield Rd Id,2023-06-14T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-14T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-14T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-14T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-14T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-14T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-14T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-14T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.85
110001,Chesterfield Rd Id,2023-06-14T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.87
110001,Chesterfield Rd Id,2023-06-14T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.93
110001,Chesterfield Rd Id,2023-06-14T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,52.0
110001,Chesterfield Rd Id,2023-06-14T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-14T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-14T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.1
110001,Chesterfield Rd Id,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
110001,Chesterfield Rd Id,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
110001,Chesterfield Rd Id,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
110001,Chesterfield Rd Id,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110001,Chesterfield Rd Id,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
110001,Chesterfield Rd Id,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
110001,Chesterfield Rd Id,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
110001,Chesterfield Rd Id,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
110001,Chesterfield Rd Id,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.36
110001,Chesterfield Rd Id,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.99
110001,Chesterfield Rd Id,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,40.88
110001,Chesterfield Rd Id,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,106.8
110001,Chesterfield Rd Id,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
110001,Chesterfield Rd Id,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
110001,Chesterfield Rd Id,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
110001,Chesterfield Rd Id,2023-06-14T13:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-14T13:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-14T13:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-14T13:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,1.53
110001,Chesterfield Rd Id,2023-06-14T13:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.61
110001,Chesterfield Rd Id,2023-06-14T13:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.89
110001,Chesterfield Rd Id,2023-06-14T13:30:00.000+00:00,feeder,51.0,N Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-14T13:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-06-14T13:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-14T13:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-14T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-14T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-14T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-14T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.4
110001,Chesterfield Rd Id,2023-06-14T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.56
110001,Chesterfield Rd Id,2023-06-14T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.97
110001,Chesterfield Rd Id,2023-06-14T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-14T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-14T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-14T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-14T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-14T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-14T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-14T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.88
110001,Chesterfield Rd Id,2023-06-14T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.09
110001,Chesterfield Rd Id,2023-06-14T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.12
110001,Chesterfield Rd Id,2023-06-14T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110001,Chesterfield Rd Id,2023-06-14T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-14T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
110001,Chesterfield Rd Id,2023-06-14T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-14T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.93
110001,Chesterfield Rd Id,2023-06-14T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-14T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-14T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.82
110001,Chesterfield Rd Id,2023-06-14T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.97
110001,Chesterfield Rd Id,2023-06-14T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.2
110001,Chesterfield Rd Id,2023-06-14T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-14T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-14T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.4
110001,Chesterfield Rd Id,2023-06-14T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-14T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-14T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-14T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-14T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.43
110001,Chesterfield Rd Id,2023-06-14T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.89
110001,Chesterfield Rd Id,2023-06-14T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.17
110001,Chesterfield Rd Id,2023-06-14T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,51.2
110001,Chesterfield Rd Id,2023-06-14T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-14T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-14T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.0
110001,Chesterfield Rd Id,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
110001,Chesterfield Rd Id,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
110001,Chesterfield Rd Id,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
110001,Chesterfield Rd Id,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110001,Chesterfield Rd Id,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
110001,Chesterfield Rd Id,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
110001,Chesterfield Rd Id,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
110001,Chesterfield Rd Id,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
110001,Chesterfield Rd Id,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.06
110001,Chesterfield Rd Id,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.11
110001,Chesterfield Rd Id,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,38.36
110001,Chesterfield Rd Id,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
110001,Chesterfield Rd Id,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
110001,Chesterfield Rd Id,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
110001,Chesterfield Rd Id,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
110001,Chesterfield Rd Id,2023-06-14T13:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-14T13:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-14T13:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-14T13:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,2.91
110001,Chesterfield Rd Id,2023-06-14T13:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.18
110001,Chesterfield Rd Id,2023-06-14T13:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.93
110001,Chesterfield Rd Id,2023-06-14T13:20:00.000+00:00,feeder,51.0,N Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-14T13:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-14T13:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-14T13:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-14T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-14T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-14T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-14T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.3
110001,Chesterfield Rd Id,2023-06-14T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.0
110001,Chesterfield Rd Id,2023-06-14T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.4
110001,Chesterfield Rd Id,2023-06-14T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-14T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-14T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-14T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-14T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-14T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-14T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-14T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.8
110001,Chesterfield Rd Id,2023-06-14T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.68
110001,Chesterfield Rd Id,2023-06-14T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.87
110001,Chesterfield Rd Id,2023-06-14T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110001,Chesterfield Rd Id,2023-06-14T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-14T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-14T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-14T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.8
110001,Chesterfield Rd Id,2023-06-14T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-14T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-14T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.07
110001,Chesterfield Rd Id,2023-06-14T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.0
110001,Chesterfield Rd Id,2023-06-14T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.31
110001,Chesterfield Rd Id,2023-06-14T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-14T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-14T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.0
110001,Chesterfield Rd Id,2023-06-14T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-14T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-14T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-14T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-14T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.32
110001,Chesterfield Rd Id,2023-06-14T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.24
110001,Chesterfield Rd Id,2023-06-14T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.08
110001,Chesterfield Rd Id,2023-06-14T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,47.0
110001,Chesterfield Rd Id,2023-06-14T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-14T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-14T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.7
110001,Chesterfield Rd Id,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
110001,Chesterfield Rd Id,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
110001,Chesterfield Rd Id,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
110001,Chesterfield Rd Id,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110001,Chesterfield Rd Id,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
110001,Chesterfield Rd Id,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
110001,Chesterfield Rd Id,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
110001,Chesterfield Rd Id,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
110001,Chesterfield Rd Id,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.4
110001,Chesterfield Rd Id,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.1
110001,Chesterfield Rd Id,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.58
110001,Chesterfield Rd Id,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
110001,Chesterfield Rd Id,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
110001,Chesterfield Rd Id,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
110001,Chesterfield Rd Id,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
110001,Chesterfield Rd Id,2023-06-14T13:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-14T13:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-14T13:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-14T13:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,2.78
110001,Chesterfield Rd Id,2023-06-14T13:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.06
110001,Chesterfield Rd Id,2023-06-14T13:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.22
110001,Chesterfield Rd Id,2023-06-14T13:10:00.000+00:00,feeder,51.0,N Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-14T13:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-14T13:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-14T13:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-06-14T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-14T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-14T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-14T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.47
110001,Chesterfield Rd Id,2023-06-14T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.53
110001,Chesterfield Rd Id,2023-06-14T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.31
110001,Chesterfield Rd Id,2023-06-14T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-14T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-14T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-14T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-14T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-14T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-06-14T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-14T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.52
110001,Chesterfield Rd Id,2023-06-14T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.41
110001,Chesterfield Rd Id,2023-06-14T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.15
110001,Chesterfield Rd Id,2023-06-14T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-14T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-14T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
110001,Chesterfield Rd Id,2023-06-14T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-06-14T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.97
110001,Chesterfield Rd Id,2023-06-14T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-14T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-14T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.25
110001,Chesterfield Rd Id,2023-06-14T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.51
110001,Chesterfield Rd Id,2023-06-14T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.6
110001,Chesterfield Rd Id,2023-06-14T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-06-14T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-14T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.8
110001,Chesterfield Rd Id,2023-06-14T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-14T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-14T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-14T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-14T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.24
110001,Chesterfield Rd Id,2023-06-14T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.25
110001,Chesterfield Rd Id,2023-06-14T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.56
110001,Chesterfield Rd Id,2023-06-14T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,51.2
110001,Chesterfield Rd Id,2023-06-14T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-14T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-14T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.9
110001,Chesterfield Rd Id,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
110001,Chesterfield Rd Id,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
110001,Chesterfield Rd Id,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
110001,Chesterfield Rd Id,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110001,Chesterfield Rd Id,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
110001,Chesterfield Rd Id,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
110001,Chesterfield Rd Id,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
110001,Chesterfield Rd Id,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
110001,Chesterfield Rd Id,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.27
110001,Chesterfield Rd Id,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.76
110001,Chesterfield Rd Id,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,39.85
110001,Chesterfield Rd Id,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,96.1
110001,Chesterfield Rd Id,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
110001,Chesterfield Rd Id,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
110001,Chesterfield Rd Id,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
110001,Chesterfield Rd Id,2023-06-14T13:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-06-14T13:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-14T13:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-14T13:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.9
110001,Chesterfield Rd Id,2023-06-14T13:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.12
110001,Chesterfield Rd Id,2023-06-14T13:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.57
110001,Chesterfield Rd Id,2023-06-14T13:00:00.000+00:00,feeder,51.0,N Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-14T13:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-14T13:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-14T13:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-14T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-14T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-14T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-14T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.86
110001,Chesterfield Rd Id,2023-06-14T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.38
110001,Chesterfield Rd Id,2023-06-14T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.93
110001,Chesterfield Rd Id,2023-06-14T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-14T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-14T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-14T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-14T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-14T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.07
110001,Chesterfield Rd Id,2023-06-14T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-14T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.79
110001,Chesterfield Rd Id,2023-06-14T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.24
110001,Chesterfield Rd Id,2023-06-14T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.94
110001,Chesterfield Rd Id,2023-06-14T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110001,Chesterfield Rd Id,2023-06-14T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-14T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
110001,Chesterfield Rd Id,2023-06-14T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-14T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.97
110001,Chesterfield Rd Id,2023-06-14T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-14T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-14T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.46
110001,Chesterfield Rd Id,2023-06-14T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.05
110001,Chesterfield Rd Id,2023-06-14T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.98
110001,Chesterfield Rd Id,2023-06-14T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-14T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-14T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.8
110001,Chesterfield Rd Id,2023-06-14T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-14T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-14T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-14T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-14T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.47
110001,Chesterfield Rd Id,2023-06-14T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.1
110001,Chesterfield Rd Id,2023-06-14T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.96
110001,Chesterfield Rd Id,2023-06-14T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,51.6
110001,Chesterfield Rd Id,2023-06-14T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-14T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.8
110001,Chesterfield Rd Id,2023-06-14T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.4
