Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
110001,Chesterfield Rd Id,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110001,Chesterfield Rd Id,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
110001,Chesterfield Rd Id,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110001,Chesterfield Rd Id,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
110001,Chesterfield Rd Id,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
110001,Chesterfield Rd Id,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
110001,Chesterfield Rd Id,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
110001,Chesterfield Rd Id,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.49
110001,Chesterfield Rd Id,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,40.9
110001,Chesterfield Rd Id,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.39
110001,Chesterfield Rd Id,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
110001,Chesterfield Rd Id,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
110001,Chesterfield Rd Id,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
110001,Chesterfield Rd Id,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
110001,Chesterfield Rd Id,2023-06-14T12:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-14T12:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-14T12:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.78
110001,Chesterfield Rd Id,2023-06-14T12:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.46
110001,Chesterfield Rd Id,2023-06-14T12:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.84
110001,Chesterfield Rd Id,2023-06-14T12:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.81
110001,Chesterfield Rd Id,2023-06-14T12:50:00.000+00:00,feeder,51.0,N Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-14T12:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-14T12:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-14T12:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,44.2
110001,Chesterfield Rd Id,2023-06-14T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.01
110001,Chesterfield Rd Id,2023-06-14T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-14T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-14T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.11
110001,Chesterfield Rd Id,2023-06-14T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.73
110001,Chesterfield Rd Id,2023-06-14T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.89
110001,Chesterfield Rd Id,2023-06-14T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-14T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-14T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-14T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-14T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-14T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110001,Chesterfield Rd Id,2023-06-14T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-14T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.34
110001,Chesterfield Rd Id,2023-06-14T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.23
110001,Chesterfield Rd Id,2023-06-14T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.3
110001,Chesterfield Rd Id,2023-06-14T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-14T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-14T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
110001,Chesterfield Rd Id,2023-06-14T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-14T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.34
110001,Chesterfield Rd Id,2023-06-14T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-14T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-14T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.88
110001,Chesterfield Rd Id,2023-06-14T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.73
110001,Chesterfield Rd Id,2023-06-14T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.92
110001,Chesterfield Rd Id,2023-06-14T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-14T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-14T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.0
110001,Chesterfield Rd Id,2023-06-14T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-14T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-14T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-06-14T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-14T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.15
110001,Chesterfield Rd Id,2023-06-14T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.37
110001,Chesterfield Rd Id,2023-06-14T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.26
110001,Chesterfield Rd Id,2023-06-14T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-14T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.7
110001,Chesterfield Rd Id,2023-06-14T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-14T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.6
110001,Chesterfield Rd Id,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
110001,Chesterfield Rd Id,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
110001,Chesterfield Rd Id,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
110001,Chesterfield Rd Id,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
110001,Chesterfield Rd Id,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
110001,Chesterfield Rd Id,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
110001,Chesterfield Rd Id,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.94
110001,Chesterfield Rd Id,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.9
110001,Chesterfield Rd Id,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.18
110001,Chesterfield Rd Id,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
110001,Chesterfield Rd Id,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
110001,Chesterfield Rd Id,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
110001,Chesterfield Rd Id,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
110001,Chesterfield Rd Id,2023-06-14T12:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-14T12:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-14T12:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-06-14T12:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,1.49
110001,Chesterfield Rd Id,2023-06-14T12:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.71
110001,Chesterfield Rd Id,2023-06-14T12:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.89
110001,Chesterfield Rd Id,2023-06-14T12:40:00.000+00:00,feeder,51.0,N Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-14T12:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-14T12:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-14T12:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,46.6
110001,Chesterfield Rd Id,2023-06-14T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.13
110001,Chesterfield Rd Id,2023-06-14T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-14T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-14T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.13
110001,Chesterfield Rd Id,2023-06-14T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.69
110001,Chesterfield Rd Id,2023-06-14T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.39
110001,Chesterfield Rd Id,2023-06-14T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,40.3
110001,Chesterfield Rd Id,2023-06-14T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.0
110001,Chesterfield Rd Id,2023-06-14T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-14T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-14T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-14T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-14T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-14T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.8
110001,Chesterfield Rd Id,2023-06-14T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.72
110001,Chesterfield Rd Id,2023-06-14T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.7
110001,Chesterfield Rd Id,2023-06-14T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-14T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-14T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-14T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-14T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.24
110001,Chesterfield Rd Id,2023-06-14T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-14T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-14T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.5
110001,Chesterfield Rd Id,2023-06-14T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.79
110001,Chesterfield Rd Id,2023-06-14T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.12
110001,Chesterfield Rd Id,2023-06-14T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-14T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-14T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.6
110001,Chesterfield Rd Id,2023-06-14T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-14T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-14T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-14T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-14T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.58
110001,Chesterfield Rd Id,2023-06-14T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.92
110001,Chesterfield Rd Id,2023-06-14T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.24
110001,Chesterfield Rd Id,2023-06-14T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.2
110001,Chesterfield Rd Id,2023-06-14T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-06-14T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-14T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.6
110001,Chesterfield Rd Id,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
110001,Chesterfield Rd Id,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
110001,Chesterfield Rd Id,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
110001,Chesterfield Rd Id,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110001,Chesterfield Rd Id,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
110001,Chesterfield Rd Id,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
110001,Chesterfield Rd Id,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
110001,Chesterfield Rd Id,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
110001,Chesterfield Rd Id,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.49
110001,Chesterfield Rd Id,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.83
110001,Chesterfield Rd Id,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,43.33
110001,Chesterfield Rd Id,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
110001,Chesterfield Rd Id,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
110001,Chesterfield Rd Id,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
110001,Chesterfield Rd Id,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
110001,Chesterfield Rd Id,2023-06-14T12:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-14T12:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-14T12:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-14T12:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,1.53
110001,Chesterfield Rd Id,2023-06-14T12:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.14
110001,Chesterfield Rd Id,2023-06-14T12:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.62
110001,Chesterfield Rd Id,2023-06-14T12:30:00.000+00:00,feeder,51.0,N Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-14T12:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-14T12:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-14T12:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-14T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-06-14T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-14T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-14T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.97
110001,Chesterfield Rd Id,2023-06-14T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.56
110001,Chesterfield Rd Id,2023-06-14T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.89
110001,Chesterfield Rd Id,2023-06-14T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-14T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-14T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-14T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-14T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-14T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-14T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-14T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.37
110001,Chesterfield Rd Id,2023-06-14T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.99
110001,Chesterfield Rd Id,2023-06-14T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.12
110001,Chesterfield Rd Id,2023-06-14T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110001,Chesterfield Rd Id,2023-06-14T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-14T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-14T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-14T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.25
110001,Chesterfield Rd Id,2023-06-14T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-14T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-14T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.46
110001,Chesterfield Rd Id,2023-06-14T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.87
110001,Chesterfield Rd Id,2023-06-14T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.15
110001,Chesterfield Rd Id,2023-06-14T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-14T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-14T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.6
110001,Chesterfield Rd Id,2023-06-14T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-14T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-14T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-14T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-14T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.51
110001,Chesterfield Rd Id,2023-06-14T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.29
110001,Chesterfield Rd Id,2023-06-14T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.73
110001,Chesterfield Rd Id,2023-06-14T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.1
110001,Chesterfield Rd Id,2023-06-14T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-14T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-14T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.5
110001,Chesterfield Rd Id,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
110001,Chesterfield Rd Id,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
110001,Chesterfield Rd Id,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
110001,Chesterfield Rd Id,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110001,Chesterfield Rd Id,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
110001,Chesterfield Rd Id,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
110001,Chesterfield Rd Id,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
110001,Chesterfield Rd Id,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
110001,Chesterfield Rd Id,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.85
110001,Chesterfield Rd Id,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.86
110001,Chesterfield Rd Id,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.51
110001,Chesterfield Rd Id,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
110001,Chesterfield Rd Id,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
110001,Chesterfield Rd Id,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
110001,Chesterfield Rd Id,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
110001,Chesterfield Rd Id,2023-06-14T12:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-14T12:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-14T12:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-06-14T12:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,2.53
110001,Chesterfield Rd Id,2023-06-14T12:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.32
110001,Chesterfield Rd Id,2023-06-14T12:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.36
110001,Chesterfield Rd Id,2023-06-14T12:20:00.000+00:00,feeder,51.0,N Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-14T12:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-14T12:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-14T12:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-14T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-14T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-14T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-14T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.73
110001,Chesterfield Rd Id,2023-06-14T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.75
110001,Chesterfield Rd Id,2023-06-14T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.37
110001,Chesterfield Rd Id,2023-06-14T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-14T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-14T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.1
110001,Chesterfield Rd Id,2023-06-14T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-14T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-14T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-14T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-14T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.49
110001,Chesterfield Rd Id,2023-06-14T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.12
110001,Chesterfield Rd Id,2023-06-14T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.46
110001,Chesterfield Rd Id,2023-06-14T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
110001,Chesterfield Rd Id,2023-06-14T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-14T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
110001,Chesterfield Rd Id,2023-06-14T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-14T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.79
110001,Chesterfield Rd Id,2023-06-14T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-14T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-14T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.88
110001,Chesterfield Rd Id,2023-06-14T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.66
110001,Chesterfield Rd Id,2023-06-14T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.05
110001,Chesterfield Rd Id,2023-06-14T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-14T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-14T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.7
110001,Chesterfield Rd Id,2023-06-14T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.9
110001,Chesterfield Rd Id,2023-06-14T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-14T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-14T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-14T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.57
110001,Chesterfield Rd Id,2023-06-14T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.79
110001,Chesterfield Rd Id,2023-06-14T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.09
110001,Chesterfield Rd Id,2023-06-14T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.0
110001,Chesterfield Rd Id,2023-06-14T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-14T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-14T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.6
110001,Chesterfield Rd Id,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.45
110001,Chesterfield Rd Id,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
110001,Chesterfield Rd Id,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
110001,Chesterfield Rd Id,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
110001,Chesterfield Rd Id,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
110001,Chesterfield Rd Id,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
110001,Chesterfield Rd Id,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.21
110001,Chesterfield Rd Id,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,37.64
110001,Chesterfield Rd Id,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.33
110001,Chesterfield Rd Id,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
110001,Chesterfield Rd Id,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
110001,Chesterfield Rd Id,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
110001,Chesterfield Rd Id,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
110001,Chesterfield Rd Id,2023-06-14T12:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-14T12:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-14T12:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-14T12:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,2.22
110001,Chesterfield Rd Id,2023-06-14T12:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.89
110001,Chesterfield Rd Id,2023-06-14T12:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.51
110001,Chesterfield Rd Id,2023-06-14T12:10:00.000+00:00,feeder,51.0,N Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-14T12:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-14T12:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-14T12:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-06-14T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-14T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-14T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-14T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.66
110001,Chesterfield Rd Id,2023-06-14T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.19
110001,Chesterfield Rd Id,2023-06-14T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.2
110001,Chesterfield Rd Id,2023-06-14T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-14T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-14T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-14T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-14T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-14T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-14T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-14T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.68
110001,Chesterfield Rd Id,2023-06-14T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.05
110001,Chesterfield Rd Id,2023-06-14T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.57
110001,Chesterfield Rd Id,2023-06-14T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
110001,Chesterfield Rd Id,2023-06-14T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-14T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
110001,Chesterfield Rd Id,2023-06-14T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-14T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.24
110001,Chesterfield Rd Id,2023-06-14T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-14T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-14T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.95
110001,Chesterfield Rd Id,2023-06-14T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.4
110001,Chesterfield Rd Id,2023-06-14T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.43
110001,Chesterfield Rd Id,2023-06-14T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-14T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-14T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.4
110001,Chesterfield Rd Id,2023-06-14T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.5
110001,Chesterfield Rd Id,2023-06-14T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-14T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-14T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-14T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.81
110001,Chesterfield Rd Id,2023-06-14T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.91
110001,Chesterfield Rd Id,2023-06-14T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.78
110001,Chesterfield Rd Id,2023-06-14T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,47.6
110001,Chesterfield Rd Id,2023-06-14T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-14T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-14T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.8
110001,Chesterfield Rd Id,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
110001,Chesterfield Rd Id,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
110001,Chesterfield Rd Id,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
110001,Chesterfield Rd Id,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
110001,Chesterfield Rd Id,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
110001,Chesterfield Rd Id,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
110001,Chesterfield Rd Id,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.32
110001,Chesterfield Rd Id,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,35.44
110001,Chesterfield Rd Id,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.5
110001,Chesterfield Rd Id,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
110001,Chesterfield Rd Id,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
110001,Chesterfield Rd Id,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
110001,Chesterfield Rd Id,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
110001,Chesterfield Rd Id,2023-06-14T12:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-14T12:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-14T12:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-14T12:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.4
110001,Chesterfield Rd Id,2023-06-14T12:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.79
110001,Chesterfield Rd Id,2023-06-14T12:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.33
110001,Chesterfield Rd Id,2023-06-14T12:00:00.000+00:00,feeder,51.0,N Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-14T12:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-14T12:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-14T12:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,41.5
110001,Chesterfield Rd Id,2023-06-14T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-14T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-14T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-14T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.66
110001,Chesterfield Rd Id,2023-06-14T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.04
110001,Chesterfield Rd Id,2023-06-14T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.65
110001,Chesterfield Rd Id,2023-06-14T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-14T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-14T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-14T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.7
110001,Chesterfield Rd Id,2023-06-14T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-14T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-14T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-14T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.86
110001,Chesterfield Rd Id,2023-06-14T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.52
110001,Chesterfield Rd Id,2023-06-14T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.24
110001,Chesterfield Rd Id,2023-06-14T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-14T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-14T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
110001,Chesterfield Rd Id,2023-06-14T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-14T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.77
110001,Chesterfield Rd Id,2023-06-14T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-14T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-14T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.03
110001,Chesterfield Rd Id,2023-06-14T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.97
110001,Chesterfield Rd Id,2023-06-14T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.35
110001,Chesterfield Rd Id,2023-06-14T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-14T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-14T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.2
110001,Chesterfield Rd Id,2023-06-14T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-06-14T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-14T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-14T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-14T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.16
110001,Chesterfield Rd Id,2023-06-14T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.94
110001,Chesterfield Rd Id,2023-06-14T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.53
110001,Chesterfield Rd Id,2023-06-14T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-14T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-14T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-06-14T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
110001,Chesterfield Rd Id,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110001,Chesterfield Rd Id,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
110001,Chesterfield Rd Id,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
110001,Chesterfield Rd Id,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
110001,Chesterfield Rd Id,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
110001,Chesterfield Rd Id,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
110001,Chesterfield Rd Id,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.11
110001,Chesterfield Rd Id,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.27
110001,Chesterfield Rd Id,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.11
110001,Chesterfield Rd Id,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
110001,Chesterfield Rd Id,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
110001,Chesterfield Rd Id,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
110001,Chesterfield Rd Id,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
110001,Chesterfield Rd Id,2023-06-14T11:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-14T11:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-14T11:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-14T11:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.37
110001,Chesterfield Rd Id,2023-06-14T11:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.29
110001,Chesterfield Rd Id,2023-06-14T11:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.62
110001,Chesterfield Rd Id,2023-06-14T11:50:00.000+00:00,feeder,51.0,N Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-14T11:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-14T11:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-14T11:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-06-14T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.39
110001,Chesterfield Rd Id,2023-06-14T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-14T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-14T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.72
110001,Chesterfield Rd Id,2023-06-14T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.06
110001,Chesterfield Rd Id,2023-06-14T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.45
110001,Chesterfield Rd Id,2023-06-14T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-14T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-06-14T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-14T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-14T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-14T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110001,Chesterfield Rd Id,2023-06-14T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-14T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.35
110001,Chesterfield Rd Id,2023-06-14T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.99
110001,Chesterfield Rd Id,2023-06-14T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.03
110001,Chesterfield Rd Id,2023-06-14T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110001,Chesterfield Rd Id,2023-06-14T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-14T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-14T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-14T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.0
110001,Chesterfield Rd Id,2023-06-14T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-14T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-14T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.3
110001,Chesterfield Rd Id,2023-06-14T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.25
110001,Chesterfield Rd Id,2023-06-14T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.87
110001,Chesterfield Rd Id,2023-06-14T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-14T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-14T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.4
110001,Chesterfield Rd Id,2023-06-14T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-14T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-14T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.52
110001,Chesterfield Rd Id,2023-06-14T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-14T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.9
110001,Chesterfield Rd Id,2023-06-14T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.14
110001,Chesterfield Rd Id,2023-06-14T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.15
110001,Chesterfield Rd Id,2023-06-14T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.7
110001,Chesterfield Rd Id,2023-06-14T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-14T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-06-14T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.2
110001,Chesterfield Rd Id,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
110001,Chesterfield Rd Id,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
110001,Chesterfield Rd Id,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
110001,Chesterfield Rd Id,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
110001,Chesterfield Rd Id,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
110001,Chesterfield Rd Id,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
110001,Chesterfield Rd Id,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.63
110001,Chesterfield Rd Id,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.74
110001,Chesterfield Rd Id,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.13
110001,Chesterfield Rd Id,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
110001,Chesterfield Rd Id,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
110001,Chesterfield Rd Id,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
110001,Chesterfield Rd Id,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
110001,Chesterfield Rd Id,2023-06-14T11:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-14T11:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-14T11:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-14T11:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.9
110001,Chesterfield Rd Id,2023-06-14T11:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-06-14T11:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.48
110001,Chesterfield Rd Id,2023-06-14T11:40:00.000+00:00,feeder,51.0,N Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-14T11:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-14T11:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-14T11:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-14T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.45
110001,Chesterfield Rd Id,2023-06-14T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.45
110001,Chesterfield Rd Id,2023-06-14T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-14T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.09
110001,Chesterfield Rd Id,2023-06-14T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.22
110001,Chesterfield Rd Id,2023-06-14T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.82
110001,Chesterfield Rd Id,2023-06-14T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-14T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-14T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.7
110001,Chesterfield Rd Id,2023-06-14T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-14T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-14T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.45
110001,Chesterfield Rd Id,2023-06-14T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-14T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.34
110001,Chesterfield Rd Id,2023-06-14T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.75
110001,Chesterfield Rd Id,2023-06-14T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.01
110001,Chesterfield Rd Id,2023-06-14T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110001,Chesterfield Rd Id,2023-06-14T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-14T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-14T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-14T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.83
110001,Chesterfield Rd Id,2023-06-14T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-14T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-14T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.32
110001,Chesterfield Rd Id,2023-06-14T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.77
110001,Chesterfield Rd Id,2023-06-14T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.6
