Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-14T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-14T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-14T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.4
110001,Chesterfield Rd Id,2023-06-14T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.3
110001,Chesterfield Rd Id,2023-06-14T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-14T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-14T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-14T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.21
110001,Chesterfield Rd Id,2023-06-14T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.16
110001,Chesterfield Rd Id,2023-06-14T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.53
110001,Chesterfield Rd Id,2023-06-14T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.3
110001,Chesterfield Rd Id,2023-06-14T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-14T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.4
110001,Chesterfield Rd Id,2023-06-14T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.8
110001,Chesterfield Rd Id,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
110001,Chesterfield Rd Id,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
110001,Chesterfield Rd Id,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
110001,Chesterfield Rd Id,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
110001,Chesterfield Rd Id,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
110001,Chesterfield Rd Id,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.86
110001,Chesterfield Rd Id,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,41.96
110001,Chesterfield Rd Id,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.44
110001,Chesterfield Rd Id,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
110001,Chesterfield Rd Id,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
110001,Chesterfield Rd Id,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
110001,Chesterfield Rd Id,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
110001,Chesterfield Rd Id,2023-06-14T11:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-14T11:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-14T11:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-14T11:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.03
110001,Chesterfield Rd Id,2023-06-14T11:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.76
110001,Chesterfield Rd Id,2023-06-14T11:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.32
110001,Chesterfield Rd Id,2023-06-14T11:30:00.000+00:00,feeder,51.0,N Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-14T11:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-14T11:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-14T11:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-14T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.36
110001,Chesterfield Rd Id,2023-06-14T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-14T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-14T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.75
110001,Chesterfield Rd Id,2023-06-14T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.08
110001,Chesterfield Rd Id,2023-06-14T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.21
110001,Chesterfield Rd Id,2023-06-14T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-14T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-14T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.6
110001,Chesterfield Rd Id,2023-06-14T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.6
110001,Chesterfield Rd Id,2023-06-14T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-14T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110001,Chesterfield Rd Id,2023-06-14T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-14T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.7
110001,Chesterfield Rd Id,2023-06-14T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.96
110001,Chesterfield Rd Id,2023-06-14T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.87
110001,Chesterfield Rd Id,2023-06-14T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-14T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-14T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-14T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-14T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.85
110001,Chesterfield Rd Id,2023-06-14T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-06-14T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-14T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.98
110001,Chesterfield Rd Id,2023-06-14T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.64
110001,Chesterfield Rd Id,2023-06-14T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.68
110001,Chesterfield Rd Id,2023-06-14T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-14T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.3
110001,Chesterfield Rd Id,2023-06-14T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.8
110001,Chesterfield Rd Id,2023-06-14T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-14T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-14T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-14T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-14T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.47
110001,Chesterfield Rd Id,2023-06-14T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.46
110001,Chesterfield Rd Id,2023-06-14T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.23
110001,Chesterfield Rd Id,2023-06-14T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,44.3
110001,Chesterfield Rd Id,2023-06-14T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-14T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.8
110001,Chesterfield Rd Id,2023-06-14T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.9
110001,Chesterfield Rd Id,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
110001,Chesterfield Rd Id,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
110001,Chesterfield Rd Id,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
110001,Chesterfield Rd Id,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
110001,Chesterfield Rd Id,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
110001,Chesterfield Rd Id,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
110001,Chesterfield Rd Id,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.93
110001,Chesterfield Rd Id,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.91
110001,Chesterfield Rd Id,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,40.31
110001,Chesterfield Rd Id,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,100.6
110001,Chesterfield Rd Id,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
110001,Chesterfield Rd Id,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
110001,Chesterfield Rd Id,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
110001,Chesterfield Rd Id,2023-06-14T11:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-14T11:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-14T11:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-14T11:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.8
110001,Chesterfield Rd Id,2023-06-14T11:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.9
110001,Chesterfield Rd Id,2023-06-14T11:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.26
110001,Chesterfield Rd Id,2023-06-14T11:20:00.000+00:00,feeder,51.0,N Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-14T11:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-14T11:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-14T11:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-14T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.34
110001,Chesterfield Rd Id,2023-06-14T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-14T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-14T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.99
110001,Chesterfield Rd Id,2023-06-14T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.14
110001,Chesterfield Rd Id,2023-06-14T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.73
110001,Chesterfield Rd Id,2023-06-14T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-14T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-14T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.6
110001,Chesterfield Rd Id,2023-06-14T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.6
110001,Chesterfield Rd Id,2023-06-14T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-14T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110001,Chesterfield Rd Id,2023-06-14T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-14T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.33
110001,Chesterfield Rd Id,2023-06-14T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.88
110001,Chesterfield Rd Id,2023-06-14T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.48
110001,Chesterfield Rd Id,2023-06-14T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-14T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-14T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-14T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-14T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.29
110001,Chesterfield Rd Id,2023-06-14T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-14T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-14T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.6
110001,Chesterfield Rd Id,2023-06-14T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.64
110001,Chesterfield Rd Id,2023-06-14T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.53
110001,Chesterfield Rd Id,2023-06-14T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-14T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-14T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.2
110001,Chesterfield Rd Id,2023-06-14T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-14T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-14T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.55
110001,Chesterfield Rd Id,2023-06-14T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-14T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.88
110001,Chesterfield Rd Id,2023-06-14T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.58
110001,Chesterfield Rd Id,2023-06-14T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.75
110001,Chesterfield Rd Id,2023-06-14T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,46.3
110001,Chesterfield Rd Id,2023-06-14T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-14T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.1
110001,Chesterfield Rd Id,2023-06-14T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.7
110001,Chesterfield Rd Id,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
110001,Chesterfield Rd Id,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110001,Chesterfield Rd Id,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
110001,Chesterfield Rd Id,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
110001,Chesterfield Rd Id,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
110001,Chesterfield Rd Id,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
110001,Chesterfield Rd Id,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
110001,Chesterfield Rd Id,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.61
110001,Chesterfield Rd Id,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,42.14
110001,Chesterfield Rd Id,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,41.76
110001,Chesterfield Rd Id,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,110.5
110001,Chesterfield Rd Id,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
110001,Chesterfield Rd Id,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
110001,Chesterfield Rd Id,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
110001,Chesterfield Rd Id,2023-06-14T11:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-14T11:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-14T11:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-14T11:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.09
110001,Chesterfield Rd Id,2023-06-14T11:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.98
110001,Chesterfield Rd Id,2023-06-14T11:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.39
110001,Chesterfield Rd Id,2023-06-14T11:10:00.000+00:00,feeder,51.0,N Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-14T11:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-14T11:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-14T11:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-14T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.79
110001,Chesterfield Rd Id,2023-06-14T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-14T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-14T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.98
110001,Chesterfield Rd Id,2023-06-14T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.43
110001,Chesterfield Rd Id,2023-06-14T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.31
110001,Chesterfield Rd Id,2023-06-14T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-14T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-14T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.4
110001,Chesterfield Rd Id,2023-06-14T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-14T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-14T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.44
110001,Chesterfield Rd Id,2023-06-14T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-14T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.32
110001,Chesterfield Rd Id,2023-06-14T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.56
110001,Chesterfield Rd Id,2023-06-14T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.03
110001,Chesterfield Rd Id,2023-06-14T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110001,Chesterfield Rd Id,2023-06-14T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-14T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-14T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-14T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.38
110001,Chesterfield Rd Id,2023-06-14T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-14T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-14T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.59
110001,Chesterfield Rd Id,2023-06-14T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.9
110001,Chesterfield Rd Id,2023-06-14T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.17
110001,Chesterfield Rd Id,2023-06-14T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-14T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-14T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,59.0
110001,Chesterfield Rd Id,2023-06-14T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-14T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-14T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-14T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-14T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.28
110001,Chesterfield Rd Id,2023-06-14T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.67
110001,Chesterfield Rd Id,2023-06-14T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.25
110001,Chesterfield Rd Id,2023-06-14T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-14T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-14T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-06-14T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.6
110001,Chesterfield Rd Id,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
110001,Chesterfield Rd Id,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
110001,Chesterfield Rd Id,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
110001,Chesterfield Rd Id,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
110001,Chesterfield Rd Id,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
110001,Chesterfield Rd Id,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.27
110001,Chesterfield Rd Id,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,42.54
110001,Chesterfield Rd Id,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.16
110001,Chesterfield Rd Id,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
110001,Chesterfield Rd Id,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
110001,Chesterfield Rd Id,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
110001,Chesterfield Rd Id,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
110001,Chesterfield Rd Id,2023-06-14T11:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-14T11:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-06-14T11:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-14T11:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.09
110001,Chesterfield Rd Id,2023-06-14T11:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.52
110001,Chesterfield Rd Id,2023-06-14T11:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.67
110001,Chesterfield Rd Id,2023-06-14T11:00:00.000+00:00,feeder,51.0,N Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-14T11:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-14T11:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-14T11:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-14T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.98
110001,Chesterfield Rd Id,2023-06-14T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-14T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-14T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.13
110001,Chesterfield Rd Id,2023-06-14T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.2
110001,Chesterfield Rd Id,2023-06-14T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.15
110001,Chesterfield Rd Id,2023-06-14T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-14T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-14T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-14T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-14T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-14T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.5
110001,Chesterfield Rd Id,2023-06-14T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-14T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.74
110001,Chesterfield Rd Id,2023-06-14T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.33
110001,Chesterfield Rd Id,2023-06-14T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.15
110001,Chesterfield Rd Id,2023-06-14T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-14T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-14T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-14T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-14T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.15
110001,Chesterfield Rd Id,2023-06-14T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-14T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-14T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.84
110001,Chesterfield Rd Id,2023-06-14T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.24
110001,Chesterfield Rd Id,2023-06-14T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.72
110001,Chesterfield Rd Id,2023-06-14T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-14T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-14T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.5
110001,Chesterfield Rd Id,2023-06-14T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-14T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-14T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-14T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-14T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.45
110001,Chesterfield Rd Id,2023-06-14T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.56
110001,Chesterfield Rd Id,2023-06-14T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.25
110001,Chesterfield Rd Id,2023-06-14T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
110001,Chesterfield Rd Id,2023-06-14T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-14T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-14T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.8
110001,Chesterfield Rd Id,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
110001,Chesterfield Rd Id,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
110001,Chesterfield Rd Id,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
110001,Chesterfield Rd Id,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
110001,Chesterfield Rd Id,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
110001,Chesterfield Rd Id,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.25
110001,Chesterfield Rd Id,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,37.85
110001,Chesterfield Rd Id,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,37.94
110001,Chesterfield Rd Id,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
110001,Chesterfield Rd Id,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
110001,Chesterfield Rd Id,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
110001,Chesterfield Rd Id,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
110001,Chesterfield Rd Id,2023-06-14T10:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-14T10:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-14T10:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-14T10:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.0
110001,Chesterfield Rd Id,2023-06-14T10:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.01
110001,Chesterfield Rd Id,2023-06-14T10:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.22
110001,Chesterfield Rd Id,2023-06-14T10:50:00.000+00:00,feeder,51.0,N Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-14T10:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-14T10:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-14T10:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-14T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.63
110001,Chesterfield Rd Id,2023-06-14T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.1
110001,Chesterfield Rd Id,2023-06-14T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-14T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.93
110001,Chesterfield Rd Id,2023-06-14T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.86
110001,Chesterfield Rd Id,2023-06-14T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.45
110001,Chesterfield Rd Id,2023-06-14T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-14T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-14T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.0
110001,Chesterfield Rd Id,2023-06-14T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-14T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-14T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.19
110001,Chesterfield Rd Id,2023-06-14T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-14T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.12
110001,Chesterfield Rd Id,2023-06-14T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.21
110001,Chesterfield Rd Id,2023-06-14T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.68
110001,Chesterfield Rd Id,2023-06-14T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-14T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-14T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-14T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-14T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.04
110001,Chesterfield Rd Id,2023-06-14T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-14T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-14T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.76
110001,Chesterfield Rd Id,2023-06-14T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.66
110001,Chesterfield Rd Id,2023-06-14T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.17
110001,Chesterfield Rd Id,2023-06-14T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-14T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-14T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,59.0
110001,Chesterfield Rd Id,2023-06-14T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-14T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-14T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-14T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.06
110001,Chesterfield Rd Id,2023-06-14T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.62
110001,Chesterfield Rd Id,2023-06-14T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.28
110001,Chesterfield Rd Id,2023-06-14T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.78
110001,Chesterfield Rd Id,2023-06-14T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-14T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-14T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-14T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.4
110001,Chesterfield Rd Id,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
110001,Chesterfield Rd Id,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
110001,Chesterfield Rd Id,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110001,Chesterfield Rd Id,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
110001,Chesterfield Rd Id,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
110001,Chesterfield Rd Id,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
110001,Chesterfield Rd Id,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.43
110001,Chesterfield Rd Id,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,41.02
110001,Chesterfield Rd Id,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.31
110001,Chesterfield Rd Id,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
110001,Chesterfield Rd Id,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
110001,Chesterfield Rd Id,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
110001,Chesterfield Rd Id,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
110001,Chesterfield Rd Id,2023-06-14T10:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-14T10:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-14T10:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-14T10:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.25
110001,Chesterfield Rd Id,2023-06-14T10:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.55
110001,Chesterfield Rd Id,2023-06-14T10:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.8
110001,Chesterfield Rd Id,2023-06-14T10:40:00.000+00:00,feeder,51.0,N Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-14T10:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-14T10:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-14T10:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,44.0
110001,Chesterfield Rd Id,2023-06-14T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.29
110001,Chesterfield Rd Id,2023-06-14T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.07
110001,Chesterfield Rd Id,2023-06-14T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-14T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.82
110001,Chesterfield Rd Id,2023-06-14T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.48
110001,Chesterfield Rd Id,2023-06-14T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.01
110001,Chesterfield Rd Id,2023-06-14T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-14T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-14T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-14T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-14T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-14T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-06-14T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-14T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.3
110001,Chesterfield Rd Id,2023-06-14T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.88
110001,Chesterfield Rd Id,2023-06-14T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.66
110001,Chesterfield Rd Id,2023-06-14T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-14T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-14T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-14T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-14T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.72
110001,Chesterfield Rd Id,2023-06-14T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-14T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-14T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.02
110001,Chesterfield Rd Id,2023-06-14T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.91
110001,Chesterfield Rd Id,2023-06-14T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.94
110001,Chesterfield Rd Id,2023-06-14T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-06-14T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-14T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,59.7
110001,Chesterfield Rd Id,2023-06-14T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-14T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-14T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-14T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-06-14T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.96
110001,Chesterfield Rd Id,2023-06-14T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.71
110001,Chesterfield Rd Id,2023-06-14T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.06
110001,Chesterfield Rd Id,2023-06-14T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-14T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-14T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-14T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.8
110001,Chesterfield Rd Id,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
110001,Chesterfield Rd Id,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
110001,Chesterfield Rd Id,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110001,Chesterfield Rd Id,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
110001,Chesterfield Rd Id,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
110001,Chesterfield Rd Id,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
110001,Chesterfield Rd Id,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
110001,Chesterfield Rd Id,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.34
110001,Chesterfield Rd Id,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,38.52
110001,Chesterfield Rd Id,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.47
110001,Chesterfield Rd Id,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
110001,Chesterfield Rd Id,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
110001,Chesterfield Rd Id,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
110001,Chesterfield Rd Id,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
110001,Chesterfield Rd Id,2023-06-14T10:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-14T10:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-14T10:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-14T10:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.83
110001,Chesterfield Rd Id,2023-06-14T10:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.26
110001,Chesterfield Rd Id,2023-06-14T10:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.2
110001,Chesterfield Rd Id,2023-06-14T10:30:00.000+00:00,feeder,51.0,N Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-14T10:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-14T10:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-14T10:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.1
110001,Chesterfield Rd Id,2023-06-14T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.67
110001,Chesterfield Rd Id,2023-06-14T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-14T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-14T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.66
110001,Chesterfield Rd Id,2023-06-14T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.23
110001,Chesterfield Rd Id,2023-06-14T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.06
110001,Chesterfield Rd Id,2023-06-14T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-14T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-14T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-14T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-14T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-14T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-14T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-14T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.45
110001,Chesterfield Rd Id,2023-06-14T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.34
110001,Chesterfield Rd Id,2023-06-14T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.49
110001,Chesterfield Rd Id,2023-06-14T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-14T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-14T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-14T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-14T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.83
110001,Chesterfield Rd Id,2023-06-14T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-14T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-14T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.59
110001,Chesterfield Rd Id,2023-06-14T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.59
110001,Chesterfield Rd Id,2023-06-14T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.25
110001,Chesterfield Rd Id,2023-06-14T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-14T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-14T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.8
110001,Chesterfield Rd Id,2023-06-14T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-14T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-14T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-14T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.05
110001,Chesterfield Rd Id,2023-06-14T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.18
110001,Chesterfield Rd Id,2023-06-14T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.67
110001,Chesterfield Rd Id,2023-06-14T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.82
110001,Chesterfield Rd Id,2023-06-14T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,46.7
110001,Chesterfield Rd Id,2023-06-14T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-14T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-14T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.0
110001,Chesterfield Rd Id,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
110001,Chesterfield Rd Id,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110001,Chesterfield Rd Id,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
110001,Chesterfield Rd Id,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110001,Chesterfield Rd Id,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
110001,Chesterfield Rd Id,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
110001,Chesterfield Rd Id,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
110001,Chesterfield Rd Id,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
110001,Chesterfield Rd Id,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.72
110001,Chesterfield Rd Id,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,36.09
110001,Chesterfield Rd Id,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.83
110001,Chesterfield Rd Id,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
110001,Chesterfield Rd Id,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
110001,Chesterfield Rd Id,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
110001,Chesterfield Rd Id,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
110001,Chesterfield Rd Id,2023-06-14T10:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-14T10:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-14T10:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-14T10:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.72
110001,Chesterfield Rd Id,2023-06-14T10:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.01
110001,Chesterfield Rd Id,2023-06-14T10:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.82
110001,Chesterfield Rd Id,2023-06-14T10:20:00.000+00:00,feeder,51.0,N Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-14T10:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,48.7
110001,Chesterfield Rd Id,2023-06-14T10:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-14T10:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,40.3
110001,Chesterfield Rd Id,2023-06-14T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.47
110001,Chesterfield Rd Id,2023-06-14T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-14T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-14T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.72
110001,Chesterfield Rd Id,2023-06-14T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.08
110001,Chesterfield Rd Id,2023-06-14T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.85
110001,Chesterfield Rd Id,2023-06-14T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.3
110001,Chesterfield Rd Id,2023-06-14T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-14T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-14T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.0
110001,Chesterfield Rd Id,2023-06-14T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-14T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
