Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-14T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-14T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.4
110001,Chesterfield Rd Id,2023-06-14T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.15
110001,Chesterfield Rd Id,2023-06-14T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.0
110001,Chesterfield Rd Id,2023-06-14T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110001,Chesterfield Rd Id,2023-06-14T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-14T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-14T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-14T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.03
110001,Chesterfield Rd Id,2023-06-14T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-14T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-14T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.77
110001,Chesterfield Rd Id,2023-06-14T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.04
110001,Chesterfield Rd Id,2023-06-14T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.46
110001,Chesterfield Rd Id,2023-06-14T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-14T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-14T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,59.8
110001,Chesterfield Rd Id,2023-06-14T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-14T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-14T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-14T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-14T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.03
110001,Chesterfield Rd Id,2023-06-14T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.45
110001,Chesterfield Rd Id,2023-06-14T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.53
110001,Chesterfield Rd Id,2023-06-14T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-14T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-14T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-14T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.2
110001,Chesterfield Rd Id,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
110001,Chesterfield Rd Id,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
110001,Chesterfield Rd Id,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
110001,Chesterfield Rd Id,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
110001,Chesterfield Rd Id,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
110001,Chesterfield Rd Id,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
110001,Chesterfield Rd Id,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.64
110001,Chesterfield Rd Id,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.73
110001,Chesterfield Rd Id,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,40.66
110001,Chesterfield Rd Id,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
110001,Chesterfield Rd Id,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
110001,Chesterfield Rd Id,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
110001,Chesterfield Rd Id,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
110001,Chesterfield Rd Id,2023-06-14T10:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-14T10:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-14T10:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-14T10:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.6
110001,Chesterfield Rd Id,2023-06-14T10:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.4
110001,Chesterfield Rd Id,2023-06-14T10:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.57
110001,Chesterfield Rd Id,2023-06-14T10:10:00.000+00:00,feeder,51.0,N Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-14T10:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,53.1
110001,Chesterfield Rd Id,2023-06-14T10:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-14T10:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-14T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.43
110001,Chesterfield Rd Id,2023-06-14T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-14T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-14T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.69
110001,Chesterfield Rd Id,2023-06-14T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.49
110001,Chesterfield Rd Id,2023-06-14T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.99
110001,Chesterfield Rd Id,2023-06-14T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-14T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-14T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-14T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-14T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-14T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-14T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-14T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.8
110001,Chesterfield Rd Id,2023-06-14T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.46
110001,Chesterfield Rd Id,2023-06-14T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.57
110001,Chesterfield Rd Id,2023-06-14T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-14T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-14T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-14T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-14T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.06
110001,Chesterfield Rd Id,2023-06-14T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-14T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-14T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.26
110001,Chesterfield Rd Id,2023-06-14T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.28
110001,Chesterfield Rd Id,2023-06-14T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.72
110001,Chesterfield Rd Id,2023-06-14T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-14T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-14T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.0
110001,Chesterfield Rd Id,2023-06-14T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-14T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-14T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-14T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-14T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-06-14T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.01
110001,Chesterfield Rd Id,2023-06-14T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.42
110001,Chesterfield Rd Id,2023-06-14T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-14T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-14T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-14T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.0
110001,Chesterfield Rd Id,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
110001,Chesterfield Rd Id,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
110001,Chesterfield Rd Id,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
110001,Chesterfield Rd Id,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
110001,Chesterfield Rd Id,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
110001,Chesterfield Rd Id,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.98
110001,Chesterfield Rd Id,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.64
110001,Chesterfield Rd Id,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.27
110001,Chesterfield Rd Id,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
110001,Chesterfield Rd Id,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
110001,Chesterfield Rd Id,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
110001,Chesterfield Rd Id,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
110001,Chesterfield Rd Id,2023-06-14T10:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-14T10:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-14T10:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-14T10:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.87
110001,Chesterfield Rd Id,2023-06-14T10:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.79
110001,Chesterfield Rd Id,2023-06-14T10:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.03
110001,Chesterfield Rd Id,2023-06-14T10:00:00.000+00:00,feeder,51.0,N Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-14T10:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-14T10:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-14T10:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,51.7
110001,Chesterfield Rd Id,2023-06-14T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.1
110001,Chesterfield Rd Id,2023-06-14T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-14T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-14T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.24
110001,Chesterfield Rd Id,2023-06-14T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.18
110001,Chesterfield Rd Id,2023-06-14T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.99
110001,Chesterfield Rd Id,2023-06-14T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-14T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-14T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-14T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-14T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-14T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-06-14T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-14T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.83
110001,Chesterfield Rd Id,2023-06-14T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.08
110001,Chesterfield Rd Id,2023-06-14T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.0
110001,Chesterfield Rd Id,2023-06-14T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-14T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-14T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-14T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-14T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.92
110001,Chesterfield Rd Id,2023-06-14T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-14T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-14T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.19
110001,Chesterfield Rd Id,2023-06-14T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.83
110001,Chesterfield Rd Id,2023-06-14T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.92
110001,Chesterfield Rd Id,2023-06-14T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-14T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-14T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-14T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-06-14T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-14T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-14T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-14T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.53
110001,Chesterfield Rd Id,2023-06-14T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-06-14T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.64
110001,Chesterfield Rd Id,2023-06-14T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-14T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-14T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-14T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.8
110001,Chesterfield Rd Id,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
110001,Chesterfield Rd Id,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
110001,Chesterfield Rd Id,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
110001,Chesterfield Rd Id,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
110001,Chesterfield Rd Id,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
110001,Chesterfield Rd Id,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
110001,Chesterfield Rd Id,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.66
110001,Chesterfield Rd Id,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.5
110001,Chesterfield Rd Id,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.6
110001,Chesterfield Rd Id,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
110001,Chesterfield Rd Id,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
110001,Chesterfield Rd Id,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
110001,Chesterfield Rd Id,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
110001,Chesterfield Rd Id,2023-06-14T09:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-14T09:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-14T09:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-14T09:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.56
110001,Chesterfield Rd Id,2023-06-14T09:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.75
110001,Chesterfield Rd Id,2023-06-14T09:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.15
110001,Chesterfield Rd Id,2023-06-14T09:50:00.000+00:00,feeder,51.0,N Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-14T09:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-14T09:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,49.3
110001,Chesterfield Rd Id,2023-06-14T09:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-14T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.42
110001,Chesterfield Rd Id,2023-06-14T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-14T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-14T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.03
110001,Chesterfield Rd Id,2023-06-14T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.73
110001,Chesterfield Rd Id,2023-06-14T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.64
110001,Chesterfield Rd Id,2023-06-14T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-14T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-14T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-14T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-14T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-14T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-06-14T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-14T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.01
110001,Chesterfield Rd Id,2023-06-14T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.78
110001,Chesterfield Rd Id,2023-06-14T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.25
110001,Chesterfield Rd Id,2023-06-14T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-14T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-14T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-14T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-14T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.75
110001,Chesterfield Rd Id,2023-06-14T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.71
110001,Chesterfield Rd Id,2023-06-14T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-14T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.95
110001,Chesterfield Rd Id,2023-06-14T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.9
110001,Chesterfield Rd Id,2023-06-14T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.43
110001,Chesterfield Rd Id,2023-06-14T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-14T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.1
110001,Chesterfield Rd Id,2023-06-14T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-14T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-14T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-14T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-14T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-14T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.76
110001,Chesterfield Rd Id,2023-06-14T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.54
110001,Chesterfield Rd Id,2023-06-14T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.79
110001,Chesterfield Rd Id,2023-06-14T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-06-14T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-14T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-14T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.8
110001,Chesterfield Rd Id,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
110001,Chesterfield Rd Id,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
110001,Chesterfield Rd Id,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
110001,Chesterfield Rd Id,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
110001,Chesterfield Rd Id,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
110001,Chesterfield Rd Id,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
110001,Chesterfield Rd Id,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.31
110001,Chesterfield Rd Id,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.69
110001,Chesterfield Rd Id,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.26
110001,Chesterfield Rd Id,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
110001,Chesterfield Rd Id,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
110001,Chesterfield Rd Id,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
110001,Chesterfield Rd Id,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
110001,Chesterfield Rd Id,2023-06-14T09:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-14T09:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-14T09:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-14T09:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.75
110001,Chesterfield Rd Id,2023-06-14T09:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,21.13
110001,Chesterfield Rd Id,2023-06-14T09:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.22
110001,Chesterfield Rd Id,2023-06-14T09:40:00.000+00:00,feeder,51.0,N Current (RMS),A,40.3
110001,Chesterfield Rd Id,2023-06-14T09:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-14T09:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,86.9
110001,Chesterfield Rd Id,2023-06-14T09:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-14T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.34
110001,Chesterfield Rd Id,2023-06-14T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-14T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-14T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.71
110001,Chesterfield Rd Id,2023-06-14T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.91
110001,Chesterfield Rd Id,2023-06-14T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.05
110001,Chesterfield Rd Id,2023-06-14T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-14T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-14T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-14T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-14T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-14T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-14T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-14T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.28
110001,Chesterfield Rd Id,2023-06-14T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.58
110001,Chesterfield Rd Id,2023-06-14T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.23
110001,Chesterfield Rd Id,2023-06-14T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110001,Chesterfield Rd Id,2023-06-14T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-14T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-06-14T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-14T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.05
110001,Chesterfield Rd Id,2023-06-14T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.05
110001,Chesterfield Rd Id,2023-06-14T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-14T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.71
110001,Chesterfield Rd Id,2023-06-14T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-06-14T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.41
110001,Chesterfield Rd Id,2023-06-14T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-14T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-14T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-14T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-14T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-14T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-14T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.06
110001,Chesterfield Rd Id,2023-06-14T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.05
110001,Chesterfield Rd Id,2023-06-14T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.69
110001,Chesterfield Rd Id,2023-06-14T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.85
110001,Chesterfield Rd Id,2023-06-14T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,44.2
110001,Chesterfield Rd Id,2023-06-14T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-14T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-14T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.4
110001,Chesterfield Rd Id,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
110001,Chesterfield Rd Id,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
110001,Chesterfield Rd Id,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
110001,Chesterfield Rd Id,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
110001,Chesterfield Rd Id,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
110001,Chesterfield Rd Id,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
110001,Chesterfield Rd Id,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.5
110001,Chesterfield Rd Id,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,38.69
110001,Chesterfield Rd Id,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.76
110001,Chesterfield Rd Id,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
110001,Chesterfield Rd Id,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
110001,Chesterfield Rd Id,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
110001,Chesterfield Rd Id,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
110001,Chesterfield Rd Id,2023-06-14T09:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-14T09:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-14T09:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-14T09:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.0
110001,Chesterfield Rd Id,2023-06-14T09:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,13.94
110001,Chesterfield Rd Id,2023-06-14T09:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.26
110001,Chesterfield Rd Id,2023-06-14T09:30:00.000+00:00,feeder,51.0,N Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-14T09:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-14T09:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,63.6
110001,Chesterfield Rd Id,2023-06-14T09:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,46.0
110001,Chesterfield Rd Id,2023-06-14T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.24
110001,Chesterfield Rd Id,2023-06-14T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-14T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-14T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.69
110001,Chesterfield Rd Id,2023-06-14T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.87
110001,Chesterfield Rd Id,2023-06-14T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.83
110001,Chesterfield Rd Id,2023-06-14T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-14T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-14T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-14T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-06-14T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-14T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-14T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-14T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.6
110001,Chesterfield Rd Id,2023-06-14T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.91
110001,Chesterfield Rd Id,2023-06-14T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.2
110001,Chesterfield Rd Id,2023-06-14T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-14T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-14T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
110001,Chesterfield Rd Id,2023-06-14T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-14T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.82
110001,Chesterfield Rd Id,2023-06-14T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-14T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-14T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.5
110001,Chesterfield Rd Id,2023-06-14T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.06
110001,Chesterfield Rd Id,2023-06-14T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.09
110001,Chesterfield Rd Id,2023-06-14T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-14T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-14T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-14T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-14T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-14T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-14T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.06
110001,Chesterfield Rd Id,2023-06-14T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.47
110001,Chesterfield Rd Id,2023-06-14T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.11
110001,Chesterfield Rd Id,2023-06-14T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.21
110001,Chesterfield Rd Id,2023-06-14T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-14T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-14T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-14T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.8
110001,Chesterfield Rd Id,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
110001,Chesterfield Rd Id,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
110001,Chesterfield Rd Id,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
110001,Chesterfield Rd Id,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
110001,Chesterfield Rd Id,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
110001,Chesterfield Rd Id,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
110001,Chesterfield Rd Id,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.26
110001,Chesterfield Rd Id,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.9
110001,Chesterfield Rd Id,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,39.59
110001,Chesterfield Rd Id,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,91.3
110001,Chesterfield Rd Id,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
110001,Chesterfield Rd Id,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
110001,Chesterfield Rd Id,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
110001,Chesterfield Rd Id,2023-06-14T09:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-14T09:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-14T09:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-14T09:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.22
110001,Chesterfield Rd Id,2023-06-14T09:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.71
110001,Chesterfield Rd Id,2023-06-14T09:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.55
110001,Chesterfield Rd Id,2023-06-14T09:20:00.000+00:00,feeder,51.0,N Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-14T09:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-14T09:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,43.0
110001,Chesterfield Rd Id,2023-06-14T09:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,45.6
110001,Chesterfield Rd Id,2023-06-14T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.22
110001,Chesterfield Rd Id,2023-06-14T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-14T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-14T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.72
110001,Chesterfield Rd Id,2023-06-14T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.24
110001,Chesterfield Rd Id,2023-06-14T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.03
110001,Chesterfield Rd Id,2023-06-14T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-14T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-14T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-14T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-14T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-14T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-14T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-14T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.94
110001,Chesterfield Rd Id,2023-06-14T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.79
110001,Chesterfield Rd Id,2023-06-14T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.69
110001,Chesterfield Rd Id,2023-06-14T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110001,Chesterfield Rd Id,2023-06-14T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-14T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.0
110001,Chesterfield Rd Id,2023-06-14T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-14T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.01
110001,Chesterfield Rd Id,2023-06-14T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-14T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-14T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.02
110001,Chesterfield Rd Id,2023-06-14T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.61
110001,Chesterfield Rd Id,2023-06-14T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.44
110001,Chesterfield Rd Id,2023-06-14T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-14T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-14T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-14T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-14T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-14T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-14T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.06
110001,Chesterfield Rd Id,2023-06-14T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.27
110001,Chesterfield Rd Id,2023-06-14T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.95
110001,Chesterfield Rd Id,2023-06-14T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.94
110001,Chesterfield Rd Id,2023-06-14T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.7
110001,Chesterfield Rd Id,2023-06-14T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-14T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-14T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.9
110001,Chesterfield Rd Id,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
110001,Chesterfield Rd Id,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
110001,Chesterfield Rd Id,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
110001,Chesterfield Rd Id,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
110001,Chesterfield Rd Id,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
110001,Chesterfield Rd Id,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
110001,Chesterfield Rd Id,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.17
110001,Chesterfield Rd Id,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.3
110001,Chesterfield Rd Id,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.64
110001,Chesterfield Rd Id,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,89.7
110001,Chesterfield Rd Id,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
110001,Chesterfield Rd Id,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
110001,Chesterfield Rd Id,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
110001,Chesterfield Rd Id,2023-06-14T09:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-14T09:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-14T09:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-14T09:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.12
110001,Chesterfield Rd Id,2023-06-14T09:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,14.46
110001,Chesterfield Rd Id,2023-06-14T09:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.09
110001,Chesterfield Rd Id,2023-06-14T09:10:00.000+00:00,feeder,51.0,N Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-14T09:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-14T09:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,60.3
110001,Chesterfield Rd Id,2023-06-14T09:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-14T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.15
110001,Chesterfield Rd Id,2023-06-14T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-14T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-14T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.33
110001,Chesterfield Rd Id,2023-06-14T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.16
110001,Chesterfield Rd Id,2023-06-14T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.07
110001,Chesterfield Rd Id,2023-06-14T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-14T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-14T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-14T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-14T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-14T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-14T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-14T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.34
110001,Chesterfield Rd Id,2023-06-14T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.79
110001,Chesterfield Rd Id,2023-06-14T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.47
110001,Chesterfield Rd Id,2023-06-14T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-14T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-14T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-14T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.1
110001,Chesterfield Rd Id,2023-06-14T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.82
110001,Chesterfield Rd Id,2023-06-14T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-14T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-14T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.1
110001,Chesterfield Rd Id,2023-06-14T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.25
110001,Chesterfield Rd Id,2023-06-14T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.44
110001,Chesterfield Rd Id,2023-06-14T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-14T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-14T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-14T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-14T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-14T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-14T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-14T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.05
110001,Chesterfield Rd Id,2023-06-14T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.2
110001,Chesterfield Rd Id,2023-06-14T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.15
110001,Chesterfield Rd Id,2023-06-14T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.4
110001,Chesterfield Rd Id,2023-06-14T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-14T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-14T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.8
110001,Chesterfield Rd Id,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
110001,Chesterfield Rd Id,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
110001,Chesterfield Rd Id,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
110001,Chesterfield Rd Id,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
110001,Chesterfield Rd Id,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
110001,Chesterfield Rd Id,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
110001,Chesterfield Rd Id,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.95
110001,Chesterfield Rd Id,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,38.86
110001,Chesterfield Rd Id,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.22
110001,Chesterfield Rd Id,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
110001,Chesterfield Rd Id,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
110001,Chesterfield Rd Id,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
110001,Chesterfield Rd Id,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
110001,Chesterfield Rd Id,2023-06-14T09:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-14T09:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-14T09:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-14T09:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.25
110001,Chesterfield Rd Id,2023-06-14T09:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.85
110001,Chesterfield Rd Id,2023-06-14T09:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.16
110001,Chesterfield Rd Id,2023-06-14T09:00:00.000+00:00,feeder,51.0,N Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-14T09:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.3
