Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-14T09:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,54.3
110001,Chesterfield Rd Id,2023-06-14T09:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-14T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.02
110001,Chesterfield Rd Id,2023-06-14T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-14T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-14T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.01
110001,Chesterfield Rd Id,2023-06-14T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.0
110001,Chesterfield Rd Id,2023-06-14T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.67
110001,Chesterfield Rd Id,2023-06-14T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-14T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-14T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-14T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-14T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-14T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110001,Chesterfield Rd Id,2023-06-14T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-14T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.79
110001,Chesterfield Rd Id,2023-06-14T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.22
110001,Chesterfield Rd Id,2023-06-14T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.17
110001,Chesterfield Rd Id,2023-06-14T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110001,Chesterfield Rd Id,2023-06-14T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-14T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-14T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-14T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.76
110001,Chesterfield Rd Id,2023-06-14T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-14T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-14T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.44
110001,Chesterfield Rd Id,2023-06-14T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.31
110001,Chesterfield Rd Id,2023-06-14T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.64
110001,Chesterfield Rd Id,2023-06-14T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-14T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-14T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-14T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-14T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-14T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-14T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-14T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.0
110001,Chesterfield Rd Id,2023-06-14T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.69
110001,Chesterfield Rd Id,2023-06-14T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.41
110001,Chesterfield Rd Id,2023-06-14T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-14T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-14T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-14T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.6
110001,Chesterfield Rd Id,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
110001,Chesterfield Rd Id,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
110001,Chesterfield Rd Id,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
110001,Chesterfield Rd Id,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
110001,Chesterfield Rd Id,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
110001,Chesterfield Rd Id,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
110001,Chesterfield Rd Id,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.49
110001,Chesterfield Rd Id,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.06
110001,Chesterfield Rd Id,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.04
110001,Chesterfield Rd Id,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
110001,Chesterfield Rd Id,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
110001,Chesterfield Rd Id,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
110001,Chesterfield Rd Id,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
110001,Chesterfield Rd Id,2023-06-14T08:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-14T08:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-14T08:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-14T08:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.76
110001,Chesterfield Rd Id,2023-06-14T08:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,13.24
110001,Chesterfield Rd Id,2023-06-14T08:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.06
110001,Chesterfield Rd Id,2023-06-14T08:50:00.000+00:00,feeder,51.0,N Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-14T08:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-14T08:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,56.8
110001,Chesterfield Rd Id,2023-06-14T08:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-14T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-14T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-14T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-14T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.03
110001,Chesterfield Rd Id,2023-06-14T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.74
110001,Chesterfield Rd Id,2023-06-14T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.52
110001,Chesterfield Rd Id,2023-06-14T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-14T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-14T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-14T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-14T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-14T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110001,Chesterfield Rd Id,2023-06-14T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-14T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.61
110001,Chesterfield Rd Id,2023-06-14T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.95
110001,Chesterfield Rd Id,2023-06-14T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.87
110001,Chesterfield Rd Id,2023-06-14T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-14T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-14T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.4
110001,Chesterfield Rd Id,2023-06-14T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-14T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.89
110001,Chesterfield Rd Id,2023-06-14T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-14T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-14T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.56
110001,Chesterfield Rd Id,2023-06-14T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.61
110001,Chesterfield Rd Id,2023-06-14T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.79
110001,Chesterfield Rd Id,2023-06-14T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-14T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-14T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-14T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-14T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-14T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-14T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-14T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.28
110001,Chesterfield Rd Id,2023-06-14T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.0
110001,Chesterfield Rd Id,2023-06-14T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.78
110001,Chesterfield Rd Id,2023-06-14T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-14T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-14T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-14T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.1
110001,Chesterfield Rd Id,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
110001,Chesterfield Rd Id,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
110001,Chesterfield Rd Id,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
110001,Chesterfield Rd Id,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
110001,Chesterfield Rd Id,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
110001,Chesterfield Rd Id,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
110001,Chesterfield Rd Id,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.25
110001,Chesterfield Rd Id,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.55
110001,Chesterfield Rd Id,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.01
110001,Chesterfield Rd Id,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
110001,Chesterfield Rd Id,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
110001,Chesterfield Rd Id,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
110001,Chesterfield Rd Id,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
110001,Chesterfield Rd Id,2023-06-14T08:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.45
110001,Chesterfield Rd Id,2023-06-14T08:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-14T08:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-14T08:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.51
110001,Chesterfield Rd Id,2023-06-14T08:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.03
110001,Chesterfield Rd Id,2023-06-14T08:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.6
110001,Chesterfield Rd Id,2023-06-14T08:40:00.000+00:00,feeder,51.0,N Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-14T08:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-14T08:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,52.2
110001,Chesterfield Rd Id,2023-06-14T08:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-14T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-14T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-14T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-14T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.07
110001,Chesterfield Rd Id,2023-06-14T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.23
110001,Chesterfield Rd Id,2023-06-14T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.15
110001,Chesterfield Rd Id,2023-06-14T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-14T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-14T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-14T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.5
110001,Chesterfield Rd Id,2023-06-14T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-14T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110001,Chesterfield Rd Id,2023-06-14T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-14T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.84
110001,Chesterfield Rd Id,2023-06-14T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.93
110001,Chesterfield Rd Id,2023-06-14T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.79
110001,Chesterfield Rd Id,2023-06-14T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-14T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-14T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-14T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-14T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.95
110001,Chesterfield Rd Id,2023-06-14T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.61
110001,Chesterfield Rd Id,2023-06-14T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-14T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.76
110001,Chesterfield Rd Id,2023-06-14T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.34
110001,Chesterfield Rd Id,2023-06-14T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.46
110001,Chesterfield Rd Id,2023-06-14T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-14T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-14T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-14T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-14T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-14T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-14T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-14T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.28
110001,Chesterfield Rd Id,2023-06-14T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.62
110001,Chesterfield Rd Id,2023-06-14T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.34
110001,Chesterfield Rd Id,2023-06-14T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-14T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-14T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-06-14T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.7
110001,Chesterfield Rd Id,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
110001,Chesterfield Rd Id,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
110001,Chesterfield Rd Id,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
110001,Chesterfield Rd Id,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
110001,Chesterfield Rd Id,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
110001,Chesterfield Rd Id,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
110001,Chesterfield Rd Id,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.47
110001,Chesterfield Rd Id,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.16
110001,Chesterfield Rd Id,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.35
110001,Chesterfield Rd Id,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
110001,Chesterfield Rd Id,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
110001,Chesterfield Rd Id,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
110001,Chesterfield Rd Id,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
110001,Chesterfield Rd Id,2023-06-14T08:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-14T08:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.69
110001,Chesterfield Rd Id,2023-06-14T08:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-14T08:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.45
110001,Chesterfield Rd Id,2023-06-14T08:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,14.29
110001,Chesterfield Rd Id,2023-06-14T08:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.62
110001,Chesterfield Rd Id,2023-06-14T08:30:00.000+00:00,feeder,51.0,N Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-14T08:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,37.9
110001,Chesterfield Rd Id,2023-06-14T08:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,60.4
110001,Chesterfield Rd Id,2023-06-14T08:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-06-14T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-14T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-14T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-14T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.6
110001,Chesterfield Rd Id,2023-06-14T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.96
110001,Chesterfield Rd Id,2023-06-14T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.53
110001,Chesterfield Rd Id,2023-06-14T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-14T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-14T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-06-14T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.6
110001,Chesterfield Rd Id,2023-06-14T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-14T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110001,Chesterfield Rd Id,2023-06-14T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-14T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.98
110001,Chesterfield Rd Id,2023-06-14T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.05
110001,Chesterfield Rd Id,2023-06-14T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.21
110001,Chesterfield Rd Id,2023-06-14T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-14T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.6
110001,Chesterfield Rd Id,2023-06-14T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
110001,Chesterfield Rd Id,2023-06-14T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-14T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.16
110001,Chesterfield Rd Id,2023-06-14T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-06-14T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-14T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.51
110001,Chesterfield Rd Id,2023-06-14T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.21
110001,Chesterfield Rd Id,2023-06-14T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.72
110001,Chesterfield Rd Id,2023-06-14T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-14T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-14T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-14T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-06-14T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-14T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-14T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
110001,Chesterfield Rd Id,2023-06-14T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.18
110001,Chesterfield Rd Id,2023-06-14T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.64
110001,Chesterfield Rd Id,2023-06-14T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.81
110001,Chesterfield Rd Id,2023-06-14T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-14T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-14T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-14T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.5
110001,Chesterfield Rd Id,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
110001,Chesterfield Rd Id,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
110001,Chesterfield Rd Id,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
110001,Chesterfield Rd Id,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
110001,Chesterfield Rd Id,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
110001,Chesterfield Rd Id,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
110001,Chesterfield Rd Id,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.73
110001,Chesterfield Rd Id,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,39.16
110001,Chesterfield Rd Id,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,40.9
110001,Chesterfield Rd Id,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
110001,Chesterfield Rd Id,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
110001,Chesterfield Rd Id,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
110001,Chesterfield Rd Id,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
110001,Chesterfield Rd Id,2023-06-14T08:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-14T08:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-14T08:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-14T08:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.28
110001,Chesterfield Rd Id,2023-06-14T08:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.52
110001,Chesterfield Rd Id,2023-06-14T08:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.35
110001,Chesterfield Rd Id,2023-06-14T08:20:00.000+00:00,feeder,51.0,N Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-14T08:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-06-14T08:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,50.1
110001,Chesterfield Rd Id,2023-06-14T08:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-14T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-14T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.04
110001,Chesterfield Rd Id,2023-06-14T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-14T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.92
110001,Chesterfield Rd Id,2023-06-14T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.23
110001,Chesterfield Rd Id,2023-06-14T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.59
110001,Chesterfield Rd Id,2023-06-14T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-14T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-14T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.2
110001,Chesterfield Rd Id,2023-06-14T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.3
110001,Chesterfield Rd Id,2023-06-14T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-14T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-14T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-14T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.93
110001,Chesterfield Rd Id,2023-06-14T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.93
110001,Chesterfield Rd Id,2023-06-14T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.82
110001,Chesterfield Rd Id,2023-06-14T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-14T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-14T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.3
110001,Chesterfield Rd Id,2023-06-14T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-14T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.16
110001,Chesterfield Rd Id,2023-06-14T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-06-14T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-14T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.2
110001,Chesterfield Rd Id,2023-06-14T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.37
110001,Chesterfield Rd Id,2023-06-14T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.69
110001,Chesterfield Rd Id,2023-06-14T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-14T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-14T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.6
110001,Chesterfield Rd Id,2023-06-14T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-14T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-14T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-14T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-14T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.79
110001,Chesterfield Rd Id,2023-06-14T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.37
110001,Chesterfield Rd Id,2023-06-14T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.3
110001,Chesterfield Rd Id,2023-06-14T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-14T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-14T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-14T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
110001,Chesterfield Rd Id,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
110001,Chesterfield Rd Id,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
110001,Chesterfield Rd Id,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
110001,Chesterfield Rd Id,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
110001,Chesterfield Rd Id,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
110001,Chesterfield Rd Id,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.12
110001,Chesterfield Rd Id,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,38.42
110001,Chesterfield Rd Id,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.74
110001,Chesterfield Rd Id,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
110001,Chesterfield Rd Id,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
110001,Chesterfield Rd Id,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
110001,Chesterfield Rd Id,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
110001,Chesterfield Rd Id,2023-06-14T08:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-14T08:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-14T08:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-14T08:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.05
110001,Chesterfield Rd Id,2023-06-14T08:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.91
110001,Chesterfield Rd Id,2023-06-14T08:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.58
110001,Chesterfield Rd Id,2023-06-14T08:10:00.000+00:00,feeder,51.0,N Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-14T08:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-14T08:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-14T08:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-14T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-14T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-14T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-14T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.3
110001,Chesterfield Rd Id,2023-06-14T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.54
110001,Chesterfield Rd Id,2023-06-14T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.96
110001,Chesterfield Rd Id,2023-06-14T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-14T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-14T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-14T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-06-14T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-14T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-14T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-14T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.32
110001,Chesterfield Rd Id,2023-06-14T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.85
110001,Chesterfield Rd Id,2023-06-14T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.07
110001,Chesterfield Rd Id,2023-06-14T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-14T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-14T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-14T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-14T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.93
110001,Chesterfield Rd Id,2023-06-14T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.87
110001,Chesterfield Rd Id,2023-06-14T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-14T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.53
110001,Chesterfield Rd Id,2023-06-14T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.2
110001,Chesterfield Rd Id,2023-06-14T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.72
110001,Chesterfield Rd Id,2023-06-14T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-14T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-14T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-14T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-14T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-14T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-14T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-14T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.92
110001,Chesterfield Rd Id,2023-06-14T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.58
110001,Chesterfield Rd Id,2023-06-14T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.79
110001,Chesterfield Rd Id,2023-06-14T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-14T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-14T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-14T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
110001,Chesterfield Rd Id,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
110001,Chesterfield Rd Id,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
110001,Chesterfield Rd Id,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
110001,Chesterfield Rd Id,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
110001,Chesterfield Rd Id,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
110001,Chesterfield Rd Id,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.12
110001,Chesterfield Rd Id,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.09
110001,Chesterfield Rd Id,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.1
110001,Chesterfield Rd Id,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
110001,Chesterfield Rd Id,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
110001,Chesterfield Rd Id,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
110001,Chesterfield Rd Id,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
110001,Chesterfield Rd Id,2023-06-14T08:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-14T08:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-14T08:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-14T08:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.58
110001,Chesterfield Rd Id,2023-06-14T08:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.61
110001,Chesterfield Rd Id,2023-06-14T08:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.47
110001,Chesterfield Rd Id,2023-06-14T08:00:00.000+00:00,feeder,51.0,N Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-14T08:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-14T08:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-14T08:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-14T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.07
110001,Chesterfield Rd Id,2023-06-14T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-06-14T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-14T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.85
110001,Chesterfield Rd Id,2023-06-14T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.51
110001,Chesterfield Rd Id,2023-06-14T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.22
110001,Chesterfield Rd Id,2023-06-14T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-14T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.8
110001,Chesterfield Rd Id,2023-06-14T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-14T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.2
110001,Chesterfield Rd Id,2023-06-14T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-14T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-06-14T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-14T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.9
110001,Chesterfield Rd Id,2023-06-14T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.47
110001,Chesterfield Rd Id,2023-06-14T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.51
110001,Chesterfield Rd Id,2023-06-14T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-14T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.7
110001,Chesterfield Rd Id,2023-06-14T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-06-14T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-06-14T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.75
110001,Chesterfield Rd Id,2023-06-14T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-14T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-14T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.23
110001,Chesterfield Rd Id,2023-06-14T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.87
110001,Chesterfield Rd Id,2023-06-14T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.37
110001,Chesterfield Rd Id,2023-06-14T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-14T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-14T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-14T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.6
110001,Chesterfield Rd Id,2023-06-14T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-14T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-14T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-14T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.26
110001,Chesterfield Rd Id,2023-06-14T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.46
110001,Chesterfield Rd Id,2023-06-14T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.1
110001,Chesterfield Rd Id,2023-06-14T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-14T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-14T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-14T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
110001,Chesterfield Rd Id,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
110001,Chesterfield Rd Id,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
110001,Chesterfield Rd Id,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
110001,Chesterfield Rd Id,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
110001,Chesterfield Rd Id,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
110001,Chesterfield Rd Id,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.82
110001,Chesterfield Rd Id,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.92
110001,Chesterfield Rd Id,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,47.67
110001,Chesterfield Rd Id,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
110001,Chesterfield Rd Id,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
110001,Chesterfield Rd Id,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
110001,Chesterfield Rd Id,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
110001,Chesterfield Rd Id,2023-06-14T07:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-14T07:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-14T07:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-14T07:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.44
110001,Chesterfield Rd Id,2023-06-14T07:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.07
110001,Chesterfield Rd Id,2023-06-14T07:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.36
110001,Chesterfield Rd Id,2023-06-14T07:50:00.000+00:00,feeder,51.0,N Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-14T07:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-14T07:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-14T07:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,44.9
110001,Chesterfield Rd Id,2023-06-14T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-14T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-14T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-14T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.64
110001,Chesterfield Rd Id,2023-06-14T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.01
110001,Chesterfield Rd Id,2023-06-14T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.82
110001,Chesterfield Rd Id,2023-06-14T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-14T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-14T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-14T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.2
110001,Chesterfield Rd Id,2023-06-14T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-14T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-14T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-14T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.28
110001,Chesterfield Rd Id,2023-06-14T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.42
110001,Chesterfield Rd Id,2023-06-14T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.44
110001,Chesterfield Rd Id,2023-06-14T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110001,Chesterfield Rd Id,2023-06-14T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-14T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-14T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-14T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.93
110001,Chesterfield Rd Id,2023-06-14T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-14T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-14T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.42
110001,Chesterfield Rd Id,2023-06-14T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.48
110001,Chesterfield Rd Id,2023-06-14T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.44
110001,Chesterfield Rd Id,2023-06-14T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-14T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-14T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-14T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.3
110001,Chesterfield Rd Id,2023-06-14T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-14T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-14T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-14T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.09
110001,Chesterfield Rd Id,2023-06-14T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.59
110001,Chesterfield Rd Id,2023-06-14T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.81
110001,Chesterfield Rd Id,2023-06-14T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-14T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-14T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-14T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.0
110001,Chesterfield Rd Id,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
110001,Chesterfield Rd Id,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110001,Chesterfield Rd Id,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
110001,Chesterfield Rd Id,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
110001,Chesterfield Rd Id,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
110001,Chesterfield Rd Id,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
110001,Chesterfield Rd Id,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
110001,Chesterfield Rd Id,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.87
