Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.57
110001,Chesterfield Rd Id,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,47.88
110001,Chesterfield Rd Id,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,111.1
110001,Chesterfield Rd Id,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
110001,Chesterfield Rd Id,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
110001,Chesterfield Rd Id,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
110001,Chesterfield Rd Id,2023-06-14T07:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-14T07:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-14T07:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-14T07:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.84
110001,Chesterfield Rd Id,2023-06-14T07:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.06
110001,Chesterfield Rd Id,2023-06-14T07:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,18.05
110001,Chesterfield Rd Id,2023-06-14T07:40:00.000+00:00,feeder,51.0,N Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-06-14T07:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-14T07:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-14T07:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,75.3
110001,Chesterfield Rd Id,2023-06-14T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-14T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-14T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-14T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.5
110001,Chesterfield Rd Id,2023-06-14T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.78
110001,Chesterfield Rd Id,2023-06-14T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.83
110001,Chesterfield Rd Id,2023-06-14T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-14T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-14T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-14T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.3
110001,Chesterfield Rd Id,2023-06-14T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-14T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-14T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-14T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.05
110001,Chesterfield Rd Id,2023-06-14T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.64
110001,Chesterfield Rd Id,2023-06-14T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.56
110001,Chesterfield Rd Id,2023-06-14T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-14T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-14T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-14T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-14T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.04
110001,Chesterfield Rd Id,2023-06-14T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-14T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-14T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.88
110001,Chesterfield Rd Id,2023-06-14T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.39
110001,Chesterfield Rd Id,2023-06-14T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.74
110001,Chesterfield Rd Id,2023-06-14T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-14T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-14T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-06-14T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-14T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-14T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-14T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-14T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.54
110001,Chesterfield Rd Id,2023-06-14T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.18
110001,Chesterfield Rd Id,2023-06-14T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.68
110001,Chesterfield Rd Id,2023-06-14T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-14T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-14T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-14T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.2
110001,Chesterfield Rd Id,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
110001,Chesterfield Rd Id,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
110001,Chesterfield Rd Id,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110001,Chesterfield Rd Id,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
110001,Chesterfield Rd Id,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
110001,Chesterfield Rd Id,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
110001,Chesterfield Rd Id,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
110001,Chesterfield Rd Id,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.8
110001,Chesterfield Rd Id,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.05
110001,Chesterfield Rd Id,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,47.85
110001,Chesterfield Rd Id,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,106.3
110001,Chesterfield Rd Id,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
110001,Chesterfield Rd Id,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
110001,Chesterfield Rd Id,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
110001,Chesterfield Rd Id,2023-06-14T07:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-14T07:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-14T07:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-14T07:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.4
110001,Chesterfield Rd Id,2023-06-14T07:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.74
110001,Chesterfield Rd Id,2023-06-14T07:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.71
110001,Chesterfield Rd Id,2023-06-14T07:30:00.000+00:00,feeder,51.0,N Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-14T07:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-14T07:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-14T07:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,62.7
110001,Chesterfield Rd Id,2023-06-14T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-14T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-14T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-14T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.2
110001,Chesterfield Rd Id,2023-06-14T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.75
110001,Chesterfield Rd Id,2023-06-14T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.89
110001,Chesterfield Rd Id,2023-06-14T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-14T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-14T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-14T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.8
110001,Chesterfield Rd Id,2023-06-14T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-14T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-14T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-14T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.71
110001,Chesterfield Rd Id,2023-06-14T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.12
110001,Chesterfield Rd Id,2023-06-14T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.48
110001,Chesterfield Rd Id,2023-06-14T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-14T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-14T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
110001,Chesterfield Rd Id,2023-06-14T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-14T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.78
110001,Chesterfield Rd Id,2023-06-14T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-14T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-14T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.89
110001,Chesterfield Rd Id,2023-06-14T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.94
110001,Chesterfield Rd Id,2023-06-14T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.45
110001,Chesterfield Rd Id,2023-06-14T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-06-14T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-14T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.8
110001,Chesterfield Rd Id,2023-06-14T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.5
110001,Chesterfield Rd Id,2023-06-14T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-14T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-14T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-14T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.03
110001,Chesterfield Rd Id,2023-06-14T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.78
110001,Chesterfield Rd Id,2023-06-14T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.86
110001,Chesterfield Rd Id,2023-06-14T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-06-14T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-14T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-14T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.5
110001,Chesterfield Rd Id,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
110001,Chesterfield Rd Id,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
110001,Chesterfield Rd Id,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110001,Chesterfield Rd Id,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
110001,Chesterfield Rd Id,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
110001,Chesterfield Rd Id,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
110001,Chesterfield Rd Id,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
110001,Chesterfield Rd Id,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.23
110001,Chesterfield Rd Id,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.34
110001,Chesterfield Rd Id,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,50.39
110001,Chesterfield Rd Id,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,106.5
110001,Chesterfield Rd Id,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
110001,Chesterfield Rd Id,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
110001,Chesterfield Rd Id,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
110001,Chesterfield Rd Id,2023-06-14T07:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-14T07:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-14T07:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-14T07:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.14
110001,Chesterfield Rd Id,2023-06-14T07:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.73
110001,Chesterfield Rd Id,2023-06-14T07:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.99
110001,Chesterfield Rd Id,2023-06-14T07:20:00.000+00:00,feeder,51.0,N Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-14T07:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-14T07:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-14T07:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,68.1
110001,Chesterfield Rd Id,2023-06-14T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-14T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-14T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-14T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.07
110001,Chesterfield Rd Id,2023-06-14T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.63
110001,Chesterfield Rd Id,2023-06-14T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.39
110001,Chesterfield Rd Id,2023-06-14T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-14T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-14T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-14T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-14T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-14T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-14T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-14T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.67
110001,Chesterfield Rd Id,2023-06-14T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.16
110001,Chesterfield Rd Id,2023-06-14T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.08
110001,Chesterfield Rd Id,2023-06-14T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-14T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.4
110001,Chesterfield Rd Id,2023-06-14T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-14T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-14T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.84
110001,Chesterfield Rd Id,2023-06-14T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-06-14T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-14T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.06
110001,Chesterfield Rd Id,2023-06-14T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.95
110001,Chesterfield Rd Id,2023-06-14T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.42
110001,Chesterfield Rd Id,2023-06-14T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-14T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-14T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-14T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-14T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-14T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-14T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-14T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.51
110001,Chesterfield Rd Id,2023-06-14T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.25
110001,Chesterfield Rd Id,2023-06-14T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.56
110001,Chesterfield Rd Id,2023-06-14T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,46.2
110001,Chesterfield Rd Id,2023-06-14T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-14T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-14T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.2
110001,Chesterfield Rd Id,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
110001,Chesterfield Rd Id,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
110001,Chesterfield Rd Id,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
110001,Chesterfield Rd Id,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
110001,Chesterfield Rd Id,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
110001,Chesterfield Rd Id,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
110001,Chesterfield Rd Id,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.47
110001,Chesterfield Rd Id,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.73
110001,Chesterfield Rd Id,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,52.45
110001,Chesterfield Rd Id,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,109.8
110001,Chesterfield Rd Id,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
110001,Chesterfield Rd Id,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
110001,Chesterfield Rd Id,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
110001,Chesterfield Rd Id,2023-06-14T07:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.2
110001,Chesterfield Rd Id,2023-06-14T07:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-14T07:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-14T07:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.35
110001,Chesterfield Rd Id,2023-06-14T07:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.57
110001,Chesterfield Rd Id,2023-06-14T07:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.08
110001,Chesterfield Rd Id,2023-06-14T07:10:00.000+00:00,feeder,51.0,N Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-14T07:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-14T07:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-14T07:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,51.6
110001,Chesterfield Rd Id,2023-06-14T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-14T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-06-14T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-14T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.53
110001,Chesterfield Rd Id,2023-06-14T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.63
110001,Chesterfield Rd Id,2023-06-14T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.7
110001,Chesterfield Rd Id,2023-06-14T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-14T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-14T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-14T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.2
110001,Chesterfield Rd Id,2023-06-14T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-14T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-14T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-14T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.26
110001,Chesterfield Rd Id,2023-06-14T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.05
110001,Chesterfield Rd Id,2023-06-14T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.71
110001,Chesterfield Rd Id,2023-06-14T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-14T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.9
110001,Chesterfield Rd Id,2023-06-14T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
110001,Chesterfield Rd Id,2023-06-14T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-14T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.75
110001,Chesterfield Rd Id,2023-06-14T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.89
110001,Chesterfield Rd Id,2023-06-14T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-14T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.98
110001,Chesterfield Rd Id,2023-06-14T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.37
110001,Chesterfield Rd Id,2023-06-14T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.33
110001,Chesterfield Rd Id,2023-06-14T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-14T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-14T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-14T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-14T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-14T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-06-14T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-14T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.88
110001,Chesterfield Rd Id,2023-06-14T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.54
110001,Chesterfield Rd Id,2023-06-14T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.04
110001,Chesterfield Rd Id,2023-06-14T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-14T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-14T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-14T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.9
110001,Chesterfield Rd Id,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
110001,Chesterfield Rd Id,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
110001,Chesterfield Rd Id,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
110001,Chesterfield Rd Id,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
110001,Chesterfield Rd Id,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
110001,Chesterfield Rd Id,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
110001,Chesterfield Rd Id,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
110001,Chesterfield Rd Id,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.17
110001,Chesterfield Rd Id,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,45.85
110001,Chesterfield Rd Id,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
110001,Chesterfield Rd Id,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
110001,Chesterfield Rd Id,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
110001,Chesterfield Rd Id,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
110001,Chesterfield Rd Id,2023-06-14T07:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.24
110001,Chesterfield Rd Id,2023-06-14T07:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-14T07:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-14T07:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.35
110001,Chesterfield Rd Id,2023-06-14T07:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.78
110001,Chesterfield Rd Id,2023-06-14T07:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.34
110001,Chesterfield Rd Id,2023-06-14T07:00:00.000+00:00,feeder,51.0,N Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-14T07:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-14T07:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-14T07:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,53.3
110001,Chesterfield Rd Id,2023-06-14T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.42
110001,Chesterfield Rd Id,2023-06-14T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-14T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-14T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.74
110001,Chesterfield Rd Id,2023-06-14T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.79
110001,Chesterfield Rd Id,2023-06-14T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.02
110001,Chesterfield Rd Id,2023-06-14T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-14T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.6
110001,Chesterfield Rd Id,2023-06-14T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-14T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.1
110001,Chesterfield Rd Id,2023-06-14T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-14T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110001,Chesterfield Rd Id,2023-06-14T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-14T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.62
110001,Chesterfield Rd Id,2023-06-14T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.93
110001,Chesterfield Rd Id,2023-06-14T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.53
110001,Chesterfield Rd Id,2023-06-14T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110001,Chesterfield Rd Id,2023-06-14T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-14T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-14T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-14T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.67
110001,Chesterfield Rd Id,2023-06-14T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.94
110001,Chesterfield Rd Id,2023-06-14T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-14T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.01
110001,Chesterfield Rd Id,2023-06-14T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.1
110001,Chesterfield Rd Id,2023-06-14T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.06
110001,Chesterfield Rd Id,2023-06-14T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-14T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-14T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-14T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-14T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-14T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-14T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-14T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.92
110001,Chesterfield Rd Id,2023-06-14T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.76
110001,Chesterfield Rd Id,2023-06-14T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.73
110001,Chesterfield Rd Id,2023-06-14T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-14T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.4
110001,Chesterfield Rd Id,2023-06-14T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.2
110001,Chesterfield Rd Id,2023-06-14T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.2
110001,Chesterfield Rd Id,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
110001,Chesterfield Rd Id,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
110001,Chesterfield Rd Id,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
110001,Chesterfield Rd Id,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
110001,Chesterfield Rd Id,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
110001,Chesterfield Rd Id,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
110001,Chesterfield Rd Id,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,42.64
110001,Chesterfield Rd Id,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.36
110001,Chesterfield Rd Id,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,48.69
110001,Chesterfield Rd Id,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
110001,Chesterfield Rd Id,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
110001,Chesterfield Rd Id,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
110001,Chesterfield Rd Id,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
110001,Chesterfield Rd Id,2023-06-14T06:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-14T06:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-06-14T06:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-14T06:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.24
110001,Chesterfield Rd Id,2023-06-14T06:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.29
110001,Chesterfield Rd Id,2023-06-14T06:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.43
110001,Chesterfield Rd Id,2023-06-14T06:50:00.000+00:00,feeder,51.0,N Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-14T06:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-14T06:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-14T06:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,53.4
110001,Chesterfield Rd Id,2023-06-14T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-14T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-14T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-14T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.02
110001,Chesterfield Rd Id,2023-06-14T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.62
110001,Chesterfield Rd Id,2023-06-14T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.52
110001,Chesterfield Rd Id,2023-06-14T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-14T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-14T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-14T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-14T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-14T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-14T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-14T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.02
110001,Chesterfield Rd Id,2023-06-14T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.54
110001,Chesterfield Rd Id,2023-06-14T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.82
110001,Chesterfield Rd Id,2023-06-14T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-14T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.2
110001,Chesterfield Rd Id,2023-06-14T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
110001,Chesterfield Rd Id,2023-06-14T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-14T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.67
110001,Chesterfield Rd Id,2023-06-14T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.64
110001,Chesterfield Rd Id,2023-06-14T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-14T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.13
110001,Chesterfield Rd Id,2023-06-14T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.2
110001,Chesterfield Rd Id,2023-06-14T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.0
110001,Chesterfield Rd Id,2023-06-14T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-14T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-14T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-14T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-14T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-14T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-14T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-14T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.78
110001,Chesterfield Rd Id,2023-06-14T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.25
110001,Chesterfield Rd Id,2023-06-14T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.81
110001,Chesterfield Rd Id,2023-06-14T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-14T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-14T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.7
110001,Chesterfield Rd Id,2023-06-14T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
110001,Chesterfield Rd Id,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
110001,Chesterfield Rd Id,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
110001,Chesterfield Rd Id,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
110001,Chesterfield Rd Id,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
110001,Chesterfield Rd Id,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
110001,Chesterfield Rd Id,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.19
110001,Chesterfield Rd Id,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.89
110001,Chesterfield Rd Id,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,41.57
110001,Chesterfield Rd Id,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
110001,Chesterfield Rd Id,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
110001,Chesterfield Rd Id,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
110001,Chesterfield Rd Id,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
110001,Chesterfield Rd Id,2023-06-14T06:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-14T06:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.63
110001,Chesterfield Rd Id,2023-06-14T06:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-14T06:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.89
110001,Chesterfield Rd Id,2023-06-14T06:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.81
110001,Chesterfield Rd Id,2023-06-14T06:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.44
110001,Chesterfield Rd Id,2023-06-14T06:40:00.000+00:00,feeder,51.0,N Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-14T06:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,44.9
110001,Chesterfield Rd Id,2023-06-14T06:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-14T06:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-14T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-14T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-14T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.42
110001,Chesterfield Rd Id,2023-06-14T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.5
110001,Chesterfield Rd Id,2023-06-14T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.68
110001,Chesterfield Rd Id,2023-06-14T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.7
110001,Chesterfield Rd Id,2023-06-14T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-14T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-14T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.1
110001,Chesterfield Rd Id,2023-06-14T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.3
110001,Chesterfield Rd Id,2023-06-14T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-14T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-06-14T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-14T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.73
110001,Chesterfield Rd Id,2023-06-14T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.85
110001,Chesterfield Rd Id,2023-06-14T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.11
110001,Chesterfield Rd Id,2023-06-14T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-14T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-14T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-14T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-14T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.79
110001,Chesterfield Rd Id,2023-06-14T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.6
110001,Chesterfield Rd Id,2023-06-14T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-14T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.28
110001,Chesterfield Rd Id,2023-06-14T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.9
110001,Chesterfield Rd Id,2023-06-14T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.44
110001,Chesterfield Rd Id,2023-06-14T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-14T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-14T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.4
110001,Chesterfield Rd Id,2023-06-14T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-14T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-14T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-14T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-14T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.24
110001,Chesterfield Rd Id,2023-06-14T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.54
110001,Chesterfield Rd Id,2023-06-14T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.18
110001,Chesterfield Rd Id,2023-06-14T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-14T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.6
110001,Chesterfield Rd Id,2023-06-14T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-06-14T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.5
110001,Chesterfield Rd Id,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
110001,Chesterfield Rd Id,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
110001,Chesterfield Rd Id,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
110001,Chesterfield Rd Id,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
110001,Chesterfield Rd Id,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
110001,Chesterfield Rd Id,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
110001,Chesterfield Rd Id,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,36.64
110001,Chesterfield Rd Id,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,38.79
110001,Chesterfield Rd Id,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.87
110001,Chesterfield Rd Id,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
110001,Chesterfield Rd Id,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
110001,Chesterfield Rd Id,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
110001,Chesterfield Rd Id,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
110001,Chesterfield Rd Id,2023-06-14T06:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-14T06:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-14T06:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-14T06:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.28
110001,Chesterfield Rd Id,2023-06-14T06:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.91
110001,Chesterfield Rd Id,2023-06-14T06:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.14
110001,Chesterfield Rd Id,2023-06-14T06:30:00.000+00:00,feeder,51.0,N Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-14T06:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-14T06:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-14T06:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,45.4
110001,Chesterfield Rd Id,2023-06-14T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-14T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-14T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-14T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.28
110001,Chesterfield Rd Id,2023-06-14T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.76
110001,Chesterfield Rd Id,2023-06-14T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.25
110001,Chesterfield Rd Id,2023-06-14T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-14T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.9
110001,Chesterfield Rd Id,2023-06-14T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-14T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-06-14T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-14T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-14T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-14T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.79
110001,Chesterfield Rd Id,2023-06-14T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.24
110001,Chesterfield Rd Id,2023-06-14T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.54
110001,Chesterfield Rd Id,2023-06-14T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-14T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.6
110001,Chesterfield Rd Id,2023-06-14T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
110001,Chesterfield Rd Id,2023-06-14T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-14T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.86
110001,Chesterfield Rd Id,2023-06-14T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.7
110001,Chesterfield Rd Id,2023-06-14T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-14T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.28
110001,Chesterfield Rd Id,2023-06-14T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.81
110001,Chesterfield Rd Id,2023-06-14T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.74
110001,Chesterfield Rd Id,2023-06-14T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-14T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-14T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.6
110001,Chesterfield Rd Id,2023-06-14T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-14T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-14T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-14T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-14T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.66
110001,Chesterfield Rd Id,2023-06-14T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.0
