Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-14T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.26
110001,Chesterfield Rd Id,2023-06-14T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-14T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.5
110001,Chesterfield Rd Id,2023-06-14T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.9
110001,Chesterfield Rd Id,2023-06-14T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
110001,Chesterfield Rd Id,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
110001,Chesterfield Rd Id,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
110001,Chesterfield Rd Id,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
110001,Chesterfield Rd Id,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
110001,Chesterfield Rd Id,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
110001,Chesterfield Rd Id,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,38.3
110001,Chesterfield Rd Id,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.73
110001,Chesterfield Rd Id,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,36.94
110001,Chesterfield Rd Id,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
110001,Chesterfield Rd Id,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
110001,Chesterfield Rd Id,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
110001,Chesterfield Rd Id,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
110001,Chesterfield Rd Id,2023-06-14T06:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-14T06:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-14T06:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.88
110001,Chesterfield Rd Id,2023-06-14T06:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.27
110001,Chesterfield Rd Id,2023-06-14T06:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.89
110001,Chesterfield Rd Id,2023-06-14T06:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.43
110001,Chesterfield Rd Id,2023-06-14T06:20:00.000+00:00,feeder,51.0,N Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-14T06:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-14T06:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,43.3
110001,Chesterfield Rd Id,2023-06-14T06:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-14T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-14T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-14T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-14T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.48
110001,Chesterfield Rd Id,2023-06-14T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.66
110001,Chesterfield Rd Id,2023-06-14T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.34
110001,Chesterfield Rd Id,2023-06-14T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-14T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-06-14T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-06-14T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-14T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-14T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-14T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-14T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.15
110001,Chesterfield Rd Id,2023-06-14T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.73
110001,Chesterfield Rd Id,2023-06-14T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.89
110001,Chesterfield Rd Id,2023-06-14T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-14T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.3
110001,Chesterfield Rd Id,2023-06-14T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-14T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-14T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.8
110001,Chesterfield Rd Id,2023-06-14T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.73
110001,Chesterfield Rd Id,2023-06-14T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-14T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.55
110001,Chesterfield Rd Id,2023-06-14T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.26
110001,Chesterfield Rd Id,2023-06-14T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.48
110001,Chesterfield Rd Id,2023-06-14T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-14T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-14T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-14T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.9
110001,Chesterfield Rd Id,2023-06-14T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-14T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-14T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-14T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.23
110001,Chesterfield Rd Id,2023-06-14T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.8
110001,Chesterfield Rd Id,2023-06-14T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.31
110001,Chesterfield Rd Id,2023-06-14T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-14T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-14T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.2
110001,Chesterfield Rd Id,2023-06-14T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.8
110001,Chesterfield Rd Id,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
110001,Chesterfield Rd Id,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
110001,Chesterfield Rd Id,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
110001,Chesterfield Rd Id,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
110001,Chesterfield Rd Id,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
110001,Chesterfield Rd Id,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
110001,Chesterfield Rd Id,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.68
110001,Chesterfield Rd Id,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,37.35
110001,Chesterfield Rd Id,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,38.45
110001,Chesterfield Rd Id,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
110001,Chesterfield Rd Id,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
110001,Chesterfield Rd Id,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
110001,Chesterfield Rd Id,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
110001,Chesterfield Rd Id,2023-06-14T06:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-14T06:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-14T06:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.76
110001,Chesterfield Rd Id,2023-06-14T06:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.66
110001,Chesterfield Rd Id,2023-06-14T06:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.58
110001,Chesterfield Rd Id,2023-06-14T06:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.2
110001,Chesterfield Rd Id,2023-06-14T06:10:00.000+00:00,feeder,51.0,N Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-14T06:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-14T06:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,46.7
110001,Chesterfield Rd Id,2023-06-14T06:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,43.3
110001,Chesterfield Rd Id,2023-06-14T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-14T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-14T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-14T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.74
110001,Chesterfield Rd Id,2023-06-14T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.56
110001,Chesterfield Rd Id,2023-06-14T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.31
110001,Chesterfield Rd Id,2023-06-14T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-14T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-14T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-14T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-14T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-14T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-14T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-14T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.94
110001,Chesterfield Rd Id,2023-06-14T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.35
110001,Chesterfield Rd Id,2023-06-14T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.59
110001,Chesterfield Rd Id,2023-06-14T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-14T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.1
110001,Chesterfield Rd Id,2023-06-14T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-14T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-14T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.85
110001,Chesterfield Rd Id,2023-06-14T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.8
110001,Chesterfield Rd Id,2023-06-14T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-14T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.77
110001,Chesterfield Rd Id,2023-06-14T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.41
110001,Chesterfield Rd Id,2023-06-14T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.89
110001,Chesterfield Rd Id,2023-06-14T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-14T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-14T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-14T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-14T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-14T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-14T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-14T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.76
110001,Chesterfield Rd Id,2023-06-14T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.85
110001,Chesterfield Rd Id,2023-06-14T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.88
110001,Chesterfield Rd Id,2023-06-14T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-14T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-14T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.9
110001,Chesterfield Rd Id,2023-06-14T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
110001,Chesterfield Rd Id,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
110001,Chesterfield Rd Id,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
110001,Chesterfield Rd Id,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
110001,Chesterfield Rd Id,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
110001,Chesterfield Rd Id,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
110001,Chesterfield Rd Id,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,38.88
110001,Chesterfield Rd Id,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,41.75
110001,Chesterfield Rd Id,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.87
110001,Chesterfield Rd Id,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
110001,Chesterfield Rd Id,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
110001,Chesterfield Rd Id,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
110001,Chesterfield Rd Id,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
110001,Chesterfield Rd Id,2023-06-14T06:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-14T06:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-14T06:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.11
110001,Chesterfield Rd Id,2023-06-14T06:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.17
110001,Chesterfield Rd Id,2023-06-14T06:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.19
110001,Chesterfield Rd Id,2023-06-14T06:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.35
110001,Chesterfield Rd Id,2023-06-14T06:00:00.000+00:00,feeder,51.0,N Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-14T06:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,46.6
110001,Chesterfield Rd Id,2023-06-14T06:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,37.3
110001,Chesterfield Rd Id,2023-06-14T06:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,50.5
110001,Chesterfield Rd Id,2023-06-14T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-14T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-14T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-14T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.68
110001,Chesterfield Rd Id,2023-06-14T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.09
110001,Chesterfield Rd Id,2023-06-14T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.7
110001,Chesterfield Rd Id,2023-06-14T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-14T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-14T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-14T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-14T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-14T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-14T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-14T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.7
110001,Chesterfield Rd Id,2023-06-14T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.31
110001,Chesterfield Rd Id,2023-06-14T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.53
110001,Chesterfield Rd Id,2023-06-14T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-14T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-14T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-14T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-14T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.65
110001,Chesterfield Rd Id,2023-06-14T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.77
110001,Chesterfield Rd Id,2023-06-14T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-14T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.29
110001,Chesterfield Rd Id,2023-06-14T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.99
110001,Chesterfield Rd Id,2023-06-14T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.08
110001,Chesterfield Rd Id,2023-06-14T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-14T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-14T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-14T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-14T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-14T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-14T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-14T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.82
110001,Chesterfield Rd Id,2023-06-14T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.88
110001,Chesterfield Rd Id,2023-06-14T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.1
110001,Chesterfield Rd Id,2023-06-14T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-14T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-14T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-14T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110001,Chesterfield Rd Id,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
110001,Chesterfield Rd Id,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
110001,Chesterfield Rd Id,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
110001,Chesterfield Rd Id,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
110001,Chesterfield Rd Id,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
110001,Chesterfield Rd Id,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
110001,Chesterfield Rd Id,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.66
110001,Chesterfield Rd Id,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.46
110001,Chesterfield Rd Id,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,31.76
110001,Chesterfield Rd Id,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
110001,Chesterfield Rd Id,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
110001,Chesterfield Rd Id,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
110001,Chesterfield Rd Id,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
110001,Chesterfield Rd Id,2023-06-14T05:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-14T05:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-14T05:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.38
110001,Chesterfield Rd Id,2023-06-14T05:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.06
110001,Chesterfield Rd Id,2023-06-14T05:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.46
110001,Chesterfield Rd Id,2023-06-14T05:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.19
110001,Chesterfield Rd Id,2023-06-14T05:50:00.000+00:00,feeder,51.0,N Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-14T05:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-14T05:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-14T05:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-14T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-14T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-14T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-14T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.51
110001,Chesterfield Rd Id,2023-06-14T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.38
110001,Chesterfield Rd Id,2023-06-14T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.43
110001,Chesterfield Rd Id,2023-06-14T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-14T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-14T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-14T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-14T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-14T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-14T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-14T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.95
110001,Chesterfield Rd Id,2023-06-14T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.45
110001,Chesterfield Rd Id,2023-06-14T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.4
110001,Chesterfield Rd Id,2023-06-14T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-14T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-14T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-14T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-14T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.68
110001,Chesterfield Rd Id,2023-06-14T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.84
110001,Chesterfield Rd Id,2023-06-14T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-14T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.6
110001,Chesterfield Rd Id,2023-06-14T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.56
110001,Chesterfield Rd Id,2023-06-14T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.21
110001,Chesterfield Rd Id,2023-06-14T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-14T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-14T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-14T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-14T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-14T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-14T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-14T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.88
110001,Chesterfield Rd Id,2023-06-14T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.43
110001,Chesterfield Rd Id,2023-06-14T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.9
110001,Chesterfield Rd Id,2023-06-14T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-14T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.1
110001,Chesterfield Rd Id,2023-06-14T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.6
110001,Chesterfield Rd Id,2023-06-14T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110001,Chesterfield Rd Id,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
110001,Chesterfield Rd Id,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
110001,Chesterfield Rd Id,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
110001,Chesterfield Rd Id,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
110001,Chesterfield Rd Id,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
110001,Chesterfield Rd Id,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
110001,Chesterfield Rd Id,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
110001,Chesterfield Rd Id,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,34.28
110001,Chesterfield Rd Id,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.14
110001,Chesterfield Rd Id,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
110001,Chesterfield Rd Id,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
110001,Chesterfield Rd Id,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
110001,Chesterfield Rd Id,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
110001,Chesterfield Rd Id,2023-06-14T05:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-14T05:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-14T05:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.82
110001,Chesterfield Rd Id,2023-06-14T05:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.83
110001,Chesterfield Rd Id,2023-06-14T05:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.57
110001,Chesterfield Rd Id,2023-06-14T05:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.27
110001,Chesterfield Rd Id,2023-06-14T05:40:00.000+00:00,feeder,51.0,N Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-14T05:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-14T05:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-14T05:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-14T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-14T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-14T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-14T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.68
110001,Chesterfield Rd Id,2023-06-14T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.77
110001,Chesterfield Rd Id,2023-06-14T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.62
110001,Chesterfield Rd Id,2023-06-14T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-14T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-14T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.9
110001,Chesterfield Rd Id,2023-06-14T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-14T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-14T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-06-14T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-14T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.8
110001,Chesterfield Rd Id,2023-06-14T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.53
110001,Chesterfield Rd Id,2023-06-14T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.3
110001,Chesterfield Rd Id,2023-06-14T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-14T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.8
110001,Chesterfield Rd Id,2023-06-14T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.1
110001,Chesterfield Rd Id,2023-06-14T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-14T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.78
110001,Chesterfield Rd Id,2023-06-14T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.95
110001,Chesterfield Rd Id,2023-06-14T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-14T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.48
110001,Chesterfield Rd Id,2023-06-14T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.16
110001,Chesterfield Rd Id,2023-06-14T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.76
110001,Chesterfield Rd Id,2023-06-14T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-14T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-14T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-14T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-14T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-14T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-14T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-14T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.87
110001,Chesterfield Rd Id,2023-06-14T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.35
110001,Chesterfield Rd Id,2023-06-14T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.8
110001,Chesterfield Rd Id,2023-06-14T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-14T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-14T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.7
110001,Chesterfield Rd Id,2023-06-14T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
110001,Chesterfield Rd Id,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110001,Chesterfield Rd Id,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
110001,Chesterfield Rd Id,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110001,Chesterfield Rd Id,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
110001,Chesterfield Rd Id,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
110001,Chesterfield Rd Id,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
110001,Chesterfield Rd Id,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
110001,Chesterfield Rd Id,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.67
110001,Chesterfield Rd Id,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,40.37
110001,Chesterfield Rd Id,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.75
110001,Chesterfield Rd Id,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
110001,Chesterfield Rd Id,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
110001,Chesterfield Rd Id,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
110001,Chesterfield Rd Id,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
110001,Chesterfield Rd Id,2023-06-14T05:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-14T05:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-14T05:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.71
110001,Chesterfield Rd Id,2023-06-14T05:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.29
110001,Chesterfield Rd Id,2023-06-14T05:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.33
110001,Chesterfield Rd Id,2023-06-14T05:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.82
110001,Chesterfield Rd Id,2023-06-14T05:30:00.000+00:00,feeder,51.0,N Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-14T05:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-14T05:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-14T05:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-14T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-14T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-14T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-14T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.82
110001,Chesterfield Rd Id,2023-06-14T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-06-14T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.85
110001,Chesterfield Rd Id,2023-06-14T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-14T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-14T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-14T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-14T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-14T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-14T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-14T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.68
110001,Chesterfield Rd Id,2023-06-14T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.03
110001,Chesterfield Rd Id,2023-06-14T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.11
110001,Chesterfield Rd Id,2023-06-14T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-14T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-14T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-14T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.1
110001,Chesterfield Rd Id,2023-06-14T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.83
110001,Chesterfield Rd Id,2023-06-14T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.23
110001,Chesterfield Rd Id,2023-06-14T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-14T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.11
110001,Chesterfield Rd Id,2023-06-14T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.91
110001,Chesterfield Rd Id,2023-06-14T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.07
110001,Chesterfield Rd Id,2023-06-14T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-14T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-14T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-14T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-14T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-14T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-14T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-14T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.52
110001,Chesterfield Rd Id,2023-06-14T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.74
110001,Chesterfield Rd Id,2023-06-14T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.35
110001,Chesterfield Rd Id,2023-06-14T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-14T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-14T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-14T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110001,Chesterfield Rd Id,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
110001,Chesterfield Rd Id,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
110001,Chesterfield Rd Id,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
110001,Chesterfield Rd Id,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
110001,Chesterfield Rd Id,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
110001,Chesterfield Rd Id,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
110001,Chesterfield Rd Id,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.42
110001,Chesterfield Rd Id,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.4
110001,Chesterfield Rd Id,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.2
110001,Chesterfield Rd Id,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
110001,Chesterfield Rd Id,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
110001,Chesterfield Rd Id,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
110001,Chesterfield Rd Id,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
110001,Chesterfield Rd Id,2023-06-14T05:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-14T05:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-14T05:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.12
110001,Chesterfield Rd Id,2023-06-14T05:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.37
110001,Chesterfield Rd Id,2023-06-14T05:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.86
110001,Chesterfield Rd Id,2023-06-14T05:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.35
110001,Chesterfield Rd Id,2023-06-14T05:20:00.000+00:00,feeder,51.0,N Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-14T05:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-14T05:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-14T05:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-14T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-14T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-14T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-14T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.02
110001,Chesterfield Rd Id,2023-06-14T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.21
110001,Chesterfield Rd Id,2023-06-14T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.07
110001,Chesterfield Rd Id,2023-06-14T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-14T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.2
110001,Chesterfield Rd Id,2023-06-14T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-14T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-14T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-14T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-14T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-14T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.37
110001,Chesterfield Rd Id,2023-06-14T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.87
110001,Chesterfield Rd Id,2023-06-14T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.43
110001,Chesterfield Rd Id,2023-06-14T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-14T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-14T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-14T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-14T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.84
110001,Chesterfield Rd Id,2023-06-14T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.94
110001,Chesterfield Rd Id,2023-06-14T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-14T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.85
110001,Chesterfield Rd Id,2023-06-14T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.62
110001,Chesterfield Rd Id,2023-06-14T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.61
110001,Chesterfield Rd Id,2023-06-14T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-14T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-14T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-14T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-14T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-14T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-14T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-14T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.74
110001,Chesterfield Rd Id,2023-06-14T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.44
110001,Chesterfield Rd Id,2023-06-14T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.22
110001,Chesterfield Rd Id,2023-06-14T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-14T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-14T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-14T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110001,Chesterfield Rd Id,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
110001,Chesterfield Rd Id,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
110001,Chesterfield Rd Id,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
110001,Chesterfield Rd Id,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
110001,Chesterfield Rd Id,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
110001,Chesterfield Rd Id,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
110001,Chesterfield Rd Id,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.34
110001,Chesterfield Rd Id,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.99
110001,Chesterfield Rd Id,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.69
110001,Chesterfield Rd Id,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
110001,Chesterfield Rd Id,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
110001,Chesterfield Rd Id,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
110001,Chesterfield Rd Id,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
110001,Chesterfield Rd Id,2023-06-14T05:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-14T05:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-14T05:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.71
110001,Chesterfield Rd Id,2023-06-14T05:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.77
110001,Chesterfield Rd Id,2023-06-14T05:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.34
110001,Chesterfield Rd Id,2023-06-14T05:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,5.0
110001,Chesterfield Rd Id,2023-06-14T05:10:00.000+00:00,feeder,51.0,N Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-14T05:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-14T05:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-14T05:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-14T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-14T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-14T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-14T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.43
110001,Chesterfield Rd Id,2023-06-14T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.55
110001,Chesterfield Rd Id,2023-06-14T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.05
110001,Chesterfield Rd Id,2023-06-14T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-14T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-14T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-14T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-14T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-14T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110001,Chesterfield Rd Id,2023-06-14T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-14T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.49
110001,Chesterfield Rd Id,2023-06-14T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.94
110001,Chesterfield Rd Id,2023-06-14T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.41
110001,Chesterfield Rd Id,2023-06-14T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-14T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-14T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-14T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-14T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.75
