Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-14T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.0
110001,Chesterfield Rd Id,2023-06-14T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-14T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.6
110001,Chesterfield Rd Id,2023-06-14T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.67
110001,Chesterfield Rd Id,2023-06-14T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.57
110001,Chesterfield Rd Id,2023-06-14T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-14T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-14T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-14T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-14T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-14T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-14T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-14T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.01
110001,Chesterfield Rd Id,2023-06-14T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.58
110001,Chesterfield Rd Id,2023-06-14T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.02
110001,Chesterfield Rd Id,2023-06-14T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-14T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.7
110001,Chesterfield Rd Id,2023-06-14T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-14T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110001,Chesterfield Rd Id,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
110001,Chesterfield Rd Id,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
110001,Chesterfield Rd Id,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
110001,Chesterfield Rd Id,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
110001,Chesterfield Rd Id,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
110001,Chesterfield Rd Id,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
110001,Chesterfield Rd Id,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.3
110001,Chesterfield Rd Id,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.08
110001,Chesterfield Rd Id,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.06
110001,Chesterfield Rd Id,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
110001,Chesterfield Rd Id,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
110001,Chesterfield Rd Id,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
110001,Chesterfield Rd Id,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
110001,Chesterfield Rd Id,2023-06-14T05:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-14T05:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.6
110001,Chesterfield Rd Id,2023-06-14T05:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.66
110001,Chesterfield Rd Id,2023-06-14T05:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.16
110001,Chesterfield Rd Id,2023-06-14T05:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,2.98
110001,Chesterfield Rd Id,2023-06-14T05:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.31
110001,Chesterfield Rd Id,2023-06-14T05:00:00.000+00:00,feeder,51.0,N Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-14T05:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-14T05:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-14T05:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-14T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-14T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-14T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-14T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.13
110001,Chesterfield Rd Id,2023-06-14T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.75
110001,Chesterfield Rd Id,2023-06-14T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.51
110001,Chesterfield Rd Id,2023-06-14T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-14T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.4
110001,Chesterfield Rd Id,2023-06-14T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-14T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-14T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-14T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-14T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-14T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.25
110001,Chesterfield Rd Id,2023-06-14T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.97
110001,Chesterfield Rd Id,2023-06-14T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.16
110001,Chesterfield Rd Id,2023-06-14T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110001,Chesterfield Rd Id,2023-06-14T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-14T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-14T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.3
110001,Chesterfield Rd Id,2023-06-14T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.79
110001,Chesterfield Rd Id,2023-06-14T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.05
110001,Chesterfield Rd Id,2023-06-14T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-14T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.92
110001,Chesterfield Rd Id,2023-06-14T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.32
110001,Chesterfield Rd Id,2023-06-14T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.25
110001,Chesterfield Rd Id,2023-06-14T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-14T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-14T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-14T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-14T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-14T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.64
110001,Chesterfield Rd Id,2023-06-14T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-14T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.09
110001,Chesterfield Rd Id,2023-06-14T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.0
110001,Chesterfield Rd Id,2023-06-14T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.25
110001,Chesterfield Rd Id,2023-06-14T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-14T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-14T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-14T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110001,Chesterfield Rd Id,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
110001,Chesterfield Rd Id,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
110001,Chesterfield Rd Id,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110001,Chesterfield Rd Id,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
110001,Chesterfield Rd Id,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
110001,Chesterfield Rd Id,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
110001,Chesterfield Rd Id,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
110001,Chesterfield Rd Id,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.55
110001,Chesterfield Rd Id,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.01
110001,Chesterfield Rd Id,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.49
110001,Chesterfield Rd Id,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
110001,Chesterfield Rd Id,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
110001,Chesterfield Rd Id,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
110001,Chesterfield Rd Id,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
110001,Chesterfield Rd Id,2023-06-14T04:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-14T04:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-14T04:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.06
110001,Chesterfield Rd Id,2023-06-14T04:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.96
110001,Chesterfield Rd Id,2023-06-14T04:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.28
110001,Chesterfield Rd Id,2023-06-14T04:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.56
110001,Chesterfield Rd Id,2023-06-14T04:50:00.000+00:00,feeder,51.0,N Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-14T04:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-14T04:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-14T04:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-14T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-14T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-14T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-14T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.35
110001,Chesterfield Rd Id,2023-06-14T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.38
110001,Chesterfield Rd Id,2023-06-14T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.05
110001,Chesterfield Rd Id,2023-06-14T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-14T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.0
110001,Chesterfield Rd Id,2023-06-14T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-14T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-14T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-14T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-14T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-14T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.22
110001,Chesterfield Rd Id,2023-06-14T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.61
110001,Chesterfield Rd Id,2023-06-14T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.19
110001,Chesterfield Rd Id,2023-06-14T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110001,Chesterfield Rd Id,2023-06-14T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-14T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-14T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-14T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.7
110001,Chesterfield Rd Id,2023-06-14T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.91
110001,Chesterfield Rd Id,2023-06-14T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-14T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.73
110001,Chesterfield Rd Id,2023-06-14T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.34
110001,Chesterfield Rd Id,2023-06-14T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.08
110001,Chesterfield Rd Id,2023-06-14T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-14T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-14T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-14T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-14T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-14T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-06-14T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-14T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.78
110001,Chesterfield Rd Id,2023-06-14T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.92
110001,Chesterfield Rd Id,2023-06-14T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.83
110001,Chesterfield Rd Id,2023-06-14T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-14T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-14T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-14T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110001,Chesterfield Rd Id,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
110001,Chesterfield Rd Id,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
110001,Chesterfield Rd Id,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
110001,Chesterfield Rd Id,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
110001,Chesterfield Rd Id,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
110001,Chesterfield Rd Id,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
110001,Chesterfield Rd Id,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.04
110001,Chesterfield Rd Id,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.53
110001,Chesterfield Rd Id,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.7
110001,Chesterfield Rd Id,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
110001,Chesterfield Rd Id,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
110001,Chesterfield Rd Id,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
110001,Chesterfield Rd Id,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
110001,Chesterfield Rd Id,2023-06-14T04:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-14T04:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-06-14T04:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.92
110001,Chesterfield Rd Id,2023-06-14T04:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.04
110001,Chesterfield Rd Id,2023-06-14T04:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.1
110001,Chesterfield Rd Id,2023-06-14T04:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.1
110001,Chesterfield Rd Id,2023-06-14T04:40:00.000+00:00,feeder,51.0,N Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-14T04:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-14T04:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-14T04:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-14T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-14T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-14T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-14T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.27
110001,Chesterfield Rd Id,2023-06-14T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.84
110001,Chesterfield Rd Id,2023-06-14T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.89
110001,Chesterfield Rd Id,2023-06-14T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-14T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.8
110001,Chesterfield Rd Id,2023-06-14T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-14T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-14T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-14T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-14T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-14T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-06-14T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.48
110001,Chesterfield Rd Id,2023-06-14T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.82
110001,Chesterfield Rd Id,2023-06-14T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110001,Chesterfield Rd Id,2023-06-14T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-14T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
110001,Chesterfield Rd Id,2023-06-14T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-14T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.82
110001,Chesterfield Rd Id,2023-06-14T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.69
110001,Chesterfield Rd Id,2023-06-14T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-14T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.78
110001,Chesterfield Rd Id,2023-06-14T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.64
110001,Chesterfield Rd Id,2023-06-14T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.4
110001,Chesterfield Rd Id,2023-06-14T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-14T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-14T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-14T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-14T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-14T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-06-14T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-14T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.82
110001,Chesterfield Rd Id,2023-06-14T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.76
110001,Chesterfield Rd Id,2023-06-14T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.95
110001,Chesterfield Rd Id,2023-06-14T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-14T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-14T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-14T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.5
110001,Chesterfield Rd Id,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110001,Chesterfield Rd Id,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
110001,Chesterfield Rd Id,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
110001,Chesterfield Rd Id,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
110001,Chesterfield Rd Id,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
110001,Chesterfield Rd Id,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
110001,Chesterfield Rd Id,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
110001,Chesterfield Rd Id,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.53
110001,Chesterfield Rd Id,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.82
110001,Chesterfield Rd Id,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.15
110001,Chesterfield Rd Id,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
110001,Chesterfield Rd Id,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
110001,Chesterfield Rd Id,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
110001,Chesterfield Rd Id,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
110001,Chesterfield Rd Id,2023-06-14T04:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-14T04:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-06-14T04:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.83
110001,Chesterfield Rd Id,2023-06-14T04:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.05
110001,Chesterfield Rd Id,2023-06-14T04:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,2.68
110001,Chesterfield Rd Id,2023-06-14T04:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.88
110001,Chesterfield Rd Id,2023-06-14T04:30:00.000+00:00,feeder,51.0,N Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-14T04:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-14T04:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-14T04:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-14T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-14T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-14T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-14T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.59
110001,Chesterfield Rd Id,2023-06-14T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.15
110001,Chesterfield Rd Id,2023-06-14T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.79
110001,Chesterfield Rd Id,2023-06-14T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-14T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-14T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-14T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-14T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-14T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-14T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-14T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.86
110001,Chesterfield Rd Id,2023-06-14T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.51
110001,Chesterfield Rd Id,2023-06-14T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.34
110001,Chesterfield Rd Id,2023-06-14T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-14T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-14T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-14T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-14T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.85
110001,Chesterfield Rd Id,2023-06-14T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.61
110001,Chesterfield Rd Id,2023-06-14T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-14T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.83
110001,Chesterfield Rd Id,2023-06-14T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.89
110001,Chesterfield Rd Id,2023-06-14T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.15
110001,Chesterfield Rd Id,2023-06-14T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-14T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-14T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-14T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-14T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-14T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.77
110001,Chesterfield Rd Id,2023-06-14T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-14T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.51
110001,Chesterfield Rd Id,2023-06-14T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.64
110001,Chesterfield Rd Id,2023-06-14T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.94
110001,Chesterfield Rd Id,2023-06-14T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-14T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-14T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-14T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.5
110001,Chesterfield Rd Id,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110001,Chesterfield Rd Id,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
110001,Chesterfield Rd Id,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
110001,Chesterfield Rd Id,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110001,Chesterfield Rd Id,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
110001,Chesterfield Rd Id,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
110001,Chesterfield Rd Id,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
110001,Chesterfield Rd Id,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
110001,Chesterfield Rd Id,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.83
110001,Chesterfield Rd Id,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.88
110001,Chesterfield Rd Id,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,29.1
110001,Chesterfield Rd Id,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
110001,Chesterfield Rd Id,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
110001,Chesterfield Rd Id,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
110001,Chesterfield Rd Id,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
110001,Chesterfield Rd Id,2023-06-14T04:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-14T04:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-14T04:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.13
110001,Chesterfield Rd Id,2023-06-14T04:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.12
110001,Chesterfield Rd Id,2023-06-14T04:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,2.87
110001,Chesterfield Rd Id,2023-06-14T04:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.54
110001,Chesterfield Rd Id,2023-06-14T04:20:00.000+00:00,feeder,51.0,N Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-14T04:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-14T04:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-14T04:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-14T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-14T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-14T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-14T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.71
110001,Chesterfield Rd Id,2023-06-14T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.28
110001,Chesterfield Rd Id,2023-06-14T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.77
110001,Chesterfield Rd Id,2023-06-14T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-14T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-14T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-14T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-14T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-14T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-14T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-14T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.06
110001,Chesterfield Rd Id,2023-06-14T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.56
110001,Chesterfield Rd Id,2023-06-14T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.02
110001,Chesterfield Rd Id,2023-06-14T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
110001,Chesterfield Rd Id,2023-06-14T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-14T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.6
110001,Chesterfield Rd Id,2023-06-14T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-14T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.75
110001,Chesterfield Rd Id,2023-06-14T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.8
110001,Chesterfield Rd Id,2023-06-14T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-14T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.71
110001,Chesterfield Rd Id,2023-06-14T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.69
110001,Chesterfield Rd Id,2023-06-14T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.08
110001,Chesterfield Rd Id,2023-06-14T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-14T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-14T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-14T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-14T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-14T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.68
110001,Chesterfield Rd Id,2023-06-14T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-14T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.58
110001,Chesterfield Rd Id,2023-06-14T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.79
110001,Chesterfield Rd Id,2023-06-14T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.87
110001,Chesterfield Rd Id,2023-06-14T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-14T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-14T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-14T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.1
110001,Chesterfield Rd Id,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110001,Chesterfield Rd Id,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
110001,Chesterfield Rd Id,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
110001,Chesterfield Rd Id,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110001,Chesterfield Rd Id,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
110001,Chesterfield Rd Id,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
110001,Chesterfield Rd Id,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
110001,Chesterfield Rd Id,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
110001,Chesterfield Rd Id,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.18
110001,Chesterfield Rd Id,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.19
110001,Chesterfield Rd Id,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.28
110001,Chesterfield Rd Id,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
110001,Chesterfield Rd Id,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
110001,Chesterfield Rd Id,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
110001,Chesterfield Rd Id,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
110001,Chesterfield Rd Id,2023-06-14T04:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-14T04:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.52
110001,Chesterfield Rd Id,2023-06-14T04:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.24
110001,Chesterfield Rd Id,2023-06-14T04:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.13
110001,Chesterfield Rd Id,2023-06-14T04:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.19
110001,Chesterfield Rd Id,2023-06-14T04:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.68
110001,Chesterfield Rd Id,2023-06-14T04:10:00.000+00:00,feeder,51.0,N Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-14T04:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-14T04:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-14T04:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-14T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-14T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-14T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-14T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.04
110001,Chesterfield Rd Id,2023-06-14T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.87
110001,Chesterfield Rd Id,2023-06-14T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.85
110001,Chesterfield Rd Id,2023-06-14T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-14T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-14T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-14T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-14T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-14T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-14T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-14T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.61
110001,Chesterfield Rd Id,2023-06-14T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.63
110001,Chesterfield Rd Id,2023-06-14T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.99
110001,Chesterfield Rd Id,2023-06-14T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110001,Chesterfield Rd Id,2023-06-14T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-14T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.9
110001,Chesterfield Rd Id,2023-06-14T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110001,Chesterfield Rd Id,2023-06-14T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.76
110001,Chesterfield Rd Id,2023-06-14T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.7
110001,Chesterfield Rd Id,2023-06-14T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-14T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.2
110001,Chesterfield Rd Id,2023-06-14T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.7
110001,Chesterfield Rd Id,2023-06-14T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.94
110001,Chesterfield Rd Id,2023-06-14T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-14T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-14T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-14T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-14T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-14T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.64
110001,Chesterfield Rd Id,2023-06-14T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-14T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.73
110001,Chesterfield Rd Id,2023-06-14T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.69
110001,Chesterfield Rd Id,2023-06-14T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.14
110001,Chesterfield Rd Id,2023-06-14T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-14T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-14T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-14T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110001,Chesterfield Rd Id,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
110001,Chesterfield Rd Id,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
110001,Chesterfield Rd Id,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110001,Chesterfield Rd Id,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
110001,Chesterfield Rd Id,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
110001,Chesterfield Rd Id,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
110001,Chesterfield Rd Id,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.68
110001,Chesterfield Rd Id,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.72
110001,Chesterfield Rd Id,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.07
110001,Chesterfield Rd Id,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.6
110001,Chesterfield Rd Id,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
110001,Chesterfield Rd Id,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
110001,Chesterfield Rd Id,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
110001,Chesterfield Rd Id,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
110001,Chesterfield Rd Id,2023-06-14T04:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-14T04:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-14T04:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.24
110001,Chesterfield Rd Id,2023-06-14T04:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.24
110001,Chesterfield Rd Id,2023-06-14T04:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.47
110001,Chesterfield Rd Id,2023-06-14T04:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,5.44
110001,Chesterfield Rd Id,2023-06-14T04:00:00.000+00:00,feeder,51.0,N Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-14T04:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-14T04:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-14T04:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-14T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-06-14T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-14T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-14T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.06
110001,Chesterfield Rd Id,2023-06-14T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.83
110001,Chesterfield Rd Id,2023-06-14T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.77
110001,Chesterfield Rd Id,2023-06-14T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-14T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.7
110001,Chesterfield Rd Id,2023-06-14T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-14T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-14T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-14T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-14T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-14T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.31
110001,Chesterfield Rd Id,2023-06-14T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.73
110001,Chesterfield Rd Id,2023-06-14T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.11
110001,Chesterfield Rd Id,2023-06-14T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
110001,Chesterfield Rd Id,2023-06-14T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-14T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.2
110001,Chesterfield Rd Id,2023-06-14T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-14T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.94
110001,Chesterfield Rd Id,2023-06-14T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.7
110001,Chesterfield Rd Id,2023-06-14T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-14T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.45
110001,Chesterfield Rd Id,2023-06-14T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.86
110001,Chesterfield Rd Id,2023-06-14T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.29
110001,Chesterfield Rd Id,2023-06-14T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-14T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-14T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-14T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-14T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-14T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.71
110001,Chesterfield Rd Id,2023-06-14T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-14T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.96
110001,Chesterfield Rd Id,2023-06-14T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.45
110001,Chesterfield Rd Id,2023-06-14T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.13
110001,Chesterfield Rd Id,2023-06-14T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-14T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-14T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-14T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.3
110001,Chesterfield Rd Id,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110001,Chesterfield Rd Id,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
110001,Chesterfield Rd Id,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
110001,Chesterfield Rd Id,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
110001,Chesterfield Rd Id,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
110001,Chesterfield Rd Id,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
110001,Chesterfield Rd Id,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
110001,Chesterfield Rd Id,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.02
110001,Chesterfield Rd Id,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.36
110001,Chesterfield Rd Id,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.75
110001,Chesterfield Rd Id,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
110001,Chesterfield Rd Id,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
110001,Chesterfield Rd Id,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
110001,Chesterfield Rd Id,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
110001,Chesterfield Rd Id,2023-06-14T03:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-14T03:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-14T03:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.03
110001,Chesterfield Rd Id,2023-06-14T03:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.05
110001,Chesterfield Rd Id,2023-06-14T03:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.44
110001,Chesterfield Rd Id,2023-06-14T03:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,5.58
110001,Chesterfield Rd Id,2023-06-14T03:50:00.000+00:00,feeder,51.0,N Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-14T03:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-14T03:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-14T03:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-14T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-14T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-14T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-14T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.87
110001,Chesterfield Rd Id,2023-06-14T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.99
110001,Chesterfield Rd Id,2023-06-14T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.87
110001,Chesterfield Rd Id,2023-06-14T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.4
