Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-14T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-14T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-14T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-14T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-14T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110001,Chesterfield Rd Id,2023-06-14T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-14T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.3
110001,Chesterfield Rd Id,2023-06-14T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.88
110001,Chesterfield Rd Id,2023-06-14T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.14
110001,Chesterfield Rd Id,2023-06-14T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
110001,Chesterfield Rd Id,2023-06-14T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-14T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.7
110001,Chesterfield Rd Id,2023-06-14T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-14T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.97
110001,Chesterfield Rd Id,2023-06-14T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-06-14T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-14T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.21
110001,Chesterfield Rd Id,2023-06-14T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.94
110001,Chesterfield Rd Id,2023-06-14T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.11
110001,Chesterfield Rd Id,2023-06-14T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-14T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-14T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-14T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-14T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-14T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-14T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-14T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.71
110001,Chesterfield Rd Id,2023-06-14T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.67
110001,Chesterfield Rd Id,2023-06-14T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.47
110001,Chesterfield Rd Id,2023-06-14T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-14T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-14T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-14T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110001,Chesterfield Rd Id,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
110001,Chesterfield Rd Id,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
110001,Chesterfield Rd Id,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
110001,Chesterfield Rd Id,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
110001,Chesterfield Rd Id,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
110001,Chesterfield Rd Id,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
110001,Chesterfield Rd Id,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.13
110001,Chesterfield Rd Id,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.92
110001,Chesterfield Rd Id,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.18
110001,Chesterfield Rd Id,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
110001,Chesterfield Rd Id,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
110001,Chesterfield Rd Id,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
110001,Chesterfield Rd Id,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
110001,Chesterfield Rd Id,2023-06-14T03:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-14T03:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-14T03:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.28
110001,Chesterfield Rd Id,2023-06-14T03:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.19
110001,Chesterfield Rd Id,2023-06-14T03:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-06-14T03:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,5.55
110001,Chesterfield Rd Id,2023-06-14T03:40:00.000+00:00,feeder,51.0,N Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-14T03:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-14T03:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-14T03:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-14T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-14T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-14T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-14T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.95
110001,Chesterfield Rd Id,2023-06-14T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.7
110001,Chesterfield Rd Id,2023-06-14T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.23
110001,Chesterfield Rd Id,2023-06-14T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-14T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-14T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-14T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-14T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-14T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.04
110001,Chesterfield Rd Id,2023-06-14T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-14T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.39
110001,Chesterfield Rd Id,2023-06-14T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.94
110001,Chesterfield Rd Id,2023-06-14T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.17
110001,Chesterfield Rd Id,2023-06-14T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
110001,Chesterfield Rd Id,2023-06-14T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-14T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.9
110001,Chesterfield Rd Id,2023-06-14T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.1
110001,Chesterfield Rd Id,2023-06-14T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.79
110001,Chesterfield Rd Id,2023-06-14T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-06-14T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-14T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.76
110001,Chesterfield Rd Id,2023-06-14T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.97
110001,Chesterfield Rd Id,2023-06-14T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.17
110001,Chesterfield Rd Id,2023-06-14T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-14T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-14T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-14T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-14T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-14T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-14T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-14T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.19
110001,Chesterfield Rd Id,2023-06-14T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.68
110001,Chesterfield Rd Id,2023-06-14T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.1
110001,Chesterfield Rd Id,2023-06-14T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-14T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-14T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-14T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110001,Chesterfield Rd Id,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.72
110001,Chesterfield Rd Id,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
110001,Chesterfield Rd Id,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110001,Chesterfield Rd Id,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.15
110001,Chesterfield Rd Id,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
110001,Chesterfield Rd Id,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
110001,Chesterfield Rd Id,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
110001,Chesterfield Rd Id,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.47
110001,Chesterfield Rd Id,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.67
110001,Chesterfield Rd Id,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.23
110001,Chesterfield Rd Id,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
110001,Chesterfield Rd Id,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
110001,Chesterfield Rd Id,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
110001,Chesterfield Rd Id,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
110001,Chesterfield Rd Id,2023-06-14T03:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-14T03:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-14T03:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.21
110001,Chesterfield Rd Id,2023-06-14T03:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.36
110001,Chesterfield Rd Id,2023-06-14T03:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.52
110001,Chesterfield Rd Id,2023-06-14T03:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,5.57
110001,Chesterfield Rd Id,2023-06-14T03:30:00.000+00:00,feeder,51.0,N Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-14T03:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-14T03:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-14T03:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-14T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-14T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-14T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-14T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.56
110001,Chesterfield Rd Id,2023-06-14T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.44
110001,Chesterfield Rd Id,2023-06-14T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.92
110001,Chesterfield Rd Id,2023-06-14T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-14T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-14T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-14T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-14T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-14T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-14T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-14T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.06
110001,Chesterfield Rd Id,2023-06-14T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.61
110001,Chesterfield Rd Id,2023-06-14T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.47
110001,Chesterfield Rd Id,2023-06-14T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110001,Chesterfield Rd Id,2023-06-14T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-14T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.7
110001,Chesterfield Rd Id,2023-06-14T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-14T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.82
110001,Chesterfield Rd Id,2023-06-14T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.6
110001,Chesterfield Rd Id,2023-06-14T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-14T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.39
110001,Chesterfield Rd Id,2023-06-14T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.13
110001,Chesterfield Rd Id,2023-06-14T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.04
110001,Chesterfield Rd Id,2023-06-14T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-14T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-14T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-14T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-14T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-14T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-06-14T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-14T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.12
110001,Chesterfield Rd Id,2023-06-14T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.77
110001,Chesterfield Rd Id,2023-06-14T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.36
110001,Chesterfield Rd Id,2023-06-14T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-14T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-14T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-14T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110001,Chesterfield Rd Id,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
110001,Chesterfield Rd Id,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
110001,Chesterfield Rd Id,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
110001,Chesterfield Rd Id,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
110001,Chesterfield Rd Id,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
110001,Chesterfield Rd Id,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
110001,Chesterfield Rd Id,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.5
110001,Chesterfield Rd Id,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.48
110001,Chesterfield Rd Id,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.36
110001,Chesterfield Rd Id,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
110001,Chesterfield Rd Id,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
110001,Chesterfield Rd Id,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
110001,Chesterfield Rd Id,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
110001,Chesterfield Rd Id,2023-06-14T03:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-14T03:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-14T03:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.41
110001,Chesterfield Rd Id,2023-06-14T03:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.37
110001,Chesterfield Rd Id,2023-06-14T03:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.81
110001,Chesterfield Rd Id,2023-06-14T03:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,5.66
110001,Chesterfield Rd Id,2023-06-14T03:20:00.000+00:00,feeder,51.0,N Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-14T03:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-14T03:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-14T03:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-14T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-14T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-14T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-14T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.45
110001,Chesterfield Rd Id,2023-06-14T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.49
110001,Chesterfield Rd Id,2023-06-14T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.2
110001,Chesterfield Rd Id,2023-06-14T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-14T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-14T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-14T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-14T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-14T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110001,Chesterfield Rd Id,2023-06-14T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-14T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.41
110001,Chesterfield Rd Id,2023-06-14T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.45
110001,Chesterfield Rd Id,2023-06-14T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.82
110001,Chesterfield Rd Id,2023-06-14T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110001,Chesterfield Rd Id,2023-06-14T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-14T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-06-14T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-14T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.71
110001,Chesterfield Rd Id,2023-06-14T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.69
110001,Chesterfield Rd Id,2023-06-14T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-14T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.96
110001,Chesterfield Rd Id,2023-06-14T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.08
110001,Chesterfield Rd Id,2023-06-14T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.66
110001,Chesterfield Rd Id,2023-06-14T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-14T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-14T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-14T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-14T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-14T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-14T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-14T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.74
110001,Chesterfield Rd Id,2023-06-14T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.95
110001,Chesterfield Rd Id,2023-06-14T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.1
110001,Chesterfield Rd Id,2023-06-14T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-14T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-14T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-14T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110001,Chesterfield Rd Id,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
110001,Chesterfield Rd Id,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
110001,Chesterfield Rd Id,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
110001,Chesterfield Rd Id,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
110001,Chesterfield Rd Id,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
110001,Chesterfield Rd Id,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
110001,Chesterfield Rd Id,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.93
110001,Chesterfield Rd Id,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.78
110001,Chesterfield Rd Id,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.43
110001,Chesterfield Rd Id,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
110001,Chesterfield Rd Id,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
110001,Chesterfield Rd Id,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
110001,Chesterfield Rd Id,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
110001,Chesterfield Rd Id,2023-06-14T03:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-14T03:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-14T03:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.27
110001,Chesterfield Rd Id,2023-06-14T03:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.22
110001,Chesterfield Rd Id,2023-06-14T03:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.66
110001,Chesterfield Rd Id,2023-06-14T03:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,5.79
110001,Chesterfield Rd Id,2023-06-14T03:10:00.000+00:00,feeder,51.0,N Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-14T03:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-14T03:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-14T03:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-14T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-14T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-14T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-14T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.6
110001,Chesterfield Rd Id,2023-06-14T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.3
110001,Chesterfield Rd Id,2023-06-14T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.57
110001,Chesterfield Rd Id,2023-06-14T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-14T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-14T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-14T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-14T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-14T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-06-14T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-14T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.42
110001,Chesterfield Rd Id,2023-06-14T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.15
110001,Chesterfield Rd Id,2023-06-14T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.72
110001,Chesterfield Rd Id,2023-06-14T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110001,Chesterfield Rd Id,2023-06-14T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-14T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-14T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-14T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.65
110001,Chesterfield Rd Id,2023-06-14T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.82
110001,Chesterfield Rd Id,2023-06-14T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-14T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.9
110001,Chesterfield Rd Id,2023-06-14T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.87
110001,Chesterfield Rd Id,2023-06-14T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.46
110001,Chesterfield Rd Id,2023-06-14T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-14T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-14T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-14T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-14T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-14T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-14T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-14T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.06
110001,Chesterfield Rd Id,2023-06-14T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.95
110001,Chesterfield Rd Id,2023-06-14T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.73
110001,Chesterfield Rd Id,2023-06-14T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-14T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-14T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-14T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110001,Chesterfield Rd Id,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
110001,Chesterfield Rd Id,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
110001,Chesterfield Rd Id,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
110001,Chesterfield Rd Id,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
110001,Chesterfield Rd Id,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
110001,Chesterfield Rd Id,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
110001,Chesterfield Rd Id,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.21
110001,Chesterfield Rd Id,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.92
110001,Chesterfield Rd Id,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.27
110001,Chesterfield Rd Id,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
110001,Chesterfield Rd Id,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
110001,Chesterfield Rd Id,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
110001,Chesterfield Rd Id,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
110001,Chesterfield Rd Id,2023-06-14T03:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-14T03:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-14T03:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.19
110001,Chesterfield Rd Id,2023-06-14T03:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.35
110001,Chesterfield Rd Id,2023-06-14T03:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.54
110001,Chesterfield Rd Id,2023-06-14T03:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.7
110001,Chesterfield Rd Id,2023-06-14T03:00:00.000+00:00,feeder,51.0,N Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-14T03:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-14T03:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-14T03:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-14T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-14T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-14T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-14T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.58
110001,Chesterfield Rd Id,2023-06-14T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.56
110001,Chesterfield Rd Id,2023-06-14T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.67
110001,Chesterfield Rd Id,2023-06-14T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-14T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-14T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-14T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-14T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-14T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-14T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-14T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.65
110001,Chesterfield Rd Id,2023-06-14T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.0
110001,Chesterfield Rd Id,2023-06-14T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.11
110001,Chesterfield Rd Id,2023-06-14T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110001,Chesterfield Rd Id,2023-06-14T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-14T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-14T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-06-14T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.96
110001,Chesterfield Rd Id,2023-06-14T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.97
110001,Chesterfield Rd Id,2023-06-14T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-14T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.32
110001,Chesterfield Rd Id,2023-06-14T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.88
110001,Chesterfield Rd Id,2023-06-14T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-06-14T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-14T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-14T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-14T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-14T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-14T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-14T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-14T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.81
110001,Chesterfield Rd Id,2023-06-14T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.08
110001,Chesterfield Rd Id,2023-06-14T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.7
110001,Chesterfield Rd Id,2023-06-14T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-14T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-14T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-14T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110001,Chesterfield Rd Id,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
110001,Chesterfield Rd Id,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
110001,Chesterfield Rd Id,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110001,Chesterfield Rd Id,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
110001,Chesterfield Rd Id,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
110001,Chesterfield Rd Id,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
110001,Chesterfield Rd Id,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
110001,Chesterfield Rd Id,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.71
110001,Chesterfield Rd Id,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.06
110001,Chesterfield Rd Id,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.25
110001,Chesterfield Rd Id,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
110001,Chesterfield Rd Id,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
110001,Chesterfield Rd Id,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
110001,Chesterfield Rd Id,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
110001,Chesterfield Rd Id,2023-06-14T02:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-14T02:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-14T02:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.83
110001,Chesterfield Rd Id,2023-06-14T02:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.78
110001,Chesterfield Rd Id,2023-06-14T02:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.66
110001,Chesterfield Rd Id,2023-06-14T02:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,5.96
110001,Chesterfield Rd Id,2023-06-14T02:50:00.000+00:00,feeder,51.0,N Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-14T02:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-14T02:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-14T02:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-14T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-14T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-14T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-14T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.54
110001,Chesterfield Rd Id,2023-06-14T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.77
110001,Chesterfield Rd Id,2023-06-14T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.15
110001,Chesterfield Rd Id,2023-06-14T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-14T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110001,Chesterfield Rd Id,2023-06-14T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-14T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-14T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-14T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110001,Chesterfield Rd Id,2023-06-14T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-14T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.48
110001,Chesterfield Rd Id,2023-06-14T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.74
110001,Chesterfield Rd Id,2023-06-14T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.01
110001,Chesterfield Rd Id,2023-06-14T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110001,Chesterfield Rd Id,2023-06-14T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-14T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.1
110001,Chesterfield Rd Id,2023-06-14T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-14T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.93
110001,Chesterfield Rd Id,2023-06-14T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.13
110001,Chesterfield Rd Id,2023-06-14T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-14T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.6
110001,Chesterfield Rd Id,2023-06-14T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.81
110001,Chesterfield Rd Id,2023-06-14T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.17
110001,Chesterfield Rd Id,2023-06-14T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-14T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-14T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-14T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-14T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-14T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.87
110001,Chesterfield Rd Id,2023-06-14T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-14T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.02
110001,Chesterfield Rd Id,2023-06-14T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.59
110001,Chesterfield Rd Id,2023-06-14T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.31
110001,Chesterfield Rd Id,2023-06-14T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-14T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-14T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-14T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110001,Chesterfield Rd Id,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
110001,Chesterfield Rd Id,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
110001,Chesterfield Rd Id,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
110001,Chesterfield Rd Id,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
110001,Chesterfield Rd Id,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
110001,Chesterfield Rd Id,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
110001,Chesterfield Rd Id,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.42
110001,Chesterfield Rd Id,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.57
110001,Chesterfield Rd Id,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.61
110001,Chesterfield Rd Id,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
110001,Chesterfield Rd Id,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
110001,Chesterfield Rd Id,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
110001,Chesterfield Rd Id,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
110001,Chesterfield Rd Id,2023-06-14T02:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-14T02:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-14T02:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.05
110001,Chesterfield Rd Id,2023-06-14T02:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.08
110001,Chesterfield Rd Id,2023-06-14T02:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.72
110001,Chesterfield Rd Id,2023-06-14T02:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.23
110001,Chesterfield Rd Id,2023-06-14T02:40:00.000+00:00,feeder,51.0,N Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-14T02:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-14T02:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-14T02:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-14T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-14T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-14T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-14T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.5
110001,Chesterfield Rd Id,2023-06-14T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.02
110001,Chesterfield Rd Id,2023-06-14T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.23
110001,Chesterfield Rd Id,2023-06-14T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-14T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110001,Chesterfield Rd Id,2023-06-14T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-14T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-14T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-14T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-14T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-14T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.44
110001,Chesterfield Rd Id,2023-06-14T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.69
110001,Chesterfield Rd Id,2023-06-14T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.72
110001,Chesterfield Rd Id,2023-06-14T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110001,Chesterfield Rd Id,2023-06-14T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-14T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
110001,Chesterfield Rd Id,2023-06-14T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-14T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.88
110001,Chesterfield Rd Id,2023-06-14T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-06-14T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-14T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-06-14T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.32
110001,Chesterfield Rd Id,2023-06-14T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-06-14T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-14T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-14T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-14T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-14T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-14T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-06-14T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-14T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.22
110001,Chesterfield Rd Id,2023-06-14T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.79
110001,Chesterfield Rd Id,2023-06-14T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.26
110001,Chesterfield Rd Id,2023-06-14T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-14T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-14T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-14T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110001,Chesterfield Rd Id,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
110001,Chesterfield Rd Id,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
110001,Chesterfield Rd Id,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
110001,Chesterfield Rd Id,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
110001,Chesterfield Rd Id,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
110001,Chesterfield Rd Id,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
110001,Chesterfield Rd Id,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.55
110001,Chesterfield Rd Id,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.55
110001,Chesterfield Rd Id,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,27.51
110001,Chesterfield Rd Id,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
110001,Chesterfield Rd Id,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
110001,Chesterfield Rd Id,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
110001,Chesterfield Rd Id,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
110001,Chesterfield Rd Id,2023-06-14T02:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-14T02:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-14T02:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.98
