Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-14T02:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.03
110001,Chesterfield Rd Id,2023-06-14T02:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.9
110001,Chesterfield Rd Id,2023-06-14T02:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.06
110001,Chesterfield Rd Id,2023-06-14T02:30:00.000+00:00,feeder,51.0,N Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-14T02:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-14T02:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-14T02:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-14T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-14T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-14T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-14T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.51
110001,Chesterfield Rd Id,2023-06-14T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.98
110001,Chesterfield Rd Id,2023-06-14T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.98
110001,Chesterfield Rd Id,2023-06-14T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-14T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110001,Chesterfield Rd Id,2023-06-14T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-14T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-14T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-14T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110001,Chesterfield Rd Id,2023-06-14T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-14T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.63
110001,Chesterfield Rd Id,2023-06-14T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.67
110001,Chesterfield Rd Id,2023-06-14T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.27
110001,Chesterfield Rd Id,2023-06-14T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110001,Chesterfield Rd Id,2023-06-14T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-14T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.9
110001,Chesterfield Rd Id,2023-06-14T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-14T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.9
110001,Chesterfield Rd Id,2023-06-14T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-14T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-14T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.45
110001,Chesterfield Rd Id,2023-06-14T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.97
110001,Chesterfield Rd Id,2023-06-14T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.61
110001,Chesterfield Rd Id,2023-06-14T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-14T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-14T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-14T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-14T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-14T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.68
110001,Chesterfield Rd Id,2023-06-14T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-14T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.98
110001,Chesterfield Rd Id,2023-06-14T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.8
110001,Chesterfield Rd Id,2023-06-14T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.64
110001,Chesterfield Rd Id,2023-06-14T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-14T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-14T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-14T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110001,Chesterfield Rd Id,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
110001,Chesterfield Rd Id,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
110001,Chesterfield Rd Id,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
110001,Chesterfield Rd Id,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
110001,Chesterfield Rd Id,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
110001,Chesterfield Rd Id,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
110001,Chesterfield Rd Id,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.61
110001,Chesterfield Rd Id,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.32
110001,Chesterfield Rd Id,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.56
110001,Chesterfield Rd Id,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
110001,Chesterfield Rd Id,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
110001,Chesterfield Rd Id,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
110001,Chesterfield Rd Id,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
110001,Chesterfield Rd Id,2023-06-14T02:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-14T02:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-14T02:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.14
110001,Chesterfield Rd Id,2023-06-14T02:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.24
110001,Chesterfield Rd Id,2023-06-14T02:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.54
110001,Chesterfield Rd Id,2023-06-14T02:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.59
110001,Chesterfield Rd Id,2023-06-14T02:20:00.000+00:00,feeder,51.0,N Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-14T02:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-14T02:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-14T02:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-14T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-14T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-14T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-14T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.47
110001,Chesterfield Rd Id,2023-06-14T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.81
110001,Chesterfield Rd Id,2023-06-14T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.77
110001,Chesterfield Rd Id,2023-06-14T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-14T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-14T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-14T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-14T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-14T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110001,Chesterfield Rd Id,2023-06-14T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-14T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.02
110001,Chesterfield Rd Id,2023-06-14T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.19
110001,Chesterfield Rd Id,2023-06-14T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.27
110001,Chesterfield Rd Id,2023-06-14T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110001,Chesterfield Rd Id,2023-06-14T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-14T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-14T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-14T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.88
110001,Chesterfield Rd Id,2023-06-14T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-14T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-14T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.54
110001,Chesterfield Rd Id,2023-06-14T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.35
110001,Chesterfield Rd Id,2023-06-14T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.88
110001,Chesterfield Rd Id,2023-06-14T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-14T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-14T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-14T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-14T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-14T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-14T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-14T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.94
110001,Chesterfield Rd Id,2023-06-14T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.37
110001,Chesterfield Rd Id,2023-06-14T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.68
110001,Chesterfield Rd Id,2023-06-14T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-14T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-14T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-14T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110001,Chesterfield Rd Id,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
110001,Chesterfield Rd Id,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
110001,Chesterfield Rd Id,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
110001,Chesterfield Rd Id,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
110001,Chesterfield Rd Id,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
110001,Chesterfield Rd Id,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
110001,Chesterfield Rd Id,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.22
110001,Chesterfield Rd Id,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.27
110001,Chesterfield Rd Id,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.2
110001,Chesterfield Rd Id,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
110001,Chesterfield Rd Id,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
110001,Chesterfield Rd Id,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
110001,Chesterfield Rd Id,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
110001,Chesterfield Rd Id,2023-06-14T02:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-14T02:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-14T02:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.34
110001,Chesterfield Rd Id,2023-06-14T02:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.33
110001,Chesterfield Rd Id,2023-06-14T02:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.48
110001,Chesterfield Rd Id,2023-06-14T02:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,5.54
110001,Chesterfield Rd Id,2023-06-14T02:10:00.000+00:00,feeder,51.0,N Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-14T02:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-14T02:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-14T02:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-14T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-06-14T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-14T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-14T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.32
110001,Chesterfield Rd Id,2023-06-14T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.79
110001,Chesterfield Rd Id,2023-06-14T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.78
110001,Chesterfield Rd Id,2023-06-14T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-14T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-14T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-14T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-14T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-14T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.05
110001,Chesterfield Rd Id,2023-06-14T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-14T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.4
110001,Chesterfield Rd Id,2023-06-14T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.13
110001,Chesterfield Rd Id,2023-06-14T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.31
110001,Chesterfield Rd Id,2023-06-14T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110001,Chesterfield Rd Id,2023-06-14T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-14T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
110001,Chesterfield Rd Id,2023-06-14T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-14T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.97
110001,Chesterfield Rd Id,2023-06-14T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-14T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-14T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-06-14T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.64
110001,Chesterfield Rd Id,2023-06-14T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.49
110001,Chesterfield Rd Id,2023-06-14T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-14T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-14T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-14T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-14T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-14T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-14T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-14T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.08
110001,Chesterfield Rd Id,2023-06-14T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.79
110001,Chesterfield Rd Id,2023-06-14T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.46
110001,Chesterfield Rd Id,2023-06-14T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-14T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-14T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-14T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110001,Chesterfield Rd Id,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
110001,Chesterfield Rd Id,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
110001,Chesterfield Rd Id,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110001,Chesterfield Rd Id,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
110001,Chesterfield Rd Id,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
110001,Chesterfield Rd Id,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
110001,Chesterfield Rd Id,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
110001,Chesterfield Rd Id,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.45
110001,Chesterfield Rd Id,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.84
110001,Chesterfield Rd Id,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.59
110001,Chesterfield Rd Id,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
110001,Chesterfield Rd Id,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
110001,Chesterfield Rd Id,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
110001,Chesterfield Rd Id,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
110001,Chesterfield Rd Id,2023-06-14T02:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-14T02:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-14T02:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.58
110001,Chesterfield Rd Id,2023-06-14T02:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.33
110001,Chesterfield Rd Id,2023-06-14T02:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.06
110001,Chesterfield Rd Id,2023-06-14T02:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.41
110001,Chesterfield Rd Id,2023-06-14T02:00:00.000+00:00,feeder,51.0,N Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-14T02:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-14T02:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-14T02:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-14T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-14T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-14T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-14T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.86
110001,Chesterfield Rd Id,2023-06-14T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.9
110001,Chesterfield Rd Id,2023-06-14T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.92
110001,Chesterfield Rd Id,2023-06-14T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-14T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-14T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-14T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-14T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-14T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.16
110001,Chesterfield Rd Id,2023-06-14T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-14T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.44
110001,Chesterfield Rd Id,2023-06-14T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.16
110001,Chesterfield Rd Id,2023-06-14T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.53
110001,Chesterfield Rd Id,2023-06-14T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110001,Chesterfield Rd Id,2023-06-14T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-14T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
110001,Chesterfield Rd Id,2023-06-14T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-14T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.03
110001,Chesterfield Rd Id,2023-06-14T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-14T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-14T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.46
110001,Chesterfield Rd Id,2023-06-14T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.9
110001,Chesterfield Rd Id,2023-06-14T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.79
110001,Chesterfield Rd Id,2023-06-14T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-14T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-14T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-14T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-14T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-14T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.55
110001,Chesterfield Rd Id,2023-06-14T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-14T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.76
110001,Chesterfield Rd Id,2023-06-14T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.76
110001,Chesterfield Rd Id,2023-06-14T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.63
110001,Chesterfield Rd Id,2023-06-14T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-14T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-14T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-14T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110001,Chesterfield Rd Id,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
110001,Chesterfield Rd Id,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
110001,Chesterfield Rd Id,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
110001,Chesterfield Rd Id,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
110001,Chesterfield Rd Id,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
110001,Chesterfield Rd Id,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
110001,Chesterfield Rd Id,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.86
110001,Chesterfield Rd Id,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.78
110001,Chesterfield Rd Id,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.27
110001,Chesterfield Rd Id,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
110001,Chesterfield Rd Id,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
110001,Chesterfield Rd Id,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
110001,Chesterfield Rd Id,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
110001,Chesterfield Rd Id,2023-06-14T01:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-14T01:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-14T01:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.42
110001,Chesterfield Rd Id,2023-06-14T01:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.07
110001,Chesterfield Rd Id,2023-06-14T01:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.33
110001,Chesterfield Rd Id,2023-06-14T01:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,5.98
110001,Chesterfield Rd Id,2023-06-14T01:50:00.000+00:00,feeder,51.0,N Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-14T01:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-14T01:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-14T01:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-14T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-14T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-14T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-14T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.51
110001,Chesterfield Rd Id,2023-06-14T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.65
110001,Chesterfield Rd Id,2023-06-14T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.49
110001,Chesterfield Rd Id,2023-06-14T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-14T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-14T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-14T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-14T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-14T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.14
110001,Chesterfield Rd Id,2023-06-14T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-14T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.49
110001,Chesterfield Rd Id,2023-06-14T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.11
110001,Chesterfield Rd Id,2023-06-14T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.92
110001,Chesterfield Rd Id,2023-06-14T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.2
110001,Chesterfield Rd Id,2023-06-14T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-14T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
110001,Chesterfield Rd Id,2023-06-14T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-14T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.02
110001,Chesterfield Rd Id,2023-06-14T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-06-14T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-14T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.77
110001,Chesterfield Rd Id,2023-06-14T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.42
110001,Chesterfield Rd Id,2023-06-14T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.43
110001,Chesterfield Rd Id,2023-06-14T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-14T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-14T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-14T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-14T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-14T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.79
110001,Chesterfield Rd Id,2023-06-14T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-14T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.86
110001,Chesterfield Rd Id,2023-06-14T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.39
110001,Chesterfield Rd Id,2023-06-14T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.77
110001,Chesterfield Rd Id,2023-06-14T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-14T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-14T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-14T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.0
110001,Chesterfield Rd Id,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110001,Chesterfield Rd Id,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.21
110001,Chesterfield Rd Id,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
110001,Chesterfield Rd Id,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
110001,Chesterfield Rd Id,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
110001,Chesterfield Rd Id,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
110001,Chesterfield Rd Id,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
110001,Chesterfield Rd Id,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.71
110001,Chesterfield Rd Id,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.91
110001,Chesterfield Rd Id,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.59
110001,Chesterfield Rd Id,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
110001,Chesterfield Rd Id,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
110001,Chesterfield Rd Id,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
110001,Chesterfield Rd Id,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
110001,Chesterfield Rd Id,2023-06-14T01:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-14T01:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-14T01:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.36
110001,Chesterfield Rd Id,2023-06-14T01:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.29
110001,Chesterfield Rd Id,2023-06-14T01:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.0
110001,Chesterfield Rd Id,2023-06-14T01:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.26
110001,Chesterfield Rd Id,2023-06-14T01:40:00.000+00:00,feeder,51.0,N Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-14T01:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-14T01:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-14T01:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-14T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-14T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-14T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-14T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.38
110001,Chesterfield Rd Id,2023-06-14T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.96
110001,Chesterfield Rd Id,2023-06-14T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.8
110001,Chesterfield Rd Id,2023-06-14T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-14T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-14T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-14T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-14T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-14T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-14T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-14T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.06
110001,Chesterfield Rd Id,2023-06-14T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.33
110001,Chesterfield Rd Id,2023-06-14T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.95
110001,Chesterfield Rd Id,2023-06-14T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110001,Chesterfield Rd Id,2023-06-14T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-14T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
110001,Chesterfield Rd Id,2023-06-14T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-14T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.86
110001,Chesterfield Rd Id,2023-06-14T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.68
110001,Chesterfield Rd Id,2023-06-14T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-14T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.32
110001,Chesterfield Rd Id,2023-06-14T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.25
110001,Chesterfield Rd Id,2023-06-14T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.63
110001,Chesterfield Rd Id,2023-06-14T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-14T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-14T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-14T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-14T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-14T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.76
110001,Chesterfield Rd Id,2023-06-14T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-14T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.99
110001,Chesterfield Rd Id,2023-06-14T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.32
110001,Chesterfield Rd Id,2023-06-14T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.51
110001,Chesterfield Rd Id,2023-06-14T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-14T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-14T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-14T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110001,Chesterfield Rd Id,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
110001,Chesterfield Rd Id,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
110001,Chesterfield Rd Id,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110001,Chesterfield Rd Id,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
110001,Chesterfield Rd Id,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
110001,Chesterfield Rd Id,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
110001,Chesterfield Rd Id,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
110001,Chesterfield Rd Id,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.04
110001,Chesterfield Rd Id,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.86
110001,Chesterfield Rd Id,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.14
110001,Chesterfield Rd Id,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
110001,Chesterfield Rd Id,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
110001,Chesterfield Rd Id,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
110001,Chesterfield Rd Id,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
110001,Chesterfield Rd Id,2023-06-14T01:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-14T01:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-14T01:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.1
110001,Chesterfield Rd Id,2023-06-14T01:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.13
110001,Chesterfield Rd Id,2023-06-14T01:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.08
110001,Chesterfield Rd Id,2023-06-14T01:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.27
110001,Chesterfield Rd Id,2023-06-14T01:30:00.000+00:00,feeder,51.0,N Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-14T01:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-14T01:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-14T01:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-14T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-14T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-14T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-14T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.37
110001,Chesterfield Rd Id,2023-06-14T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.44
110001,Chesterfield Rd Id,2023-06-14T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.93
110001,Chesterfield Rd Id,2023-06-14T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-14T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110001,Chesterfield Rd Id,2023-06-14T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-14T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-14T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-14T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-14T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-14T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.08
110001,Chesterfield Rd Id,2023-06-14T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.59
110001,Chesterfield Rd Id,2023-06-14T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.68
110001,Chesterfield Rd Id,2023-06-14T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-06-14T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-14T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-14T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-14T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.66
110001,Chesterfield Rd Id,2023-06-14T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.6
110001,Chesterfield Rd Id,2023-06-14T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-14T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.11
110001,Chesterfield Rd Id,2023-06-14T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.56
110001,Chesterfield Rd Id,2023-06-14T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.79
110001,Chesterfield Rd Id,2023-06-14T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-14T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-14T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-14T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-14T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-14T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.87
110001,Chesterfield Rd Id,2023-06-14T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-14T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.1
110001,Chesterfield Rd Id,2023-06-14T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.96
110001,Chesterfield Rd Id,2023-06-14T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.53
110001,Chesterfield Rd Id,2023-06-14T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-14T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-14T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-14T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.7
110001,Chesterfield Rd Id,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110001,Chesterfield Rd Id,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
110001,Chesterfield Rd Id,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
110001,Chesterfield Rd Id,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110001,Chesterfield Rd Id,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
110001,Chesterfield Rd Id,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
110001,Chesterfield Rd Id,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
110001,Chesterfield Rd Id,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
110001,Chesterfield Rd Id,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.78
110001,Chesterfield Rd Id,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.63
110001,Chesterfield Rd Id,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.2
110001,Chesterfield Rd Id,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
110001,Chesterfield Rd Id,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
110001,Chesterfield Rd Id,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
110001,Chesterfield Rd Id,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
110001,Chesterfield Rd Id,2023-06-14T01:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-14T01:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-14T01:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.96
110001,Chesterfield Rd Id,2023-06-14T01:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.19
110001,Chesterfield Rd Id,2023-06-14T01:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.02
110001,Chesterfield Rd Id,2023-06-14T01:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.22
110001,Chesterfield Rd Id,2023-06-14T01:20:00.000+00:00,feeder,51.0,N Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-14T01:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-14T01:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-14T01:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-14T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-14T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-14T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-14T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.73
110001,Chesterfield Rd Id,2023-06-14T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.61
110001,Chesterfield Rd Id,2023-06-14T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.77
110001,Chesterfield Rd Id,2023-06-14T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-14T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-14T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-14T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-14T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-14T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110001,Chesterfield Rd Id,2023-06-14T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-14T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.38
110001,Chesterfield Rd Id,2023-06-14T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.49
110001,Chesterfield Rd Id,2023-06-14T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.66
110001,Chesterfield Rd Id,2023-06-14T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-14T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-14T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-14T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-14T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.61
110001,Chesterfield Rd Id,2023-06-14T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.82
110001,Chesterfield Rd Id,2023-06-14T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-14T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.09
110001,Chesterfield Rd Id,2023-06-14T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.16
110001,Chesterfield Rd Id,2023-06-14T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.77
110001,Chesterfield Rd Id,2023-06-14T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-14T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-14T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-14T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-14T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-14T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.8
110001,Chesterfield Rd Id,2023-06-14T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-14T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.97
110001,Chesterfield Rd Id,2023-06-14T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.13
110001,Chesterfield Rd Id,2023-06-14T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.24
110001,Chesterfield Rd Id,2023-06-14T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-14T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-14T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-14T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
110001,Chesterfield Rd Id,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
110001,Chesterfield Rd Id,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
