Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
110001,Chesterfield Rd Id,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
110001,Chesterfield Rd Id,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
110001,Chesterfield Rd Id,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
110001,Chesterfield Rd Id,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.36
110001,Chesterfield Rd Id,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.4
110001,Chesterfield Rd Id,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.67
110001,Chesterfield Rd Id,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
110001,Chesterfield Rd Id,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
110001,Chesterfield Rd Id,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
110001,Chesterfield Rd Id,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
110001,Chesterfield Rd Id,2023-06-14T01:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-14T01:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-14T01:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.19
110001,Chesterfield Rd Id,2023-06-14T01:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.23
110001,Chesterfield Rd Id,2023-06-14T01:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.91
110001,Chesterfield Rd Id,2023-06-14T01:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,5.63
110001,Chesterfield Rd Id,2023-06-14T01:10:00.000+00:00,feeder,51.0,N Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-14T01:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-14T01:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-14T01:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-14T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-14T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-14T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-14T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.79
110001,Chesterfield Rd Id,2023-06-14T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.05
110001,Chesterfield Rd Id,2023-06-14T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.88
110001,Chesterfield Rd Id,2023-06-14T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-14T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-14T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-14T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-14T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-14T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-14T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-14T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.48
110001,Chesterfield Rd Id,2023-06-14T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.71
110001,Chesterfield Rd Id,2023-06-14T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.51
110001,Chesterfield Rd Id,2023-06-14T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110001,Chesterfield Rd Id,2023-06-14T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-14T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-14T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-14T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.8
110001,Chesterfield Rd Id,2023-06-14T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.68
110001,Chesterfield Rd Id,2023-06-14T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-14T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.44
110001,Chesterfield Rd Id,2023-06-14T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.17
110001,Chesterfield Rd Id,2023-06-14T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.55
110001,Chesterfield Rd Id,2023-06-14T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-14T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-14T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-14T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-14T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-14T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-14T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-14T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-06-14T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.57
110001,Chesterfield Rd Id,2023-06-14T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.8
110001,Chesterfield Rd Id,2023-06-14T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-14T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-14T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-14T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110001,Chesterfield Rd Id,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
110001,Chesterfield Rd Id,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
110001,Chesterfield Rd Id,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
110001,Chesterfield Rd Id,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
110001,Chesterfield Rd Id,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
110001,Chesterfield Rd Id,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
110001,Chesterfield Rd Id,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.25
110001,Chesterfield Rd Id,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.41
110001,Chesterfield Rd Id,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.37
110001,Chesterfield Rd Id,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
110001,Chesterfield Rd Id,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
110001,Chesterfield Rd Id,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
110001,Chesterfield Rd Id,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
110001,Chesterfield Rd Id,2023-06-14T01:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-14T01:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-14T01:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.4
110001,Chesterfield Rd Id,2023-06-14T01:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.74
110001,Chesterfield Rd Id,2023-06-14T01:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.14
110001,Chesterfield Rd Id,2023-06-14T01:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,5.7
110001,Chesterfield Rd Id,2023-06-14T01:00:00.000+00:00,feeder,51.0,N Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-14T01:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-14T01:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-14T01:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-14T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-14T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-14T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-14T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.88
110001,Chesterfield Rd Id,2023-06-14T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.35
110001,Chesterfield Rd Id,2023-06-14T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.97
110001,Chesterfield Rd Id,2023-06-14T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-14T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-06-14T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-14T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-14T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-14T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-14T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-14T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.84
110001,Chesterfield Rd Id,2023-06-14T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.49
110001,Chesterfield Rd Id,2023-06-14T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.99
110001,Chesterfield Rd Id,2023-06-14T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
110001,Chesterfield Rd Id,2023-06-14T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-14T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-14T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-14T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.77
110001,Chesterfield Rd Id,2023-06-14T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-14T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-14T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-06-14T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.06
110001,Chesterfield Rd Id,2023-06-14T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.24
110001,Chesterfield Rd Id,2023-06-14T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-14T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-14T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-14T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-14T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-14T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.52
110001,Chesterfield Rd Id,2023-06-14T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-14T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.47
110001,Chesterfield Rd Id,2023-06-14T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.38
110001,Chesterfield Rd Id,2023-06-14T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.14
110001,Chesterfield Rd Id,2023-06-14T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-14T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-14T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-14T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.7
110001,Chesterfield Rd Id,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110001,Chesterfield Rd Id,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
110001,Chesterfield Rd Id,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
110001,Chesterfield Rd Id,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
110001,Chesterfield Rd Id,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
110001,Chesterfield Rd Id,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
110001,Chesterfield Rd Id,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
110001,Chesterfield Rd Id,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.25
110001,Chesterfield Rd Id,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.41
110001,Chesterfield Rd Id,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.03
110001,Chesterfield Rd Id,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
110001,Chesterfield Rd Id,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
110001,Chesterfield Rd Id,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
110001,Chesterfield Rd Id,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
110001,Chesterfield Rd Id,2023-06-14T00:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-14T00:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-14T00:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.6
110001,Chesterfield Rd Id,2023-06-14T00:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.62
110001,Chesterfield Rd Id,2023-06-14T00:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.97
110001,Chesterfield Rd Id,2023-06-14T00:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,5.6
110001,Chesterfield Rd Id,2023-06-14T00:50:00.000+00:00,feeder,51.0,N Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-14T00:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-14T00:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-14T00:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-14T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-14T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-14T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-14T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-06-14T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.73
110001,Chesterfield Rd Id,2023-06-14T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.96
110001,Chesterfield Rd Id,2023-06-14T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-14T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-14T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-14T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-14T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-14T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-14T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-14T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.07
110001,Chesterfield Rd Id,2023-06-14T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.66
110001,Chesterfield Rd Id,2023-06-14T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.09
110001,Chesterfield Rd Id,2023-06-14T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110001,Chesterfield Rd Id,2023-06-14T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-14T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-14T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-14T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.7
110001,Chesterfield Rd Id,2023-06-14T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-14T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-14T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-06-14T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.73
110001,Chesterfield Rd Id,2023-06-14T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-06-14T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-14T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-14T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-14T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-14T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-14T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.72
110001,Chesterfield Rd Id,2023-06-14T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-14T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.0
110001,Chesterfield Rd Id,2023-06-14T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.29
110001,Chesterfield Rd Id,2023-06-14T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.85
110001,Chesterfield Rd Id,2023-06-14T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-14T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-14T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-14T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110001,Chesterfield Rd Id,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
110001,Chesterfield Rd Id,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
110001,Chesterfield Rd Id,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
110001,Chesterfield Rd Id,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
110001,Chesterfield Rd Id,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
110001,Chesterfield Rd Id,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
110001,Chesterfield Rd Id,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.46
110001,Chesterfield Rd Id,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.37
110001,Chesterfield Rd Id,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.55
110001,Chesterfield Rd Id,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
110001,Chesterfield Rd Id,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
110001,Chesterfield Rd Id,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
110001,Chesterfield Rd Id,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
110001,Chesterfield Rd Id,2023-06-14T00:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-14T00:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-14T00:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.13
110001,Chesterfield Rd Id,2023-06-14T00:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.75
110001,Chesterfield Rd Id,2023-06-14T00:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.68
110001,Chesterfield Rd Id,2023-06-14T00:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.98
110001,Chesterfield Rd Id,2023-06-14T00:40:00.000+00:00,feeder,51.0,N Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-14T00:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-14T00:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-14T00:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-14T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-14T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-14T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-14T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.75
110001,Chesterfield Rd Id,2023-06-14T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.26
110001,Chesterfield Rd Id,2023-06-14T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.93
110001,Chesterfield Rd Id,2023-06-14T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-14T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-14T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-14T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-14T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-14T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110001,Chesterfield Rd Id,2023-06-14T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-14T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.14
110001,Chesterfield Rd Id,2023-06-14T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.73
110001,Chesterfield Rd Id,2023-06-14T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.08
110001,Chesterfield Rd Id,2023-06-14T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110001,Chesterfield Rd Id,2023-06-14T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-14T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-14T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-14T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.77
110001,Chesterfield Rd Id,2023-06-14T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-14T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-14T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.29
110001,Chesterfield Rd Id,2023-06-14T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.97
110001,Chesterfield Rd Id,2023-06-14T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.42
110001,Chesterfield Rd Id,2023-06-14T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-14T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-14T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-14T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-14T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-14T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.82
110001,Chesterfield Rd Id,2023-06-14T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-14T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.24
110001,Chesterfield Rd Id,2023-06-14T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.18
110001,Chesterfield Rd Id,2023-06-14T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.81
110001,Chesterfield Rd Id,2023-06-14T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-06-14T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-14T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-14T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.6
110001,Chesterfield Rd Id,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
110001,Chesterfield Rd Id,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
110001,Chesterfield Rd Id,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
110001,Chesterfield Rd Id,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
110001,Chesterfield Rd Id,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
110001,Chesterfield Rd Id,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
110001,Chesterfield Rd Id,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.17
110001,Chesterfield Rd Id,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.82
110001,Chesterfield Rd Id,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.22
110001,Chesterfield Rd Id,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
110001,Chesterfield Rd Id,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
110001,Chesterfield Rd Id,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
110001,Chesterfield Rd Id,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
110001,Chesterfield Rd Id,2023-06-14T00:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-14T00:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-14T00:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.81
110001,Chesterfield Rd Id,2023-06-14T00:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.35
110001,Chesterfield Rd Id,2023-06-14T00:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.74
110001,Chesterfield Rd Id,2023-06-14T00:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.93
110001,Chesterfield Rd Id,2023-06-14T00:30:00.000+00:00,feeder,51.0,N Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-14T00:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-14T00:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-14T00:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-14T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-14T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-14T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-14T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.75
110001,Chesterfield Rd Id,2023-06-14T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.49
110001,Chesterfield Rd Id,2023-06-14T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.89
110001,Chesterfield Rd Id,2023-06-14T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-14T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-14T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-14T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-14T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-14T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110001,Chesterfield Rd Id,2023-06-14T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-14T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.76
110001,Chesterfield Rd Id,2023-06-14T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.42
110001,Chesterfield Rd Id,2023-06-14T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.12
110001,Chesterfield Rd Id,2023-06-14T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110001,Chesterfield Rd Id,2023-06-14T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-14T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-14T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-14T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.77
110001,Chesterfield Rd Id,2023-06-14T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-14T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-14T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.27
110001,Chesterfield Rd Id,2023-06-14T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.71
110001,Chesterfield Rd Id,2023-06-14T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.23
110001,Chesterfield Rd Id,2023-06-14T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-14T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-14T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-14T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-14T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-14T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.86
110001,Chesterfield Rd Id,2023-06-14T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-14T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.09
110001,Chesterfield Rd Id,2023-06-14T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.36
110001,Chesterfield Rd Id,2023-06-14T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.58
110001,Chesterfield Rd Id,2023-06-14T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-14T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-14T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-14T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.7
110001,Chesterfield Rd Id,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110001,Chesterfield Rd Id,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
110001,Chesterfield Rd Id,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
110001,Chesterfield Rd Id,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
110001,Chesterfield Rd Id,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
110001,Chesterfield Rd Id,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
110001,Chesterfield Rd Id,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
110001,Chesterfield Rd Id,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.22
110001,Chesterfield Rd Id,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.73
110001,Chesterfield Rd Id,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.75
110001,Chesterfield Rd Id,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
110001,Chesterfield Rd Id,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
110001,Chesterfield Rd Id,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
110001,Chesterfield Rd Id,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
110001,Chesterfield Rd Id,2023-06-14T00:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-14T00:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-14T00:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.0
110001,Chesterfield Rd Id,2023-06-14T00:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.28
110001,Chesterfield Rd Id,2023-06-14T00:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-06-14T00:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.49
110001,Chesterfield Rd Id,2023-06-14T00:20:00.000+00:00,feeder,51.0,N Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-14T00:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-14T00:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-14T00:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-14T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-06-14T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-14T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-14T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.86
110001,Chesterfield Rd Id,2023-06-14T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.08
110001,Chesterfield Rd Id,2023-06-14T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.97
110001,Chesterfield Rd Id,2023-06-14T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-14T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-14T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-14T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-14T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-14T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-14T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-14T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.17
110001,Chesterfield Rd Id,2023-06-14T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.0
110001,Chesterfield Rd Id,2023-06-14T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.17
110001,Chesterfield Rd Id,2023-06-14T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-14T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.5
110001,Chesterfield Rd Id,2023-06-14T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.3
110001,Chesterfield Rd Id,2023-06-14T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-14T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.85
110001,Chesterfield Rd Id,2023-06-14T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-14T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-14T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.3
110001,Chesterfield Rd Id,2023-06-14T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.55
110001,Chesterfield Rd Id,2023-06-14T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.14
110001,Chesterfield Rd Id,2023-06-14T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-14T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-14T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-14T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-14T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-14T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-14T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-14T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.39
110001,Chesterfield Rd Id,2023-06-14T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.43
110001,Chesterfield Rd Id,2023-06-14T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.97
110001,Chesterfield Rd Id,2023-06-14T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
110001,Chesterfield Rd Id,2023-06-14T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-14T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-14T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.5
110001,Chesterfield Rd Id,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110001,Chesterfield Rd Id,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
110001,Chesterfield Rd Id,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
110001,Chesterfield Rd Id,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
110001,Chesterfield Rd Id,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
110001,Chesterfield Rd Id,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
110001,Chesterfield Rd Id,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
110001,Chesterfield Rd Id,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.01
110001,Chesterfield Rd Id,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.13
110001,Chesterfield Rd Id,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.75
110001,Chesterfield Rd Id,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
110001,Chesterfield Rd Id,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
110001,Chesterfield Rd Id,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
110001,Chesterfield Rd Id,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
110001,Chesterfield Rd Id,2023-06-14T00:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-14T00:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-14T00:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.61
110001,Chesterfield Rd Id,2023-06-14T00:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.78
110001,Chesterfield Rd Id,2023-06-14T00:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.99
110001,Chesterfield Rd Id,2023-06-14T00:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.34
110001,Chesterfield Rd Id,2023-06-14T00:10:00.000+00:00,feeder,51.0,N Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-14T00:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-14T00:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-14T00:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,45.0
110001,Chesterfield Rd Id,2023-06-14T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-14T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-14T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-14T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.78
110001,Chesterfield Rd Id,2023-06-14T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.14
110001,Chesterfield Rd Id,2023-06-14T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.84
110001,Chesterfield Rd Id,2023-06-14T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-14T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-14T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-14T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-14T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-14T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-14T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-14T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.91
110001,Chesterfield Rd Id,2023-06-14T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.96
110001,Chesterfield Rd Id,2023-06-14T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.23
110001,Chesterfield Rd Id,2023-06-14T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
110001,Chesterfield Rd Id,2023-06-14T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-14T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.2
110001,Chesterfield Rd Id,2023-06-14T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-14T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.94
110001,Chesterfield Rd Id,2023-06-14T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-06-14T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-14T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.66
110001,Chesterfield Rd Id,2023-06-14T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.6
110001,Chesterfield Rd Id,2023-06-14T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.6
110001,Chesterfield Rd Id,2023-06-14T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-14T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-14T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-14T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-14T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-14T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-14T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-14T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.51
110001,Chesterfield Rd Id,2023-06-14T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.62
110001,Chesterfield Rd Id,2023-06-14T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.39
110001,Chesterfield Rd Id,2023-06-14T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.1
110001,Chesterfield Rd Id,2023-06-14T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-14T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-14T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.1
110001,Chesterfield Rd Id,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110001,Chesterfield Rd Id,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
110001,Chesterfield Rd Id,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
110001,Chesterfield Rd Id,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
110001,Chesterfield Rd Id,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
110001,Chesterfield Rd Id,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
110001,Chesterfield Rd Id,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
110001,Chesterfield Rd Id,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.65
110001,Chesterfield Rd Id,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.3
110001,Chesterfield Rd Id,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,34.4
110001,Chesterfield Rd Id,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
110001,Chesterfield Rd Id,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
110001,Chesterfield Rd Id,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
110001,Chesterfield Rd Id,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
110001,Chesterfield Rd Id,2023-06-14T00:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-14T00:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-14T00:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.3
110001,Chesterfield Rd Id,2023-06-14T00:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.07
110001,Chesterfield Rd Id,2023-06-14T00:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.87
110001,Chesterfield Rd Id,2023-06-14T00:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.94
110001,Chesterfield Rd Id,2023-06-14T00:00:00.000+00:00,feeder,51.0,N Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-06-14T00:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-14T00:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-14T00:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,59.1
110001,Chesterfield Rd Id,2023-06-14T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-14T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-14T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-14T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.52
110001,Chesterfield Rd Id,2023-06-14T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.51
110001,Chesterfield Rd Id,2023-06-14T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.21
110001,Chesterfield Rd Id,2023-06-14T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-14T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-14T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-14T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-14T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-14T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-14T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-14T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.69
110001,Chesterfield Rd Id,2023-06-14T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.69
110001,Chesterfield Rd Id,2023-06-14T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.29
110001,Chesterfield Rd Id,2023-06-14T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110001,Chesterfield Rd Id,2023-06-14T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-14T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
110001,Chesterfield Rd Id,2023-06-14T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-14T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.79
110001,Chesterfield Rd Id,2023-06-14T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.63
110001,Chesterfield Rd Id,2023-06-14T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-14T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.47
110001,Chesterfield Rd Id,2023-06-14T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.37
110001,Chesterfield Rd Id,2023-06-14T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.93
110001,Chesterfield Rd Id,2023-06-14T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-14T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-14T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-14T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-14T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
