Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-14T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-06-14T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-14T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.66
110001,Chesterfield Rd Id,2023-06-14T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.28
110001,Chesterfield Rd Id,2023-06-14T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.06
110001,Chesterfield Rd Id,2023-06-14T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,45.1
110001,Chesterfield Rd Id,2023-06-14T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-14T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-14T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.0
110001,Chesterfield Rd Id,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
110001,Chesterfield Rd Id,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
110001,Chesterfield Rd Id,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
110001,Chesterfield Rd Id,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
110001,Chesterfield Rd Id,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
110001,Chesterfield Rd Id,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
110001,Chesterfield Rd Id,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.41
110001,Chesterfield Rd Id,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.72
110001,Chesterfield Rd Id,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,41.43
110001,Chesterfield Rd Id,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,104.2
110001,Chesterfield Rd Id,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
110001,Chesterfield Rd Id,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
110001,Chesterfield Rd Id,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
110001,Chesterfield Rd Id,2023-06-15T23:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-15T23:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-15T23:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.16
110001,Chesterfield Rd Id,2023-06-15T23:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.09
110001,Chesterfield Rd Id,2023-06-15T23:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.05
110001,Chesterfield Rd Id,2023-06-15T23:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.27
110001,Chesterfield Rd Id,2023-06-15T23:50:00.000+00:00,feeder,51.0,N Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-15T23:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-15T23:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-15T23:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,45.1
110001,Chesterfield Rd Id,2023-06-15T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-15T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-15T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-15T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.2
110001,Chesterfield Rd Id,2023-06-15T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.01
110001,Chesterfield Rd Id,2023-06-15T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.95
110001,Chesterfield Rd Id,2023-06-15T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-15T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-15T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-15T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-15T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-15T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110001,Chesterfield Rd Id,2023-06-15T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-15T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.91
110001,Chesterfield Rd Id,2023-06-15T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.24
110001,Chesterfield Rd Id,2023-06-15T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.98
110001,Chesterfield Rd Id,2023-06-15T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-15T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-15T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
110001,Chesterfield Rd Id,2023-06-15T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-15T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.09
110001,Chesterfield Rd Id,2023-06-15T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-06-15T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-15T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-06-15T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.57
110001,Chesterfield Rd Id,2023-06-15T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.84
110001,Chesterfield Rd Id,2023-06-15T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-15T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-15T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-06-15T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-15T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-15T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.77
110001,Chesterfield Rd Id,2023-06-15T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-15T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.75
110001,Chesterfield Rd Id,2023-06-15T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.36
110001,Chesterfield Rd Id,2023-06-15T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.51
110001,Chesterfield Rd Id,2023-06-15T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,45.2
110001,Chesterfield Rd Id,2023-06-15T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-15T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-15T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.5
110001,Chesterfield Rd Id,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
110001,Chesterfield Rd Id,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
110001,Chesterfield Rd Id,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
110001,Chesterfield Rd Id,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
110001,Chesterfield Rd Id,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
110001,Chesterfield Rd Id,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
110001,Chesterfield Rd Id,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.56
110001,Chesterfield Rd Id,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.23
110001,Chesterfield Rd Id,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,41.56
110001,Chesterfield Rd Id,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,100.2
110001,Chesterfield Rd Id,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
110001,Chesterfield Rd Id,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
110001,Chesterfield Rd Id,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
110001,Chesterfield Rd Id,2023-06-15T23:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-15T23:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-15T23:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.79
110001,Chesterfield Rd Id,2023-06-15T23:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.12
110001,Chesterfield Rd Id,2023-06-15T23:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.83
110001,Chesterfield Rd Id,2023-06-15T23:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.31
110001,Chesterfield Rd Id,2023-06-15T23:40:00.000+00:00,feeder,51.0,N Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-15T23:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-15T23:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-15T23:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-15T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-15T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-15T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-15T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.99
110001,Chesterfield Rd Id,2023-06-15T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.35
110001,Chesterfield Rd Id,2023-06-15T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.03
110001,Chesterfield Rd Id,2023-06-15T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-15T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-15T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-15T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-15T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-15T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110001,Chesterfield Rd Id,2023-06-15T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-15T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.91
110001,Chesterfield Rd Id,2023-06-15T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.33
110001,Chesterfield Rd Id,2023-06-15T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.19
110001,Chesterfield Rd Id,2023-06-15T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-15T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-15T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
110001,Chesterfield Rd Id,2023-06-15T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-15T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.9
110001,Chesterfield Rd Id,2023-06-15T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-15T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-15T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.6
110001,Chesterfield Rd Id,2023-06-15T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.72
110001,Chesterfield Rd Id,2023-06-15T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.14
110001,Chesterfield Rd Id,2023-06-15T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-15T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-15T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-15T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-15T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-15T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.94
110001,Chesterfield Rd Id,2023-06-15T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-15T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.27
110001,Chesterfield Rd Id,2023-06-15T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.0
110001,Chesterfield Rd Id,2023-06-15T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.27
110001,Chesterfield Rd Id,2023-06-15T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-15T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-15T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-15T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.6
110001,Chesterfield Rd Id,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
110001,Chesterfield Rd Id,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
110001,Chesterfield Rd Id,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
110001,Chesterfield Rd Id,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
110001,Chesterfield Rd Id,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
110001,Chesterfield Rd Id,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
110001,Chesterfield Rd Id,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.89
110001,Chesterfield Rd Id,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.24
110001,Chesterfield Rd Id,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,36.94
110001,Chesterfield Rd Id,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
110001,Chesterfield Rd Id,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
110001,Chesterfield Rd Id,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
110001,Chesterfield Rd Id,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
110001,Chesterfield Rd Id,2023-06-15T23:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-15T23:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-15T23:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.02
110001,Chesterfield Rd Id,2023-06-15T23:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.44
110001,Chesterfield Rd Id,2023-06-15T23:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.15
110001,Chesterfield Rd Id,2023-06-15T23:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.01
110001,Chesterfield Rd Id,2023-06-15T23:30:00.000+00:00,feeder,51.0,N Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-15T23:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-15T23:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-15T23:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-15T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-15T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-15T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-15T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.75
110001,Chesterfield Rd Id,2023-06-15T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.82
110001,Chesterfield Rd Id,2023-06-15T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.31
110001,Chesterfield Rd Id,2023-06-15T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-15T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-06-15T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-15T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-15T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-15T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-06-15T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-15T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.88
110001,Chesterfield Rd Id,2023-06-15T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.4
110001,Chesterfield Rd Id,2023-06-15T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.91
110001,Chesterfield Rd Id,2023-06-15T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110001,Chesterfield Rd Id,2023-06-15T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-15T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
110001,Chesterfield Rd Id,2023-06-15T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-15T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.98
110001,Chesterfield Rd Id,2023-06-15T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-15T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-15T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.98
110001,Chesterfield Rd Id,2023-06-15T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.42
110001,Chesterfield Rd Id,2023-06-15T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.62
110001,Chesterfield Rd Id,2023-06-15T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-15T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-15T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-15T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-15T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-15T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.91
110001,Chesterfield Rd Id,2023-06-15T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-15T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.38
110001,Chesterfield Rd Id,2023-06-15T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.91
110001,Chesterfield Rd Id,2023-06-15T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.04
110001,Chesterfield Rd Id,2023-06-15T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-15T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-15T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-15T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.7
110001,Chesterfield Rd Id,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
110001,Chesterfield Rd Id,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
110001,Chesterfield Rd Id,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
110001,Chesterfield Rd Id,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
110001,Chesterfield Rd Id,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
110001,Chesterfield Rd Id,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
110001,Chesterfield Rd Id,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.43
110001,Chesterfield Rd Id,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.7
110001,Chesterfield Rd Id,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,33.9
110001,Chesterfield Rd Id,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
110001,Chesterfield Rd Id,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
110001,Chesterfield Rd Id,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
110001,Chesterfield Rd Id,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
110001,Chesterfield Rd Id,2023-06-15T23:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-15T23:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-15T23:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.1
110001,Chesterfield Rd Id,2023-06-15T23:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.96
110001,Chesterfield Rd Id,2023-06-15T23:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.49
110001,Chesterfield Rd Id,2023-06-15T23:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.31
110001,Chesterfield Rd Id,2023-06-15T23:20:00.000+00:00,feeder,51.0,N Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-15T23:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-15T23:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-15T23:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-15T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-15T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-15T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-15T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.04
110001,Chesterfield Rd Id,2023-06-15T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.11
110001,Chesterfield Rd Id,2023-06-15T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.32
110001,Chesterfield Rd Id,2023-06-15T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-15T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-15T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-15T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-15T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-15T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-15T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-15T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.87
110001,Chesterfield Rd Id,2023-06-15T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.46
110001,Chesterfield Rd Id,2023-06-15T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.41
110001,Chesterfield Rd Id,2023-06-15T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110001,Chesterfield Rd Id,2023-06-15T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-15T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
110001,Chesterfield Rd Id,2023-06-15T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-15T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.89
110001,Chesterfield Rd Id,2023-06-15T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-15T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-15T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.69
110001,Chesterfield Rd Id,2023-06-15T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.87
110001,Chesterfield Rd Id,2023-06-15T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.08
110001,Chesterfield Rd Id,2023-06-15T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-15T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-15T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-15T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-15T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-15T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-15T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-15T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.71
110001,Chesterfield Rd Id,2023-06-15T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.5
110001,Chesterfield Rd Id,2023-06-15T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.46
110001,Chesterfield Rd Id,2023-06-15T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-15T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-15T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-15T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.3
110001,Chesterfield Rd Id,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
110001,Chesterfield Rd Id,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
110001,Chesterfield Rd Id,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
110001,Chesterfield Rd Id,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
110001,Chesterfield Rd Id,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
110001,Chesterfield Rd Id,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
110001,Chesterfield Rd Id,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.27
110001,Chesterfield Rd Id,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.44
110001,Chesterfield Rd Id,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,37.59
110001,Chesterfield Rd Id,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
110001,Chesterfield Rd Id,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
110001,Chesterfield Rd Id,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
110001,Chesterfield Rd Id,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
110001,Chesterfield Rd Id,2023-06-15T23:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-15T23:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-15T23:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.88
110001,Chesterfield Rd Id,2023-06-15T23:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.42
110001,Chesterfield Rd Id,2023-06-15T23:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.5
110001,Chesterfield Rd Id,2023-06-15T23:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.88
110001,Chesterfield Rd Id,2023-06-15T23:10:00.000+00:00,feeder,51.0,N Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-15T23:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,45.8
110001,Chesterfield Rd Id,2023-06-15T23:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-15T23:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-06-15T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.06
110001,Chesterfield Rd Id,2023-06-15T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-15T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-15T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.53
110001,Chesterfield Rd Id,2023-06-15T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.1
110001,Chesterfield Rd Id,2023-06-15T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.69
110001,Chesterfield Rd Id,2023-06-15T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-15T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-15T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-15T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-15T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-15T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-15T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-15T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.37
110001,Chesterfield Rd Id,2023-06-15T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.06
110001,Chesterfield Rd Id,2023-06-15T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.41
110001,Chesterfield Rd Id,2023-06-15T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-15T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.9
110001,Chesterfield Rd Id,2023-06-15T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-15T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-15T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.97
110001,Chesterfield Rd Id,2023-06-15T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-15T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-15T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.03
110001,Chesterfield Rd Id,2023-06-15T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.29
110001,Chesterfield Rd Id,2023-06-15T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.62
110001,Chesterfield Rd Id,2023-06-15T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-15T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-15T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-15T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-15T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-15T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-15T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-15T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.96
110001,Chesterfield Rd Id,2023-06-15T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.11
110001,Chesterfield Rd Id,2023-06-15T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.03
110001,Chesterfield Rd Id,2023-06-15T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.9
110001,Chesterfield Rd Id,2023-06-15T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-15T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-15T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.2
110001,Chesterfield Rd Id,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.53
110001,Chesterfield Rd Id,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.12
110001,Chesterfield Rd Id,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.83
110001,Chesterfield Rd Id,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
110001,Chesterfield Rd Id,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
110001,Chesterfield Rd Id,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
110001,Chesterfield Rd Id,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,32.3
110001,Chesterfield Rd Id,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.05
110001,Chesterfield Rd Id,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,41.63
110001,Chesterfield Rd Id,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
110001,Chesterfield Rd Id,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
110001,Chesterfield Rd Id,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
110001,Chesterfield Rd Id,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
110001,Chesterfield Rd Id,2023-06-15T23:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-15T23:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-15T23:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.95
110001,Chesterfield Rd Id,2023-06-15T23:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.6
110001,Chesterfield Rd Id,2023-06-15T23:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.98
110001,Chesterfield Rd Id,2023-06-15T23:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.82
110001,Chesterfield Rd Id,2023-06-15T23:00:00.000+00:00,feeder,51.0,N Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-15T23:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-15T23:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-15T23:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,40.5
110001,Chesterfield Rd Id,2023-06-15T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-15T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-15T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-15T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.32
110001,Chesterfield Rd Id,2023-06-15T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.53
110001,Chesterfield Rd Id,2023-06-15T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.1
110001,Chesterfield Rd Id,2023-06-15T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-15T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-15T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-15T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-15T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-15T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110001,Chesterfield Rd Id,2023-06-15T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-15T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.41
110001,Chesterfield Rd Id,2023-06-15T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.53
110001,Chesterfield Rd Id,2023-06-15T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.4
110001,Chesterfield Rd Id,2023-06-15T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-15T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.7
110001,Chesterfield Rd Id,2023-06-15T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-15T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-15T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.08
110001,Chesterfield Rd Id,2023-06-15T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-15T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-15T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.25
110001,Chesterfield Rd Id,2023-06-15T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.31
110001,Chesterfield Rd Id,2023-06-15T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.72
110001,Chesterfield Rd Id,2023-06-15T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-15T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-15T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-15T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-15T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-15T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-15T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-15T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.8
110001,Chesterfield Rd Id,2023-06-15T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.04
110001,Chesterfield Rd Id,2023-06-15T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.9
110001,Chesterfield Rd Id,2023-06-15T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-15T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-15T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-15T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.6
110001,Chesterfield Rd Id,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110001,Chesterfield Rd Id,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.75
110001,Chesterfield Rd Id,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.12
110001,Chesterfield Rd Id,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.95
110001,Chesterfield Rd Id,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
110001,Chesterfield Rd Id,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
110001,Chesterfield Rd Id,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
110001,Chesterfield Rd Id,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.38
110001,Chesterfield Rd Id,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.39
110001,Chesterfield Rd Id,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,41.95
110001,Chesterfield Rd Id,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
110001,Chesterfield Rd Id,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
110001,Chesterfield Rd Id,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
110001,Chesterfield Rd Id,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
110001,Chesterfield Rd Id,2023-06-15T22:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-15T22:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-15T22:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.97
110001,Chesterfield Rd Id,2023-06-15T22:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.04
110001,Chesterfield Rd Id,2023-06-15T22:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.14
110001,Chesterfield Rd Id,2023-06-15T22:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.76
110001,Chesterfield Rd Id,2023-06-15T22:50:00.000+00:00,feeder,51.0,N Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-15T22:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-15T22:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-15T22:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-15T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-15T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-15T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-15T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.07
110001,Chesterfield Rd Id,2023-06-15T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.11
110001,Chesterfield Rd Id,2023-06-15T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.59
110001,Chesterfield Rd Id,2023-06-15T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-15T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-15T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.2
110001,Chesterfield Rd Id,2023-06-15T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.5
110001,Chesterfield Rd Id,2023-06-15T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-15T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.18
110001,Chesterfield Rd Id,2023-06-15T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-15T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.34
110001,Chesterfield Rd Id,2023-06-15T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.15
110001,Chesterfield Rd Id,2023-06-15T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.22
110001,Chesterfield Rd Id,2023-06-15T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-15T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-15T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-15T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-15T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.92
110001,Chesterfield Rd Id,2023-06-15T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-15T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-15T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.83
110001,Chesterfield Rd Id,2023-06-15T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.75
110001,Chesterfield Rd Id,2023-06-15T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.54
110001,Chesterfield Rd Id,2023-06-15T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-15T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-15T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-15T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-15T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-15T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-15T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-15T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.0
110001,Chesterfield Rd Id,2023-06-15T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.9
110001,Chesterfield Rd Id,2023-06-15T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.24
110001,Chesterfield Rd Id,2023-06-15T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-15T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-15T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-15T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.79
110001,Chesterfield Rd Id,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.98
110001,Chesterfield Rd Id,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.86
110001,Chesterfield Rd Id,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
110001,Chesterfield Rd Id,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
110001,Chesterfield Rd Id,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
110001,Chesterfield Rd Id,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.29
110001,Chesterfield Rd Id,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.05
110001,Chesterfield Rd Id,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,38.36
110001,Chesterfield Rd Id,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
110001,Chesterfield Rd Id,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
110001,Chesterfield Rd Id,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
110001,Chesterfield Rd Id,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
110001,Chesterfield Rd Id,2023-06-15T22:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-15T22:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-15T22:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.06
110001,Chesterfield Rd Id,2023-06-15T22:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.5
110001,Chesterfield Rd Id,2023-06-15T22:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.51
110001,Chesterfield Rd Id,2023-06-15T22:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.02
110001,Chesterfield Rd Id,2023-06-15T22:40:00.000+00:00,feeder,51.0,N Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-15T22:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-15T22:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-15T22:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-15T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-15T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-15T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-15T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.48
110001,Chesterfield Rd Id,2023-06-15T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.31
110001,Chesterfield Rd Id,2023-06-15T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.99
110001,Chesterfield Rd Id,2023-06-15T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-15T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-15T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-15T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.0
110001,Chesterfield Rd Id,2023-06-15T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-15T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.15
110001,Chesterfield Rd Id,2023-06-15T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-15T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.54
110001,Chesterfield Rd Id,2023-06-15T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.07
110001,Chesterfield Rd Id,2023-06-15T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.99
110001,Chesterfield Rd Id,2023-06-15T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
