Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-15T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-15T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-15T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-15T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.0
110001,Chesterfield Rd Id,2023-06-15T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-15T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-15T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.03
110001,Chesterfield Rd Id,2023-06-15T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.3
110001,Chesterfield Rd Id,2023-06-15T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.36
110001,Chesterfield Rd Id,2023-06-15T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-15T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-15T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-06-15T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-15T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-15T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-15T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-15T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.67
110001,Chesterfield Rd Id,2023-06-15T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.67
110001,Chesterfield Rd Id,2023-06-15T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.68
110001,Chesterfield Rd Id,2023-06-15T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-15T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-15T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-15T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.1
110001,Chesterfield Rd Id,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.11
110001,Chesterfield Rd Id,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
110001,Chesterfield Rd Id,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.3
110001,Chesterfield Rd Id,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
110001,Chesterfield Rd Id,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
110001,Chesterfield Rd Id,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
110001,Chesterfield Rd Id,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.23
110001,Chesterfield Rd Id,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.87
110001,Chesterfield Rd Id,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,42.04
110001,Chesterfield Rd Id,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
110001,Chesterfield Rd Id,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
110001,Chesterfield Rd Id,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
110001,Chesterfield Rd Id,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
110001,Chesterfield Rd Id,2023-06-15T22:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-15T22:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-15T22:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.07
110001,Chesterfield Rd Id,2023-06-15T22:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.9
110001,Chesterfield Rd Id,2023-06-15T22:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.79
110001,Chesterfield Rd Id,2023-06-15T22:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.28
110001,Chesterfield Rd Id,2023-06-15T22:30:00.000+00:00,feeder,51.0,N Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-15T22:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-15T22:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-15T22:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-15T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-15T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-15T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-15T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.72
110001,Chesterfield Rd Id,2023-06-15T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.7
110001,Chesterfield Rd Id,2023-06-15T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.88
110001,Chesterfield Rd Id,2023-06-15T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-15T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-15T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-15T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-15T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-15T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110001,Chesterfield Rd Id,2023-06-15T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-15T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.06
110001,Chesterfield Rd Id,2023-06-15T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.72
110001,Chesterfield Rd Id,2023-06-15T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.54
110001,Chesterfield Rd Id,2023-06-15T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-15T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-15T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-15T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-15T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.92
110001,Chesterfield Rd Id,2023-06-15T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-15T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-15T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.2
110001,Chesterfield Rd Id,2023-06-15T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.49
110001,Chesterfield Rd Id,2023-06-15T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.73
110001,Chesterfield Rd Id,2023-06-15T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-15T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-15T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-15T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-15T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-15T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-15T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-15T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.83
110001,Chesterfield Rd Id,2023-06-15T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.08
110001,Chesterfield Rd Id,2023-06-15T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.78
110001,Chesterfield Rd Id,2023-06-15T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-15T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-15T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-15T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.8
110001,Chesterfield Rd Id,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110001,Chesterfield Rd Id,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.58
110001,Chesterfield Rd Id,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
110001,Chesterfield Rd Id,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
110001,Chesterfield Rd Id,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
110001,Chesterfield Rd Id,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
110001,Chesterfield Rd Id,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
110001,Chesterfield Rd Id,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.71
110001,Chesterfield Rd Id,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.79
110001,Chesterfield Rd Id,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,39.21
110001,Chesterfield Rd Id,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
110001,Chesterfield Rd Id,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
110001,Chesterfield Rd Id,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
110001,Chesterfield Rd Id,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
110001,Chesterfield Rd Id,2023-06-15T22:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-15T22:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-15T22:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.95
110001,Chesterfield Rd Id,2023-06-15T22:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.66
110001,Chesterfield Rd Id,2023-06-15T22:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.88
110001,Chesterfield Rd Id,2023-06-15T22:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.72
110001,Chesterfield Rd Id,2023-06-15T22:20:00.000+00:00,feeder,51.0,N Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-15T22:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-15T22:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-15T22:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,43.0
110001,Chesterfield Rd Id,2023-06-15T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-15T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-15T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-15T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.06
110001,Chesterfield Rd Id,2023-06-15T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.31
110001,Chesterfield Rd Id,2023-06-15T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.15
110001,Chesterfield Rd Id,2023-06-15T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-15T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-15T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.4
110001,Chesterfield Rd Id,2023-06-15T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.1
110001,Chesterfield Rd Id,2023-06-15T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-15T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110001,Chesterfield Rd Id,2023-06-15T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-15T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.11
110001,Chesterfield Rd Id,2023-06-15T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.96
110001,Chesterfield Rd Id,2023-06-15T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.79
110001,Chesterfield Rd Id,2023-06-15T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-15T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-15T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-15T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-15T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.98
110001,Chesterfield Rd Id,2023-06-15T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-15T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-15T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.95
110001,Chesterfield Rd Id,2023-06-15T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.07
110001,Chesterfield Rd Id,2023-06-15T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.6
110001,Chesterfield Rd Id,2023-06-15T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-15T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-15T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-06-15T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-15T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-15T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-15T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-15T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.19
110001,Chesterfield Rd Id,2023-06-15T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.66
110001,Chesterfield Rd Id,2023-06-15T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.6
110001,Chesterfield Rd Id,2023-06-15T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-15T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-15T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-06-15T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.8
110001,Chesterfield Rd Id,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110001,Chesterfield Rd Id,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.82
110001,Chesterfield Rd Id,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
110001,Chesterfield Rd Id,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
110001,Chesterfield Rd Id,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
110001,Chesterfield Rd Id,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
110001,Chesterfield Rd Id,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
110001,Chesterfield Rd Id,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.98
110001,Chesterfield Rd Id,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.88
110001,Chesterfield Rd Id,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.87
110001,Chesterfield Rd Id,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
110001,Chesterfield Rd Id,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
110001,Chesterfield Rd Id,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
110001,Chesterfield Rd Id,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
110001,Chesterfield Rd Id,2023-06-15T22:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-15T22:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-15T22:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.76
110001,Chesterfield Rd Id,2023-06-15T22:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.33
110001,Chesterfield Rd Id,2023-06-15T22:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.13
110001,Chesterfield Rd Id,2023-06-15T22:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.58
110001,Chesterfield Rd Id,2023-06-15T22:10:00.000+00:00,feeder,51.0,N Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-15T22:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-15T22:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-15T22:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,53.2
110001,Chesterfield Rd Id,2023-06-15T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-15T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-06-15T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-15T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.73
110001,Chesterfield Rd Id,2023-06-15T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.16
110001,Chesterfield Rd Id,2023-06-15T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.71
110001,Chesterfield Rd Id,2023-06-15T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,47.2
110001,Chesterfield Rd Id,2023-06-15T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-15T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,74.7
110001,Chesterfield Rd Id,2023-06-15T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.3
110001,Chesterfield Rd Id,2023-06-15T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-15T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110001,Chesterfield Rd Id,2023-06-15T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-15T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.1
110001,Chesterfield Rd Id,2023-06-15T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.63
110001,Chesterfield Rd Id,2023-06-15T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.53
110001,Chesterfield Rd Id,2023-06-15T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-15T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-15T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-15T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-15T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.32
110001,Chesterfield Rd Id,2023-06-15T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-15T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-15T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.81
110001,Chesterfield Rd Id,2023-06-15T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.3
110001,Chesterfield Rd Id,2023-06-15T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.12
110001,Chesterfield Rd Id,2023-06-15T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-15T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-15T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.9
110001,Chesterfield Rd Id,2023-06-15T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-15T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-15T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-15T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-15T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.01
110001,Chesterfield Rd Id,2023-06-15T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.72
110001,Chesterfield Rd Id,2023-06-15T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.88
110001,Chesterfield Rd Id,2023-06-15T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-15T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-15T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-15T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.0
110001,Chesterfield Rd Id,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110001,Chesterfield Rd Id,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.54
110001,Chesterfield Rd Id,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
110001,Chesterfield Rd Id,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
110001,Chesterfield Rd Id,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
110001,Chesterfield Rd Id,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
110001,Chesterfield Rd Id,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
110001,Chesterfield Rd Id,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.99
110001,Chesterfield Rd Id,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,46.94
110001,Chesterfield Rd Id,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,43.83
110001,Chesterfield Rd Id,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
110001,Chesterfield Rd Id,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
110001,Chesterfield Rd Id,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
110001,Chesterfield Rd Id,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
110001,Chesterfield Rd Id,2023-06-15T22:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-15T22:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-15T22:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.95
110001,Chesterfield Rd Id,2023-06-15T22:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.28
110001,Chesterfield Rd Id,2023-06-15T22:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.65
110001,Chesterfield Rd Id,2023-06-15T22:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.15
110001,Chesterfield Rd Id,2023-06-15T22:00:00.000+00:00,feeder,51.0,N Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-15T22:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-15T22:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-15T22:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,56.2
110001,Chesterfield Rd Id,2023-06-15T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-15T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.08
110001,Chesterfield Rd Id,2023-06-15T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-15T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.64
110001,Chesterfield Rd Id,2023-06-15T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,24.9
110001,Chesterfield Rd Id,2023-06-15T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.75
110001,Chesterfield Rd Id,2023-06-15T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,66.5
110001,Chesterfield Rd Id,2023-06-15T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-15T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,100.2
110001,Chesterfield Rd Id,2023-06-15T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.7
110001,Chesterfield Rd Id,2023-06-15T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-15T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110001,Chesterfield Rd Id,2023-06-15T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-15T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.78
110001,Chesterfield Rd Id,2023-06-15T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.84
110001,Chesterfield Rd Id,2023-06-15T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.21
110001,Chesterfield Rd Id,2023-06-15T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-15T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-15T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-15T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-15T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.09
110001,Chesterfield Rd Id,2023-06-15T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-15T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-15T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.9
110001,Chesterfield Rd Id,2023-06-15T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.82
110001,Chesterfield Rd Id,2023-06-15T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.01
110001,Chesterfield Rd Id,2023-06-15T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-15T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-15T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.2
110001,Chesterfield Rd Id,2023-06-15T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-15T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-15T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-15T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-15T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.99
110001,Chesterfield Rd Id,2023-06-15T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.54
110001,Chesterfield Rd Id,2023-06-15T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.88
110001,Chesterfield Rd Id,2023-06-15T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-15T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-15T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-06-15T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.6
110001,Chesterfield Rd Id,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110001,Chesterfield Rd Id,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
110001,Chesterfield Rd Id,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
110001,Chesterfield Rd Id,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
110001,Chesterfield Rd Id,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
110001,Chesterfield Rd Id,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
110001,Chesterfield Rd Id,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
110001,Chesterfield Rd Id,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.59
110001,Chesterfield Rd Id,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,55.75
110001,Chesterfield Rd Id,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
110001,Chesterfield Rd Id,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,105.3
110001,Chesterfield Rd Id,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
110001,Chesterfield Rd Id,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
110001,Chesterfield Rd Id,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
110001,Chesterfield Rd Id,2023-06-15T21:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-15T21:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-15T21:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.1
110001,Chesterfield Rd Id,2023-06-15T21:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.25
110001,Chesterfield Rd Id,2023-06-15T21:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,16.6
110001,Chesterfield Rd Id,2023-06-15T21:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.49
110001,Chesterfield Rd Id,2023-06-15T21:50:00.000+00:00,feeder,51.0,N Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-15T21:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-15T21:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,70.0
110001,Chesterfield Rd Id,2023-06-15T21:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,43.3
110001,Chesterfield Rd Id,2023-06-15T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-15T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-15T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-15T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.65
110001,Chesterfield Rd Id,2023-06-15T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.69
110001,Chesterfield Rd Id,2023-06-15T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.79
110001,Chesterfield Rd Id,2023-06-15T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,44.3
110001,Chesterfield Rd Id,2023-06-15T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-15T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,72.0
110001,Chesterfield Rd Id,2023-06-15T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-06-15T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-15T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110001,Chesterfield Rd Id,2023-06-15T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-15T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.66
110001,Chesterfield Rd Id,2023-06-15T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.24
110001,Chesterfield Rd Id,2023-06-15T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.74
110001,Chesterfield Rd Id,2023-06-15T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-15T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.2
110001,Chesterfield Rd Id,2023-06-15T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-15T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-15T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.07
110001,Chesterfield Rd Id,2023-06-15T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.61
110001,Chesterfield Rd Id,2023-06-15T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-15T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.07
110001,Chesterfield Rd Id,2023-06-15T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.38
110001,Chesterfield Rd Id,2023-06-15T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.02
110001,Chesterfield Rd Id,2023-06-15T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-15T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-15T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.2
110001,Chesterfield Rd Id,2023-06-15T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-15T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-15T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-15T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-15T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.06
110001,Chesterfield Rd Id,2023-06-15T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.16
110001,Chesterfield Rd Id,2023-06-15T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.8
110001,Chesterfield Rd Id,2023-06-15T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,46.6
110001,Chesterfield Rd Id,2023-06-15T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-15T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-15T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.1
110001,Chesterfield Rd Id,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110001,Chesterfield Rd Id,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
110001,Chesterfield Rd Id,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
110001,Chesterfield Rd Id,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
110001,Chesterfield Rd Id,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
110001,Chesterfield Rd Id,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
110001,Chesterfield Rd Id,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
110001,Chesterfield Rd Id,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.68
110001,Chesterfield Rd Id,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,53.08
110001,Chesterfield Rd Id,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,51.84
110001,Chesterfield Rd Id,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
110001,Chesterfield Rd Id,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
110001,Chesterfield Rd Id,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
110001,Chesterfield Rd Id,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
110001,Chesterfield Rd Id,2023-06-15T21:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-15T21:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-15T21:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.11
110001,Chesterfield Rd Id,2023-06-15T21:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.37
110001,Chesterfield Rd Id,2023-06-15T21:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,21.3
110001,Chesterfield Rd Id,2023-06-15T21:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.78
110001,Chesterfield Rd Id,2023-06-15T21:40:00.000+00:00,feeder,51.0,N Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-15T21:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-15T21:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,86.8
110001,Chesterfield Rd Id,2023-06-15T21:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,47.2
110001,Chesterfield Rd Id,2023-06-15T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-15T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-15T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-15T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.24
110001,Chesterfield Rd Id,2023-06-15T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.86
110001,Chesterfield Rd Id,2023-06-15T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.12
110001,Chesterfield Rd Id,2023-06-15T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-15T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-15T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.0
110001,Chesterfield Rd Id,2023-06-15T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.0
110001,Chesterfield Rd Id,2023-06-15T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-15T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-15T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-15T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.11
110001,Chesterfield Rd Id,2023-06-15T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.07
110001,Chesterfield Rd Id,2023-06-15T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.0
110001,Chesterfield Rd Id,2023-06-15T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-15T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-15T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-15T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.1
110001,Chesterfield Rd Id,2023-06-15T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.9
110001,Chesterfield Rd Id,2023-06-15T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.6
110001,Chesterfield Rd Id,2023-06-15T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-15T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.81
110001,Chesterfield Rd Id,2023-06-15T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.03
110001,Chesterfield Rd Id,2023-06-15T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.26
110001,Chesterfield Rd Id,2023-06-15T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-15T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-15T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.1
110001,Chesterfield Rd Id,2023-06-15T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-15T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-15T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.52
110001,Chesterfield Rd Id,2023-06-15T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-15T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.26
110001,Chesterfield Rd Id,2023-06-15T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.0
110001,Chesterfield Rd Id,2023-06-15T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.49
110001,Chesterfield Rd Id,2023-06-15T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,51.6
110001,Chesterfield Rd Id,2023-06-15T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.1
110001,Chesterfield Rd Id,2023-06-15T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-15T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.9
110001,Chesterfield Rd Id,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
110001,Chesterfield Rd Id,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
110001,Chesterfield Rd Id,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
110001,Chesterfield Rd Id,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
110001,Chesterfield Rd Id,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
110001,Chesterfield Rd Id,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
110001,Chesterfield Rd Id,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.79
110001,Chesterfield Rd Id,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,52.26
110001,Chesterfield Rd Id,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,59.66
110001,Chesterfield Rd Id,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,110.4
110001,Chesterfield Rd Id,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
110001,Chesterfield Rd Id,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
110001,Chesterfield Rd Id,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
110001,Chesterfield Rd Id,2023-06-15T21:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-15T21:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-15T21:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.07
110001,Chesterfield Rd Id,2023-06-15T21:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.32
110001,Chesterfield Rd Id,2023-06-15T21:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,19.64
110001,Chesterfield Rd Id,2023-06-15T21:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.52
110001,Chesterfield Rd Id,2023-06-15T21:30:00.000+00:00,feeder,51.0,N Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-06-15T21:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-15T21:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,81.4
110001,Chesterfield Rd Id,2023-06-15T21:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,46.6
110001,Chesterfield Rd Id,2023-06-15T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-15T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-15T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-15T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.96
110001,Chesterfield Rd Id,2023-06-15T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.2
110001,Chesterfield Rd Id,2023-06-15T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.26
110001,Chesterfield Rd Id,2023-06-15T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-15T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-15T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-15T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.0
110001,Chesterfield Rd Id,2023-06-15T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-15T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-06-15T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-15T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.92
110001,Chesterfield Rd Id,2023-06-15T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.67
110001,Chesterfield Rd Id,2023-06-15T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.6
110001,Chesterfield Rd Id,2023-06-15T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-15T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-15T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-15T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-15T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.89
110001,Chesterfield Rd Id,2023-06-15T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-15T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-15T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.59
110001,Chesterfield Rd Id,2023-06-15T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.39
110001,Chesterfield Rd Id,2023-06-15T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.23
110001,Chesterfield Rd Id,2023-06-15T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-15T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-15T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.8
110001,Chesterfield Rd Id,2023-06-15T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-15T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-15T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-06-15T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-15T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.34
110001,Chesterfield Rd Id,2023-06-15T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.85
110001,Chesterfield Rd Id,2023-06-15T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.45
110001,Chesterfield Rd Id,2023-06-15T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.1
110001,Chesterfield Rd Id,2023-06-15T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.9
110001,Chesterfield Rd Id,2023-06-15T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-15T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.6
110001,Chesterfield Rd Id,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110001,Chesterfield Rd Id,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
110001,Chesterfield Rd Id,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
110001,Chesterfield Rd Id,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
110001,Chesterfield Rd Id,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
110001,Chesterfield Rd Id,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
110001,Chesterfield Rd Id,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
110001,Chesterfield Rd Id,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.14
110001,Chesterfield Rd Id,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,51.76
110001,Chesterfield Rd Id,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,56.06
110001,Chesterfield Rd Id,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
110001,Chesterfield Rd Id,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
110001,Chesterfield Rd Id,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
110001,Chesterfield Rd Id,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
110001,Chesterfield Rd Id,2023-06-15T21:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-15T21:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-15T21:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.01
110001,Chesterfield Rd Id,2023-06-15T21:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.39
110001,Chesterfield Rd Id,2023-06-15T21:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.45
110001,Chesterfield Rd Id,2023-06-15T21:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.69
110001,Chesterfield Rd Id,2023-06-15T21:20:00.000+00:00,feeder,51.0,N Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-15T21:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-15T21:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,56.2
110001,Chesterfield Rd Id,2023-06-15T21:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,47.1
110001,Chesterfield Rd Id,2023-06-15T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-15T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-15T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.07
