Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-15T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.49
110001,Chesterfield Rd Id,2023-06-15T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.31
110001,Chesterfield Rd Id,2023-06-15T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.18
110001,Chesterfield Rd Id,2023-06-15T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-15T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-15T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.6
110001,Chesterfield Rd Id,2023-06-15T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.0
110001,Chesterfield Rd Id,2023-06-15T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-15T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.06
110001,Chesterfield Rd Id,2023-06-15T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-15T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.8
110001,Chesterfield Rd Id,2023-06-15T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.72
110001,Chesterfield Rd Id,2023-06-15T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.58
110001,Chesterfield Rd Id,2023-06-15T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-15T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-15T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-15T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-06-15T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.84
110001,Chesterfield Rd Id,2023-06-15T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-15T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-15T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.46
110001,Chesterfield Rd Id,2023-06-15T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.69
110001,Chesterfield Rd Id,2023-06-15T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.13
110001,Chesterfield Rd Id,2023-06-15T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-15T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-15T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.0
110001,Chesterfield Rd Id,2023-06-15T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-15T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-15T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-15T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-15T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.03
110001,Chesterfield Rd Id,2023-06-15T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.34
110001,Chesterfield Rd Id,2023-06-15T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.59
110001,Chesterfield Rd Id,2023-06-15T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,58.6
110001,Chesterfield Rd Id,2023-06-15T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-15T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.4
110001,Chesterfield Rd Id,2023-06-15T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,89.1
110001,Chesterfield Rd Id,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
110001,Chesterfield Rd Id,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
110001,Chesterfield Rd Id,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
110001,Chesterfield Rd Id,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
110001,Chesterfield Rd Id,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
110001,Chesterfield Rd Id,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
110001,Chesterfield Rd Id,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.17
110001,Chesterfield Rd Id,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,53.51
110001,Chesterfield Rd Id,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,63.18
110001,Chesterfield Rd Id,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,135.2
110001,Chesterfield Rd Id,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
110001,Chesterfield Rd Id,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
110001,Chesterfield Rd Id,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.4
110001,Chesterfield Rd Id,2023-06-15T21:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-15T21:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-15T21:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.03
110001,Chesterfield Rd Id,2023-06-15T21:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.6
110001,Chesterfield Rd Id,2023-06-15T21:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.38
110001,Chesterfield Rd Id,2023-06-15T21:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.36
110001,Chesterfield Rd Id,2023-06-15T21:10:00.000+00:00,feeder,51.0,N Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-15T21:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,44.8
110001,Chesterfield Rd Id,2023-06-15T21:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,50.4
110001,Chesterfield Rd Id,2023-06-15T21:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,46.1
110001,Chesterfield Rd Id,2023-06-15T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.08
110001,Chesterfield Rd Id,2023-06-15T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-15T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-15T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.09
110001,Chesterfield Rd Id,2023-06-15T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.38
110001,Chesterfield Rd Id,2023-06-15T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.19
110001,Chesterfield Rd Id,2023-06-15T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-15T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-15T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.4
110001,Chesterfield Rd Id,2023-06-15T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.9
110001,Chesterfield Rd Id,2023-06-15T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-15T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110001,Chesterfield Rd Id,2023-06-15T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-15T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.68
110001,Chesterfield Rd Id,2023-06-15T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.81
110001,Chesterfield Rd Id,2023-06-15T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.76
110001,Chesterfield Rd Id,2023-06-15T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-15T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-15T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.7
110001,Chesterfield Rd Id,2023-06-15T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.4
110001,Chesterfield Rd Id,2023-06-15T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.47
110001,Chesterfield Rd Id,2023-06-15T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-15T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-15T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.69
110001,Chesterfield Rd Id,2023-06-15T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.29
110001,Chesterfield Rd Id,2023-06-15T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.35
110001,Chesterfield Rd Id,2023-06-15T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-15T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-15T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.0
110001,Chesterfield Rd Id,2023-06-15T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.2
110001,Chesterfield Rd Id,2023-06-15T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-15T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-15T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-15T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.49
110001,Chesterfield Rd Id,2023-06-15T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.18
110001,Chesterfield Rd Id,2023-06-15T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.46
110001,Chesterfield Rd Id,2023-06-15T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,52.4
110001,Chesterfield Rd Id,2023-06-15T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-15T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.1
110001,Chesterfield Rd Id,2023-06-15T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.1
110001,Chesterfield Rd Id,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110001,Chesterfield Rd Id,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
110001,Chesterfield Rd Id,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
110001,Chesterfield Rd Id,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
110001,Chesterfield Rd Id,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
110001,Chesterfield Rd Id,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
110001,Chesterfield Rd Id,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
110001,Chesterfield Rd Id,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.56
110001,Chesterfield Rd Id,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,54.04
110001,Chesterfield Rd Id,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,65.12
110001,Chesterfield Rd Id,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,128.7
110001,Chesterfield Rd Id,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
110001,Chesterfield Rd Id,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
110001,Chesterfield Rd Id,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.7
110001,Chesterfield Rd Id,2023-06-15T21:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-15T21:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-15T21:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.92
110001,Chesterfield Rd Id,2023-06-15T21:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.75
110001,Chesterfield Rd Id,2023-06-15T21:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.4
110001,Chesterfield Rd Id,2023-06-15T21:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.53
110001,Chesterfield Rd Id,2023-06-15T21:00:00.000+00:00,feeder,51.0,N Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-15T21:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-06-15T21:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,41.5
110001,Chesterfield Rd Id,2023-06-15T21:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,51.0
110001,Chesterfield Rd Id,2023-06-15T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-06-15T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-15T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-15T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.75
110001,Chesterfield Rd Id,2023-06-15T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.18
110001,Chesterfield Rd Id,2023-06-15T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.85
110001,Chesterfield Rd Id,2023-06-15T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,39.9
110001,Chesterfield Rd Id,2023-06-15T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-15T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-15T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.4
110001,Chesterfield Rd Id,2023-06-15T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-15T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110001,Chesterfield Rd Id,2023-06-15T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-15T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.08
110001,Chesterfield Rd Id,2023-06-15T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.2
110001,Chesterfield Rd Id,2023-06-15T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.16
110001,Chesterfield Rd Id,2023-06-15T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-15T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-15T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.5
110001,Chesterfield Rd Id,2023-06-15T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-15T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.7
110001,Chesterfield Rd Id,2023-06-15T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-15T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-15T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.79
110001,Chesterfield Rd Id,2023-06-15T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.0
110001,Chesterfield Rd Id,2023-06-15T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.8
110001,Chesterfield Rd Id,2023-06-15T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-15T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-15T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.2
110001,Chesterfield Rd Id,2023-06-15T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.3
110001,Chesterfield Rd Id,2023-06-15T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-15T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-15T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-15T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.11
110001,Chesterfield Rd Id,2023-06-15T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.3
110001,Chesterfield Rd Id,2023-06-15T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.18
110001,Chesterfield Rd Id,2023-06-15T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,58.4
110001,Chesterfield Rd Id,2023-06-15T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-15T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.3
110001,Chesterfield Rd Id,2023-06-15T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,91.1
110001,Chesterfield Rd Id,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
110001,Chesterfield Rd Id,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
110001,Chesterfield Rd Id,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110001,Chesterfield Rd Id,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
110001,Chesterfield Rd Id,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
110001,Chesterfield Rd Id,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
110001,Chesterfield Rd Id,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
110001,Chesterfield Rd Id,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.48
110001,Chesterfield Rd Id,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,50.08
110001,Chesterfield Rd Id,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,64.51
110001,Chesterfield Rd Id,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,125.4
110001,Chesterfield Rd Id,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
110001,Chesterfield Rd Id,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
110001,Chesterfield Rd Id,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.3
110001,Chesterfield Rd Id,2023-06-15T20:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-15T20:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-15T20:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-15T20:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.88
110001,Chesterfield Rd Id,2023-06-15T20:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,14.25
110001,Chesterfield Rd Id,2023-06-15T20:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.43
110001,Chesterfield Rd Id,2023-06-15T20:50:00.000+00:00,feeder,51.0,N Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-15T20:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-06-15T20:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,59.3
110001,Chesterfield Rd Id,2023-06-15T20:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,57.3
110001,Chesterfield Rd Id,2023-06-15T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-15T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-15T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-15T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.3
110001,Chesterfield Rd Id,2023-06-15T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.6
110001,Chesterfield Rd Id,2023-06-15T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.78
110001,Chesterfield Rd Id,2023-06-15T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,40.5
110001,Chesterfield Rd Id,2023-06-15T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-15T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.7
110001,Chesterfield Rd Id,2023-06-15T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.8
110001,Chesterfield Rd Id,2023-06-15T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-15T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.08
110001,Chesterfield Rd Id,2023-06-15T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-15T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.37
110001,Chesterfield Rd Id,2023-06-15T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.5
110001,Chesterfield Rd Id,2023-06-15T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.66
110001,Chesterfield Rd Id,2023-06-15T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-15T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.3
110001,Chesterfield Rd Id,2023-06-15T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-15T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-15T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.74
110001,Chesterfield Rd Id,2023-06-15T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-15T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-15T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.72
110001,Chesterfield Rd Id,2023-06-15T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.82
110001,Chesterfield Rd Id,2023-06-15T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.74
110001,Chesterfield Rd Id,2023-06-15T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-15T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-15T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,66.5
110001,Chesterfield Rd Id,2023-06-15T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-06-15T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-15T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-15T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-15T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.9
110001,Chesterfield Rd Id,2023-06-15T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.92
110001,Chesterfield Rd Id,2023-06-15T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.14
110001,Chesterfield Rd Id,2023-06-15T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,60.5
110001,Chesterfield Rd Id,2023-06-15T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-15T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.7
110001,Chesterfield Rd Id,2023-06-15T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,90.6
110001,Chesterfield Rd Id,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
110001,Chesterfield Rd Id,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
110001,Chesterfield Rd Id,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110001,Chesterfield Rd Id,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
110001,Chesterfield Rd Id,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
110001,Chesterfield Rd Id,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
110001,Chesterfield Rd Id,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
110001,Chesterfield Rd Id,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.16
110001,Chesterfield Rd Id,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,59.11
110001,Chesterfield Rd Id,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,64.76
110001,Chesterfield Rd Id,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,121.6
110001,Chesterfield Rd Id,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
110001,Chesterfield Rd Id,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.7
110001,Chesterfield Rd Id,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
110001,Chesterfield Rd Id,2023-06-15T20:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-15T20:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-15T20:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-15T20:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.92
110001,Chesterfield Rd Id,2023-06-15T20:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.91
110001,Chesterfield Rd Id,2023-06-15T20:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.44
110001,Chesterfield Rd Id,2023-06-15T20:40:00.000+00:00,feeder,51.0,N Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-15T20:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,42.2
110001,Chesterfield Rd Id,2023-06-15T20:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,46.8
110001,Chesterfield Rd Id,2023-06-15T20:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,65.2
110001,Chesterfield Rd Id,2023-06-15T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-15T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-15T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-15T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.91
110001,Chesterfield Rd Id,2023-06-15T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.22
110001,Chesterfield Rd Id,2023-06-15T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.62
110001,Chesterfield Rd Id,2023-06-15T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,43.6
110001,Chesterfield Rd Id,2023-06-15T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-15T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,64.2
110001,Chesterfield Rd Id,2023-06-15T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.7
110001,Chesterfield Rd Id,2023-06-15T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-15T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110001,Chesterfield Rd Id,2023-06-15T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-15T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.67
110001,Chesterfield Rd Id,2023-06-15T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.83
110001,Chesterfield Rd Id,2023-06-15T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.1
110001,Chesterfield Rd Id,2023-06-15T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-15T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-15T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-15T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-15T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.69
110001,Chesterfield Rd Id,2023-06-15T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-15T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-15T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.1
110001,Chesterfield Rd Id,2023-06-15T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.67
110001,Chesterfield Rd Id,2023-06-15T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.63
110001,Chesterfield Rd Id,2023-06-15T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-15T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-15T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,60.1
110001,Chesterfield Rd Id,2023-06-15T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-15T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-15T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-15T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.05
110001,Chesterfield Rd Id,2023-06-15T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.42
110001,Chesterfield Rd Id,2023-06-15T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.79
110001,Chesterfield Rd Id,2023-06-15T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.52
110001,Chesterfield Rd Id,2023-06-15T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,50.9
110001,Chesterfield Rd Id,2023-06-15T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-15T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.3
110001,Chesterfield Rd Id,2023-06-15T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.6
110001,Chesterfield Rd Id,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110001,Chesterfield Rd Id,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
110001,Chesterfield Rd Id,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
110001,Chesterfield Rd Id,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110001,Chesterfield Rd Id,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
110001,Chesterfield Rd Id,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
110001,Chesterfield Rd Id,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
110001,Chesterfield Rd Id,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
110001,Chesterfield Rd Id,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.02
110001,Chesterfield Rd Id,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,53.42
110001,Chesterfield Rd Id,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,65.31
110001,Chesterfield Rd Id,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,121.9
110001,Chesterfield Rd Id,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
110001,Chesterfield Rd Id,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
110001,Chesterfield Rd Id,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.3
110001,Chesterfield Rd Id,2023-06-15T20:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-15T20:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-15T20:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.92
110001,Chesterfield Rd Id,2023-06-15T20:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.29
110001,Chesterfield Rd Id,2023-06-15T20:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.83
110001,Chesterfield Rd Id,2023-06-15T20:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.18
110001,Chesterfield Rd Id,2023-06-15T20:30:00.000+00:00,feeder,51.0,N Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-15T20:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-15T20:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,53.3
110001,Chesterfield Rd Id,2023-06-15T20:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,49.8
110001,Chesterfield Rd Id,2023-06-15T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-15T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-15T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-15T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.05
110001,Chesterfield Rd Id,2023-06-15T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.69
110001,Chesterfield Rd Id,2023-06-15T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.37
110001,Chesterfield Rd Id,2023-06-15T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-15T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-15T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.9
110001,Chesterfield Rd Id,2023-06-15T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.5
110001,Chesterfield Rd Id,2023-06-15T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-15T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.15
110001,Chesterfield Rd Id,2023-06-15T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-15T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.06
110001,Chesterfield Rd Id,2023-06-15T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.5
110001,Chesterfield Rd Id,2023-06-15T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.97
110001,Chesterfield Rd Id,2023-06-15T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-15T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-06-15T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-15T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-15T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.52
110001,Chesterfield Rd Id,2023-06-15T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-15T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-15T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.65
110001,Chesterfield Rd Id,2023-06-15T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.01
110001,Chesterfield Rd Id,2023-06-15T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.61
110001,Chesterfield Rd Id,2023-06-15T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-15T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-15T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-06-15T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.3
110001,Chesterfield Rd Id,2023-06-15T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-15T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-15T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-15T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.38
110001,Chesterfield Rd Id,2023-06-15T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.65
110001,Chesterfield Rd Id,2023-06-15T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.08
110001,Chesterfield Rd Id,2023-06-15T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,46.7
110001,Chesterfield Rd Id,2023-06-15T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-15T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.4
110001,Chesterfield Rd Id,2023-06-15T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.6
110001,Chesterfield Rd Id,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110001,Chesterfield Rd Id,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
110001,Chesterfield Rd Id,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
110001,Chesterfield Rd Id,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
110001,Chesterfield Rd Id,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
110001,Chesterfield Rd Id,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
110001,Chesterfield Rd Id,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
110001,Chesterfield Rd Id,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.42
110001,Chesterfield Rd Id,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,49.69
110001,Chesterfield Rd Id,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,56.22
110001,Chesterfield Rd Id,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,108.1
110001,Chesterfield Rd Id,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
110001,Chesterfield Rd Id,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
110001,Chesterfield Rd Id,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
110001,Chesterfield Rd Id,2023-06-15T20:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-15T20:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-15T20:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.23
110001,Chesterfield Rd Id,2023-06-15T20:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.39
110001,Chesterfield Rd Id,2023-06-15T20:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,14.95
110001,Chesterfield Rd Id,2023-06-15T20:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.77
110001,Chesterfield Rd Id,2023-06-15T20:20:00.000+00:00,feeder,51.0,N Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-15T20:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-15T20:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,62.0
110001,Chesterfield Rd Id,2023-06-15T20:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,52.0
110001,Chesterfield Rd Id,2023-06-15T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.01
110001,Chesterfield Rd Id,2023-06-15T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-15T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-15T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.23
110001,Chesterfield Rd Id,2023-06-15T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.14
110001,Chesterfield Rd Id,2023-06-15T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.8
110001,Chesterfield Rd Id,2023-06-15T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-15T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-15T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.1
110001,Chesterfield Rd Id,2023-06-15T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.9
110001,Chesterfield Rd Id,2023-06-15T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-15T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.14
110001,Chesterfield Rd Id,2023-06-15T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-15T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.61
110001,Chesterfield Rd Id,2023-06-15T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.52
110001,Chesterfield Rd Id,2023-06-15T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.85
110001,Chesterfield Rd Id,2023-06-15T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-15T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-15T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-15T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-15T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.37
110001,Chesterfield Rd Id,2023-06-15T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-15T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-15T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.69
110001,Chesterfield Rd Id,2023-06-15T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.85
110001,Chesterfield Rd Id,2023-06-15T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.96
110001,Chesterfield Rd Id,2023-06-15T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-15T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-15T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.4
110001,Chesterfield Rd Id,2023-06-15T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.3
110001,Chesterfield Rd Id,2023-06-15T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-15T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-15T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-15T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.54
110001,Chesterfield Rd Id,2023-06-15T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.4
110001,Chesterfield Rd Id,2023-06-15T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.44
110001,Chesterfield Rd Id,2023-06-15T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.7
110001,Chesterfield Rd Id,2023-06-15T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-15T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.7
110001,Chesterfield Rd Id,2023-06-15T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.4
110001,Chesterfield Rd Id,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110001,Chesterfield Rd Id,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
110001,Chesterfield Rd Id,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
110001,Chesterfield Rd Id,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
110001,Chesterfield Rd Id,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
110001,Chesterfield Rd Id,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
110001,Chesterfield Rd Id,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
110001,Chesterfield Rd Id,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.46
110001,Chesterfield Rd Id,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,52.86
110001,Chesterfield Rd Id,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,56.83
110001,Chesterfield Rd Id,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,101.3
110001,Chesterfield Rd Id,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
110001,Chesterfield Rd Id,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
110001,Chesterfield Rd Id,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
110001,Chesterfield Rd Id,2023-06-15T20:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-15T20:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-15T20:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.0
110001,Chesterfield Rd Id,2023-06-15T20:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.61
110001,Chesterfield Rd Id,2023-06-15T20:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,13.06
110001,Chesterfield Rd Id,2023-06-15T20:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.26
110001,Chesterfield Rd Id,2023-06-15T20:10:00.000+00:00,feeder,51.0,N Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-15T20:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,40.9
110001,Chesterfield Rd Id,2023-06-15T20:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,54.2
110001,Chesterfield Rd Id,2023-06-15T20:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,49.3
110001,Chesterfield Rd Id,2023-06-15T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.36
110001,Chesterfield Rd Id,2023-06-15T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-15T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-15T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.26
110001,Chesterfield Rd Id,2023-06-15T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.77
110001,Chesterfield Rd Id,2023-06-15T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.01
110001,Chesterfield Rd Id,2023-06-15T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-15T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.3
110001,Chesterfield Rd Id,2023-06-15T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.0
110001,Chesterfield Rd Id,2023-06-15T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.1
110001,Chesterfield Rd Id,2023-06-15T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-15T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110001,Chesterfield Rd Id,2023-06-15T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-15T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.58
110001,Chesterfield Rd Id,2023-06-15T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.82
110001,Chesterfield Rd Id,2023-06-15T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.59
110001,Chesterfield Rd Id,2023-06-15T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-15T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-15T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-15T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-15T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.64
110001,Chesterfield Rd Id,2023-06-15T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-15T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-15T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.92
110001,Chesterfield Rd Id,2023-06-15T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.83
110001,Chesterfield Rd Id,2023-06-15T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.11
110001,Chesterfield Rd Id,2023-06-15T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-15T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-15T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.6
110001,Chesterfield Rd Id,2023-06-15T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-15T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-15T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-15T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.01
110001,Chesterfield Rd Id,2023-06-15T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.48
110001,Chesterfield Rd Id,2023-06-15T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.22
110001,Chesterfield Rd Id,2023-06-15T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.89
110001,Chesterfield Rd Id,2023-06-15T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.0
110001,Chesterfield Rd Id,2023-06-15T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-15T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.0
110001,Chesterfield Rd Id,2023-06-15T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.3
110001,Chesterfield Rd Id,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110001,Chesterfield Rd Id,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
110001,Chesterfield Rd Id,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
110001,Chesterfield Rd Id,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
110001,Chesterfield Rd Id,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
110001,Chesterfield Rd Id,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
110001,Chesterfield Rd Id,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
110001,Chesterfield Rd Id,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.86
110001,Chesterfield Rd Id,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,51.71
110001,Chesterfield Rd Id,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,51.85
110001,Chesterfield Rd Id,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
110001,Chesterfield Rd Id,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
110001,Chesterfield Rd Id,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
