Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
110001,Chesterfield Rd Id,2023-06-15T20:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-15T20:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-15T20:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.77
110001,Chesterfield Rd Id,2023-06-15T20:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.01
110001,Chesterfield Rd Id,2023-06-15T20:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.22
110001,Chesterfield Rd Id,2023-06-15T20:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.99
110001,Chesterfield Rd Id,2023-06-15T20:00:00.000+00:00,feeder,51.0,N Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-15T20:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,38.1
110001,Chesterfield Rd Id,2023-06-15T20:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,48.3
110001,Chesterfield Rd Id,2023-06-15T20:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,40.5
110001,Chesterfield Rd Id,2023-06-15T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.08
110001,Chesterfield Rd Id,2023-06-15T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-15T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-15T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.63
110001,Chesterfield Rd Id,2023-06-15T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.97
110001,Chesterfield Rd Id,2023-06-15T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.47
110001,Chesterfield Rd Id,2023-06-15T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-15T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-15T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-15T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.1
110001,Chesterfield Rd Id,2023-06-15T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-15T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110001,Chesterfield Rd Id,2023-06-15T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-15T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.98
110001,Chesterfield Rd Id,2023-06-15T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.99
110001,Chesterfield Rd Id,2023-06-15T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.86
110001,Chesterfield Rd Id,2023-06-15T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-15T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-15T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-15T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-15T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.71
110001,Chesterfield Rd Id,2023-06-15T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-06-15T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-15T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.86
110001,Chesterfield Rd Id,2023-06-15T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.72
110001,Chesterfield Rd Id,2023-06-15T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.23
110001,Chesterfield Rd Id,2023-06-15T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-15T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-15T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.2
110001,Chesterfield Rd Id,2023-06-15T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-15T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-15T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-15T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-06-15T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.26
110001,Chesterfield Rd Id,2023-06-15T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.51
110001,Chesterfield Rd Id,2023-06-15T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.92
110001,Chesterfield Rd Id,2023-06-15T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,50.5
110001,Chesterfield Rd Id,2023-06-15T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-15T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.1
110001,Chesterfield Rd Id,2023-06-15T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.0
110001,Chesterfield Rd Id,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110001,Chesterfield Rd Id,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
110001,Chesterfield Rd Id,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
110001,Chesterfield Rd Id,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
110001,Chesterfield Rd Id,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
110001,Chesterfield Rd Id,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
110001,Chesterfield Rd Id,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
110001,Chesterfield Rd Id,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.75
110001,Chesterfield Rd Id,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.41
110001,Chesterfield Rd Id,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,48.47
110001,Chesterfield Rd Id,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,89.9
110001,Chesterfield Rd Id,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
110001,Chesterfield Rd Id,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
110001,Chesterfield Rd Id,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
110001,Chesterfield Rd Id,2023-06-15T19:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-15T19:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-06-15T19:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-15T19:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.85
110001,Chesterfield Rd Id,2023-06-15T19:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.44
110001,Chesterfield Rd Id,2023-06-15T19:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.34
110001,Chesterfield Rd Id,2023-06-15T19:50:00.000+00:00,feeder,51.0,N Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-15T19:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-06-15T19:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,40.5
110001,Chesterfield Rd Id,2023-06-15T19:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,45.1
110001,Chesterfield Rd Id,2023-06-15T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.25
110001,Chesterfield Rd Id,2023-06-15T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-15T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-15T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.0
110001,Chesterfield Rd Id,2023-06-15T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.65
110001,Chesterfield Rd Id,2023-06-15T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.48
110001,Chesterfield Rd Id,2023-06-15T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-15T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-15T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.7
110001,Chesterfield Rd Id,2023-06-15T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-15T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-15T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.49
110001,Chesterfield Rd Id,2023-06-15T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-15T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.97
110001,Chesterfield Rd Id,2023-06-15T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.0
110001,Chesterfield Rd Id,2023-06-15T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.72
110001,Chesterfield Rd Id,2023-06-15T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-15T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-15T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-15T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-15T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.88
110001,Chesterfield Rd Id,2023-06-15T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-15T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-15T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.96
110001,Chesterfield Rd Id,2023-06-15T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.65
110001,Chesterfield Rd Id,2023-06-15T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.67
110001,Chesterfield Rd Id,2023-06-15T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-15T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-15T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-06-15T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-15T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-15T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-15T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.15
110001,Chesterfield Rd Id,2023-06-15T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.58
110001,Chesterfield Rd Id,2023-06-15T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.21
110001,Chesterfield Rd Id,2023-06-15T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.06
110001,Chesterfield Rd Id,2023-06-15T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,52.0
110001,Chesterfield Rd Id,2023-06-15T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-15T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.1
110001,Chesterfield Rd Id,2023-06-15T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.7
110001,Chesterfield Rd Id,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110001,Chesterfield Rd Id,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.32
110001,Chesterfield Rd Id,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
110001,Chesterfield Rd Id,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
110001,Chesterfield Rd Id,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
110001,Chesterfield Rd Id,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
110001,Chesterfield Rd Id,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
110001,Chesterfield Rd Id,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.36
110001,Chesterfield Rd Id,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.95
110001,Chesterfield Rd Id,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,48.28
110001,Chesterfield Rd Id,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
110001,Chesterfield Rd Id,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
110001,Chesterfield Rd Id,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
110001,Chesterfield Rd Id,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
110001,Chesterfield Rd Id,2023-06-15T19:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-15T19:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-15T19:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.84
110001,Chesterfield Rd Id,2023-06-15T19:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.69
110001,Chesterfield Rd Id,2023-06-15T19:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.04
110001,Chesterfield Rd Id,2023-06-15T19:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.84
110001,Chesterfield Rd Id,2023-06-15T19:40:00.000+00:00,feeder,51.0,N Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-15T19:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-15T19:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,50.4
110001,Chesterfield Rd Id,2023-06-15T19:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,43.7
110001,Chesterfield Rd Id,2023-06-15T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.14
110001,Chesterfield Rd Id,2023-06-15T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-15T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-15T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.39
110001,Chesterfield Rd Id,2023-06-15T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.75
110001,Chesterfield Rd Id,2023-06-15T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.08
110001,Chesterfield Rd Id,2023-06-15T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-15T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-15T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-06-15T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.2
110001,Chesterfield Rd Id,2023-06-15T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-15T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.51
110001,Chesterfield Rd Id,2023-06-15T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-15T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.98
110001,Chesterfield Rd Id,2023-06-15T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.56
110001,Chesterfield Rd Id,2023-06-15T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.35
110001,Chesterfield Rd Id,2023-06-15T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-15T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-15T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-15T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-15T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.92
110001,Chesterfield Rd Id,2023-06-15T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-15T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-15T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.09
110001,Chesterfield Rd Id,2023-06-15T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.03
110001,Chesterfield Rd Id,2023-06-15T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.92
110001,Chesterfield Rd Id,2023-06-15T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-15T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-15T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.6
110001,Chesterfield Rd Id,2023-06-15T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-15T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-15T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-15T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.05
110001,Chesterfield Rd Id,2023-06-15T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.42
110001,Chesterfield Rd Id,2023-06-15T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.74
110001,Chesterfield Rd Id,2023-06-15T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.35
110001,Chesterfield Rd Id,2023-06-15T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.9
110001,Chesterfield Rd Id,2023-06-15T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-15T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.1
110001,Chesterfield Rd Id,2023-06-15T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.4
110001,Chesterfield Rd Id,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110001,Chesterfield Rd Id,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
110001,Chesterfield Rd Id,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
110001,Chesterfield Rd Id,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
110001,Chesterfield Rd Id,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
110001,Chesterfield Rd Id,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
110001,Chesterfield Rd Id,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
110001,Chesterfield Rd Id,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.58
110001,Chesterfield Rd Id,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,47.12
110001,Chesterfield Rd Id,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.53
110001,Chesterfield Rd Id,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
110001,Chesterfield Rd Id,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
110001,Chesterfield Rd Id,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
110001,Chesterfield Rd Id,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
110001,Chesterfield Rd Id,2023-06-15T19:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-15T19:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-15T19:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.72
110001,Chesterfield Rd Id,2023-06-15T19:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.98
110001,Chesterfield Rd Id,2023-06-15T19:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.17
110001,Chesterfield Rd Id,2023-06-15T19:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.46
110001,Chesterfield Rd Id,2023-06-15T19:30:00.000+00:00,feeder,51.0,N Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-15T19:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,55.7
110001,Chesterfield Rd Id,2023-06-15T19:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-15T19:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,49.6
110001,Chesterfield Rd Id,2023-06-15T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.01
110001,Chesterfield Rd Id,2023-06-15T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-15T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-15T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.1
110001,Chesterfield Rd Id,2023-06-15T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.64
110001,Chesterfield Rd Id,2023-06-15T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.65
110001,Chesterfield Rd Id,2023-06-15T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-15T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-15T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,61.9
110001,Chesterfield Rd Id,2023-06-15T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.6
110001,Chesterfield Rd Id,2023-06-15T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-15T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.3
110001,Chesterfield Rd Id,2023-06-15T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-15T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.88
110001,Chesterfield Rd Id,2023-06-15T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.14
110001,Chesterfield Rd Id,2023-06-15T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.05
110001,Chesterfield Rd Id,2023-06-15T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-15T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-15T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-15T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-15T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.92
110001,Chesterfield Rd Id,2023-06-15T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-15T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-15T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.85
110001,Chesterfield Rd Id,2023-06-15T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,16.88
110001,Chesterfield Rd Id,2023-06-15T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.91
110001,Chesterfield Rd Id,2023-06-15T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-15T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-15T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,72.1
110001,Chesterfield Rd Id,2023-06-15T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-15T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-15T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-15T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.01
110001,Chesterfield Rd Id,2023-06-15T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.32
110001,Chesterfield Rd Id,2023-06-15T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.73
110001,Chesterfield Rd Id,2023-06-15T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.24
110001,Chesterfield Rd Id,2023-06-15T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,54.8
110001,Chesterfield Rd Id,2023-06-15T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-15T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.5
110001,Chesterfield Rd Id,2023-06-15T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,91.7
110001,Chesterfield Rd Id,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110001,Chesterfield Rd Id,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
110001,Chesterfield Rd Id,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
110001,Chesterfield Rd Id,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
110001,Chesterfield Rd Id,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
110001,Chesterfield Rd Id,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
110001,Chesterfield Rd Id,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
110001,Chesterfield Rd Id,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.14
110001,Chesterfield Rd Id,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.55
110001,Chesterfield Rd Id,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,55.32
110001,Chesterfield Rd Id,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
110001,Chesterfield Rd Id,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
110001,Chesterfield Rd Id,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
110001,Chesterfield Rd Id,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
110001,Chesterfield Rd Id,2023-06-15T19:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-15T19:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-15T19:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-15T19:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.41
110001,Chesterfield Rd Id,2023-06-15T19:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.02
110001,Chesterfield Rd Id,2023-06-15T19:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.67
110001,Chesterfield Rd Id,2023-06-15T19:20:00.000+00:00,feeder,51.0,N Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-15T19:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,43.6
110001,Chesterfield Rd Id,2023-06-15T19:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,39.7
110001,Chesterfield Rd Id,2023-06-15T19:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-15T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.02
110001,Chesterfield Rd Id,2023-06-15T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-15T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-15T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.58
110001,Chesterfield Rd Id,2023-06-15T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.26
110001,Chesterfield Rd Id,2023-06-15T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.71
110001,Chesterfield Rd Id,2023-06-15T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-15T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-15T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,70.5
110001,Chesterfield Rd Id,2023-06-15T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-06-15T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-15T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.2
110001,Chesterfield Rd Id,2023-06-15T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-15T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.82
110001,Chesterfield Rd Id,2023-06-15T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.12
110001,Chesterfield Rd Id,2023-06-15T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.37
110001,Chesterfield Rd Id,2023-06-15T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-15T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-15T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-15T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-15T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.97
110001,Chesterfield Rd Id,2023-06-15T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-15T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-15T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.43
110001,Chesterfield Rd Id,2023-06-15T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.24
110001,Chesterfield Rd Id,2023-06-15T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.06
110001,Chesterfield Rd Id,2023-06-15T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-15T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-15T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.7
110001,Chesterfield Rd Id,2023-06-15T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-06-15T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-15T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-15T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-15T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.64
110001,Chesterfield Rd Id,2023-06-15T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.24
110001,Chesterfield Rd Id,2023-06-15T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.35
110001,Chesterfield Rd Id,2023-06-15T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.0
110001,Chesterfield Rd Id,2023-06-15T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.1
110001,Chesterfield Rd Id,2023-06-15T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-15T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.2
110001,Chesterfield Rd Id,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110001,Chesterfield Rd Id,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
110001,Chesterfield Rd Id,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
110001,Chesterfield Rd Id,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
110001,Chesterfield Rd Id,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
110001,Chesterfield Rd Id,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
110001,Chesterfield Rd Id,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
110001,Chesterfield Rd Id,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.88
110001,Chesterfield Rd Id,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,52.88
110001,Chesterfield Rd Id,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.17
110001,Chesterfield Rd Id,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
110001,Chesterfield Rd Id,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
110001,Chesterfield Rd Id,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
110001,Chesterfield Rd Id,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
110001,Chesterfield Rd Id,2023-06-15T19:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-15T19:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-15T19:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-15T19:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.24
110001,Chesterfield Rd Id,2023-06-15T19:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.34
110001,Chesterfield Rd Id,2023-06-15T19:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.63
110001,Chesterfield Rd Id,2023-06-15T19:10:00.000+00:00,feeder,51.0,N Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-15T19:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,44.7
110001,Chesterfield Rd Id,2023-06-15T19:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,40.5
110001,Chesterfield Rd Id,2023-06-15T19:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,46.1
110001,Chesterfield Rd Id,2023-06-15T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.16
110001,Chesterfield Rd Id,2023-06-15T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-15T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-15T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.53
110001,Chesterfield Rd Id,2023-06-15T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.95
110001,Chesterfield Rd Id,2023-06-15T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.92
110001,Chesterfield Rd Id,2023-06-15T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-15T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-15T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.2
110001,Chesterfield Rd Id,2023-06-15T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-15T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-15T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-06-15T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-15T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.81
110001,Chesterfield Rd Id,2023-06-15T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.98
110001,Chesterfield Rd Id,2023-06-15T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.39
110001,Chesterfield Rd Id,2023-06-15T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-15T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-15T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-15T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-15T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.82
110001,Chesterfield Rd Id,2023-06-15T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-15T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-15T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.84
110001,Chesterfield Rd Id,2023-06-15T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.68
110001,Chesterfield Rd Id,2023-06-15T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.31
110001,Chesterfield Rd Id,2023-06-15T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-15T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-15T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.3
110001,Chesterfield Rd Id,2023-06-15T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-15T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-15T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-15T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-15T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.41
110001,Chesterfield Rd Id,2023-06-15T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.69
110001,Chesterfield Rd Id,2023-06-15T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.61
110001,Chesterfield Rd Id,2023-06-15T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,51.0
110001,Chesterfield Rd Id,2023-06-15T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-15T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.2
110001,Chesterfield Rd Id,2023-06-15T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.0
110001,Chesterfield Rd Id,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110001,Chesterfield Rd Id,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
110001,Chesterfield Rd Id,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
110001,Chesterfield Rd Id,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
110001,Chesterfield Rd Id,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
110001,Chesterfield Rd Id,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
110001,Chesterfield Rd Id,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
110001,Chesterfield Rd Id,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.82
110001,Chesterfield Rd Id,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.65
110001,Chesterfield Rd Id,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.85
110001,Chesterfield Rd Id,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
110001,Chesterfield Rd Id,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
110001,Chesterfield Rd Id,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
110001,Chesterfield Rd Id,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
110001,Chesterfield Rd Id,2023-06-15T19:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-15T19:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-15T19:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-15T19:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.12
110001,Chesterfield Rd Id,2023-06-15T19:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.15
110001,Chesterfield Rd Id,2023-06-15T19:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.7
110001,Chesterfield Rd Id,2023-06-15T19:00:00.000+00:00,feeder,51.0,N Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-15T19:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,44.5
110001,Chesterfield Rd Id,2023-06-15T19:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-15T19:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,50.4
110001,Chesterfield Rd Id,2023-06-15T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.18
110001,Chesterfield Rd Id,2023-06-15T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-15T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-15T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.45
110001,Chesterfield Rd Id,2023-06-15T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.75
110001,Chesterfield Rd Id,2023-06-15T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.33
110001,Chesterfield Rd Id,2023-06-15T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-15T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.5
110001,Chesterfield Rd Id,2023-06-15T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.4
110001,Chesterfield Rd Id,2023-06-15T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.2
110001,Chesterfield Rd Id,2023-06-15T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-15T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-15T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-15T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.07
110001,Chesterfield Rd Id,2023-06-15T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.91
110001,Chesterfield Rd Id,2023-06-15T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.45
110001,Chesterfield Rd Id,2023-06-15T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-15T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.3
110001,Chesterfield Rd Id,2023-06-15T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-15T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-15T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.66
110001,Chesterfield Rd Id,2023-06-15T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-15T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-15T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.93
110001,Chesterfield Rd Id,2023-06-15T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.78
110001,Chesterfield Rd Id,2023-06-15T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.88
110001,Chesterfield Rd Id,2023-06-15T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-15T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-15T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-15T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-15T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-15T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.81
110001,Chesterfield Rd Id,2023-06-15T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-15T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.76
110001,Chesterfield Rd Id,2023-06-15T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.87
110001,Chesterfield Rd Id,2023-06-15T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.38
110001,Chesterfield Rd Id,2023-06-15T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,55.2
110001,Chesterfield Rd Id,2023-06-15T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.0
110001,Chesterfield Rd Id,2023-06-15T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.4
110001,Chesterfield Rd Id,2023-06-15T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,95.4
110001,Chesterfield Rd Id,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110001,Chesterfield Rd Id,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
110001,Chesterfield Rd Id,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
110001,Chesterfield Rd Id,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
110001,Chesterfield Rd Id,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
110001,Chesterfield Rd Id,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
110001,Chesterfield Rd Id,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
110001,Chesterfield Rd Id,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.34
110001,Chesterfield Rd Id,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.46
110001,Chesterfield Rd Id,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,58.75
110001,Chesterfield Rd Id,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,105.1
110001,Chesterfield Rd Id,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
110001,Chesterfield Rd Id,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
110001,Chesterfield Rd Id,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
110001,Chesterfield Rd Id,2023-06-15T18:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-15T18:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-15T18:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-15T18:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.67
110001,Chesterfield Rd Id,2023-06-15T18:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.27
110001,Chesterfield Rd Id,2023-06-15T18:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,21.98
110001,Chesterfield Rd Id,2023-06-15T18:50:00.000+00:00,feeder,51.0,N Current (RMS),A,47.5
110001,Chesterfield Rd Id,2023-06-15T18:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-15T18:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,43.5
110001,Chesterfield Rd Id,2023-06-15T18:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,92.2
110001,Chesterfield Rd Id,2023-06-15T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.44
110001,Chesterfield Rd Id,2023-06-15T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-15T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-15T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.04
110001,Chesterfield Rd Id,2023-06-15T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.92
110001,Chesterfield Rd Id,2023-06-15T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.09
110001,Chesterfield Rd Id,2023-06-15T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-15T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-15T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-15T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.1
110001,Chesterfield Rd Id,2023-06-15T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-15T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110001,Chesterfield Rd Id,2023-06-15T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-15T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.19
110001,Chesterfield Rd Id,2023-06-15T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.32
110001,Chesterfield Rd Id,2023-06-15T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.78
110001,Chesterfield Rd Id,2023-06-15T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-15T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.9
110001,Chesterfield Rd Id,2023-06-15T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-15T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-15T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.7
110001,Chesterfield Rd Id,2023-06-15T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-15T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-06-15T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.15
110001,Chesterfield Rd Id,2023-06-15T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.85
110001,Chesterfield Rd Id,2023-06-15T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.97
110001,Chesterfield Rd Id,2023-06-15T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-15T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-15T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.4
110001,Chesterfield Rd Id,2023-06-15T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.4
110001,Chesterfield Rd Id,2023-06-15T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-15T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.97
110001,Chesterfield Rd Id,2023-06-15T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-06-15T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.34
110001,Chesterfield Rd Id,2023-06-15T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.78
110001,Chesterfield Rd Id,2023-06-15T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.97
110001,Chesterfield Rd Id,2023-06-15T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,53.0
110001,Chesterfield Rd Id,2023-06-15T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-15T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.4
110001,Chesterfield Rd Id,2023-06-15T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.8
