Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
110001,Chesterfield Rd Id,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
110001,Chesterfield Rd Id,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
110001,Chesterfield Rd Id,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
110001,Chesterfield Rd Id,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
110001,Chesterfield Rd Id,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
110001,Chesterfield Rd Id,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.39
110001,Chesterfield Rd Id,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.14
110001,Chesterfield Rd Id,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,66.78
110001,Chesterfield Rd Id,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,139.4
110001,Chesterfield Rd Id,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
110001,Chesterfield Rd Id,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
110001,Chesterfield Rd Id,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.6
110001,Chesterfield Rd Id,2023-06-15T18:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-15T18:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-15T18:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-15T18:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.01
110001,Chesterfield Rd Id,2023-06-15T18:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.85
110001,Chesterfield Rd Id,2023-06-15T18:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,19.78
110001,Chesterfield Rd Id,2023-06-15T18:40:00.000+00:00,feeder,51.0,N Current (RMS),A,43.6
110001,Chesterfield Rd Id,2023-06-15T18:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-15T18:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,50.8
110001,Chesterfield Rd Id,2023-06-15T18:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,83.9
110001,Chesterfield Rd Id,2023-06-15T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.26
110001,Chesterfield Rd Id,2023-06-15T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-15T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-15T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.71
110001,Chesterfield Rd Id,2023-06-15T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.87
110001,Chesterfield Rd Id,2023-06-15T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.77
110001,Chesterfield Rd Id,2023-06-15T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-15T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-15T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-15T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.4
110001,Chesterfield Rd Id,2023-06-15T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-15T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-06-15T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-15T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.39
110001,Chesterfield Rd Id,2023-06-15T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.69
110001,Chesterfield Rd Id,2023-06-15T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.6
110001,Chesterfield Rd Id,2023-06-15T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-15T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-06-15T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-15T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-15T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.69
110001,Chesterfield Rd Id,2023-06-15T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-15T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-15T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.88
110001,Chesterfield Rd Id,2023-06-15T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.53
110001,Chesterfield Rd Id,2023-06-15T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.71
110001,Chesterfield Rd Id,2023-06-15T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,46.5
110001,Chesterfield Rd Id,2023-06-15T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-15T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.2
110001,Chesterfield Rd Id,2023-06-15T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.7
110001,Chesterfield Rd Id,2023-06-15T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-15T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.81
110001,Chesterfield Rd Id,2023-06-15T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-15T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.92
110001,Chesterfield Rd Id,2023-06-15T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.68
110001,Chesterfield Rd Id,2023-06-15T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.19
110001,Chesterfield Rd Id,2023-06-15T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,57.1
110001,Chesterfield Rd Id,2023-06-15T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-15T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-15T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.0
110001,Chesterfield Rd Id,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110001,Chesterfield Rd Id,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
110001,Chesterfield Rd Id,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
110001,Chesterfield Rd Id,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
110001,Chesterfield Rd Id,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
110001,Chesterfield Rd Id,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
110001,Chesterfield Rd Id,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
110001,Chesterfield Rd Id,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.91
110001,Chesterfield Rd Id,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.61
110001,Chesterfield Rd Id,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,69.06
110001,Chesterfield Rd Id,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,157.4
110001,Chesterfield Rd Id,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
110001,Chesterfield Rd Id,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
110001,Chesterfield Rd Id,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.7
110001,Chesterfield Rd Id,2023-06-15T18:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-15T18:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-15T18:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-15T18:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.18
110001,Chesterfield Rd Id,2023-06-15T18:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.02
110001,Chesterfield Rd Id,2023-06-15T18:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.67
110001,Chesterfield Rd Id,2023-06-15T18:30:00.000+00:00,feeder,51.0,N Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-15T18:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-15T18:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,47.3
110001,Chesterfield Rd Id,2023-06-15T18:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,54.8
110001,Chesterfield Rd Id,2023-06-15T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-15T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-15T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-15T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.08
110001,Chesterfield Rd Id,2023-06-15T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.01
110001,Chesterfield Rd Id,2023-06-15T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.25
110001,Chesterfield Rd Id,2023-06-15T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-15T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-15T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-15T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.8
110001,Chesterfield Rd Id,2023-06-15T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-15T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-06-15T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-15T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.43
110001,Chesterfield Rd Id,2023-06-15T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.22
110001,Chesterfield Rd Id,2023-06-15T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-06-15T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,43.2
110001,Chesterfield Rd Id,2023-06-15T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.7
110001,Chesterfield Rd Id,2023-06-15T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-15T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-15T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.69
110001,Chesterfield Rd Id,2023-06-15T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-15T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-15T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.67
110001,Chesterfield Rd Id,2023-06-15T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.66
110001,Chesterfield Rd Id,2023-06-15T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.63
110001,Chesterfield Rd Id,2023-06-15T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-15T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-15T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,60.0
110001,Chesterfield Rd Id,2023-06-15T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-15T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-15T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-15T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-15T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.35
110001,Chesterfield Rd Id,2023-06-15T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.67
110001,Chesterfield Rd Id,2023-06-15T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.22
110001,Chesterfield Rd Id,2023-06-15T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,46.6
110001,Chesterfield Rd Id,2023-06-15T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-15T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-15T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.6
110001,Chesterfield Rd Id,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
110001,Chesterfield Rd Id,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
110001,Chesterfield Rd Id,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
110001,Chesterfield Rd Id,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
110001,Chesterfield Rd Id,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
110001,Chesterfield Rd Id,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
110001,Chesterfield Rd Id,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.71
110001,Chesterfield Rd Id,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.58
110001,Chesterfield Rd Id,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,53.09
110001,Chesterfield Rd Id,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
110001,Chesterfield Rd Id,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
110001,Chesterfield Rd Id,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
110001,Chesterfield Rd Id,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
110001,Chesterfield Rd Id,2023-06-15T18:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-15T18:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-15T18:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-15T18:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.09
110001,Chesterfield Rd Id,2023-06-15T18:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,17.54
110001,Chesterfield Rd Id,2023-06-15T18:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.79
110001,Chesterfield Rd Id,2023-06-15T18:20:00.000+00:00,feeder,51.0,N Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-15T18:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-15T18:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,73.8
110001,Chesterfield Rd Id,2023-06-15T18:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,51.4
110001,Chesterfield Rd Id,2023-06-15T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-15T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-15T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-15T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.23
110001,Chesterfield Rd Id,2023-06-15T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.16
110001,Chesterfield Rd Id,2023-06-15T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.13
110001,Chesterfield Rd Id,2023-06-15T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-15T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-15T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-15T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.6
110001,Chesterfield Rd Id,2023-06-15T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-15T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-15T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-15T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,22.07
110001,Chesterfield Rd Id,2023-06-15T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.61
110001,Chesterfield Rd Id,2023-06-15T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.37
110001,Chesterfield Rd Id,2023-06-15T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,54.5
110001,Chesterfield Rd Id,2023-06-15T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,89.5
110001,Chesterfield Rd Id,2023-06-15T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-15T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-15T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.61
110001,Chesterfield Rd Id,2023-06-15T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-15T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-15T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.14
110001,Chesterfield Rd Id,2023-06-15T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.11
110001,Chesterfield Rd Id,2023-06-15T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.08
110001,Chesterfield Rd Id,2023-06-15T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-15T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-15T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.4
110001,Chesterfield Rd Id,2023-06-15T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-06-15T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-15T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-15T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-15T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.74
110001,Chesterfield Rd Id,2023-06-15T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.9
110001,Chesterfield Rd Id,2023-06-15T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.09
110001,Chesterfield Rd Id,2023-06-15T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.9
110001,Chesterfield Rd Id,2023-06-15T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-15T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-15T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.6
110001,Chesterfield Rd Id,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110001,Chesterfield Rd Id,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
110001,Chesterfield Rd Id,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
110001,Chesterfield Rd Id,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
110001,Chesterfield Rd Id,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
110001,Chesterfield Rd Id,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
110001,Chesterfield Rd Id,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
110001,Chesterfield Rd Id,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.28
110001,Chesterfield Rd Id,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.33
110001,Chesterfield Rd Id,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,50.46
110001,Chesterfield Rd Id,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
110001,Chesterfield Rd Id,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
110001,Chesterfield Rd Id,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
110001,Chesterfield Rd Id,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
110001,Chesterfield Rd Id,2023-06-15T18:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-15T18:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-15T18:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-15T18:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.39
110001,Chesterfield Rd Id,2023-06-15T18:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,18.59
110001,Chesterfield Rd Id,2023-06-15T18:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.22
110001,Chesterfield Rd Id,2023-06-15T18:10:00.000+00:00,feeder,51.0,N Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-15T18:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-15T18:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,78.4
110001,Chesterfield Rd Id,2023-06-15T18:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,56.3
110001,Chesterfield Rd Id,2023-06-15T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.09
110001,Chesterfield Rd Id,2023-06-15T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.18
110001,Chesterfield Rd Id,2023-06-15T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-15T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.01
110001,Chesterfield Rd Id,2023-06-15T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.94
110001,Chesterfield Rd Id,2023-06-15T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.06
110001,Chesterfield Rd Id,2023-06-15T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-06-15T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.1
110001,Chesterfield Rd Id,2023-06-15T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.7
110001,Chesterfield Rd Id,2023-06-15T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.8
110001,Chesterfield Rd Id,2023-06-15T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-15T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110001,Chesterfield Rd Id,2023-06-15T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-15T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.91
110001,Chesterfield Rd Id,2023-06-15T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.66
110001,Chesterfield Rd Id,2023-06-15T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.28
110001,Chesterfield Rd Id,2023-06-15T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-15T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.1
110001,Chesterfield Rd Id,2023-06-15T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-15T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-15T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.67
110001,Chesterfield Rd Id,2023-06-15T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-15T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-15T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.28
110001,Chesterfield Rd Id,2023-06-15T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.76
110001,Chesterfield Rd Id,2023-06-15T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.28
110001,Chesterfield Rd Id,2023-06-15T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-15T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-15T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.3
110001,Chesterfield Rd Id,2023-06-15T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-15T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-15T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-06-15T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-15T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.79
110001,Chesterfield Rd Id,2023-06-15T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.94
110001,Chesterfield Rd Id,2023-06-15T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.99
110001,Chesterfield Rd Id,2023-06-15T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-15T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-15T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-15T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.6
110001,Chesterfield Rd Id,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110001,Chesterfield Rd Id,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
110001,Chesterfield Rd Id,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
110001,Chesterfield Rd Id,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
110001,Chesterfield Rd Id,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
110001,Chesterfield Rd Id,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
110001,Chesterfield Rd Id,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
110001,Chesterfield Rd Id,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.39
110001,Chesterfield Rd Id,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,51.89
110001,Chesterfield Rd Id,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,55.83
110001,Chesterfield Rd Id,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,93.1
110001,Chesterfield Rd Id,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
110001,Chesterfield Rd Id,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
110001,Chesterfield Rd Id,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
110001,Chesterfield Rd Id,2023-06-15T18:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-15T18:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-15T18:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-15T18:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.8
110001,Chesterfield Rd Id,2023-06-15T18:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,17.27
110001,Chesterfield Rd Id,2023-06-15T18:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.68
110001,Chesterfield Rd Id,2023-06-15T18:00:00.000+00:00,feeder,51.0,N Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-15T18:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-15T18:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,72.3
110001,Chesterfield Rd Id,2023-06-15T18:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,53.7
110001,Chesterfield Rd Id,2023-06-15T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.51
110001,Chesterfield Rd Id,2023-06-15T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.29
110001,Chesterfield Rd Id,2023-06-15T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-15T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.06
110001,Chesterfield Rd Id,2023-06-15T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.65
110001,Chesterfield Rd Id,2023-06-15T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.2
110001,Chesterfield Rd Id,2023-06-15T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-15T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-15T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.2
110001,Chesterfield Rd Id,2023-06-15T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.9
110001,Chesterfield Rd Id,2023-06-15T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-15T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-06-15T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-15T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.14
110001,Chesterfield Rd Id,2023-06-15T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.48
110001,Chesterfield Rd Id,2023-06-15T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.25
110001,Chesterfield Rd Id,2023-06-15T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-15T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.8
110001,Chesterfield Rd Id,2023-06-15T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-15T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-15T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.61
110001,Chesterfield Rd Id,2023-06-15T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-15T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-15T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.75
110001,Chesterfield Rd Id,2023-06-15T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.02
110001,Chesterfield Rd Id,2023-06-15T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.56
110001,Chesterfield Rd Id,2023-06-15T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-15T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-15T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,60.2
110001,Chesterfield Rd Id,2023-06-15T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-15T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-15T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-15T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-15T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.4
110001,Chesterfield Rd Id,2023-06-15T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.54
110001,Chesterfield Rd Id,2023-06-15T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.93
110001,Chesterfield Rd Id,2023-06-15T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-06-15T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-15T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.0
110001,Chesterfield Rd Id,2023-06-15T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.1
110001,Chesterfield Rd Id,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
110001,Chesterfield Rd Id,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
110001,Chesterfield Rd Id,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
110001,Chesterfield Rd Id,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
110001,Chesterfield Rd Id,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
110001,Chesterfield Rd Id,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.15
110001,Chesterfield Rd Id,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,57.95
110001,Chesterfield Rd Id,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,57.63
110001,Chesterfield Rd Id,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,100.4
110001,Chesterfield Rd Id,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
110001,Chesterfield Rd Id,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
110001,Chesterfield Rd Id,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
110001,Chesterfield Rd Id,2023-06-15T17:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-15T17:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-15T17:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-15T17:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.45
110001,Chesterfield Rd Id,2023-06-15T17:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,17.46
110001,Chesterfield Rd Id,2023-06-15T17:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.14
110001,Chesterfield Rd Id,2023-06-15T17:50:00.000+00:00,feeder,51.0,N Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-15T17:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,45.6
110001,Chesterfield Rd Id,2023-06-15T17:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,72.2
110001,Chesterfield Rd Id,2023-06-15T17:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,60.0
110001,Chesterfield Rd Id,2023-06-15T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.29
110001,Chesterfield Rd Id,2023-06-15T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.22
110001,Chesterfield Rd Id,2023-06-15T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-15T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.95
110001,Chesterfield Rd Id,2023-06-15T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.49
110001,Chesterfield Rd Id,2023-06-15T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.32
110001,Chesterfield Rd Id,2023-06-15T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-06-15T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-15T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,69.9
110001,Chesterfield Rd Id,2023-06-15T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.1
110001,Chesterfield Rd Id,2023-06-15T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-15T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.45
110001,Chesterfield Rd Id,2023-06-15T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-15T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.39
110001,Chesterfield Rd Id,2023-06-15T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.61
110001,Chesterfield Rd Id,2023-06-15T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.2
110001,Chesterfield Rd Id,2023-06-15T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-15T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.8
110001,Chesterfield Rd Id,2023-06-15T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-15T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-15T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.91
110001,Chesterfield Rd Id,2023-06-15T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-15T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-15T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.07
110001,Chesterfield Rd Id,2023-06-15T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.36
110001,Chesterfield Rd Id,2023-06-15T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.1
110001,Chesterfield Rd Id,2023-06-15T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-15T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-15T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.2
110001,Chesterfield Rd Id,2023-06-15T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-15T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-15T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-15T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-15T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.53
110001,Chesterfield Rd Id,2023-06-15T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.57
110001,Chesterfield Rd Id,2023-06-15T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.04
110001,Chesterfield Rd Id,2023-06-15T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,62.2
110001,Chesterfield Rd Id,2023-06-15T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-15T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.0
110001,Chesterfield Rd Id,2023-06-15T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,98.0
110001,Chesterfield Rd Id,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110001,Chesterfield Rd Id,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
110001,Chesterfield Rd Id,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
110001,Chesterfield Rd Id,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
110001,Chesterfield Rd Id,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
110001,Chesterfield Rd Id,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
110001,Chesterfield Rd Id,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
110001,Chesterfield Rd Id,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.39
110001,Chesterfield Rd Id,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,60.49
110001,Chesterfield Rd Id,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,64.8
110001,Chesterfield Rd Id,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,112.0
110001,Chesterfield Rd Id,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
110001,Chesterfield Rd Id,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
110001,Chesterfield Rd Id,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.4
110001,Chesterfield Rd Id,2023-06-15T17:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-15T17:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-15T17:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-15T17:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.1
110001,Chesterfield Rd Id,2023-06-15T17:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,15.55
110001,Chesterfield Rd Id,2023-06-15T17:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.95
110001,Chesterfield Rd Id,2023-06-15T17:40:00.000+00:00,feeder,51.0,N Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-15T17:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,42.6
110001,Chesterfield Rd Id,2023-06-15T17:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,64.8
110001,Chesterfield Rd Id,2023-06-15T17:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,59.1
110001,Chesterfield Rd Id,2023-06-15T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.46
110001,Chesterfield Rd Id,2023-06-15T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-06-15T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-15T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.48
110001,Chesterfield Rd Id,2023-06-15T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.61
110001,Chesterfield Rd Id,2023-06-15T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.47
110001,Chesterfield Rd Id,2023-06-15T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-15T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-15T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-15T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.6
110001,Chesterfield Rd Id,2023-06-15T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-15T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-15T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-15T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.97
110001,Chesterfield Rd Id,2023-06-15T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.29
110001,Chesterfield Rd Id,2023-06-15T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.07
110001,Chesterfield Rd Id,2023-06-15T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-15T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-15T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-15T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-15T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.72
110001,Chesterfield Rd Id,2023-06-15T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-15T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-15T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.69
110001,Chesterfield Rd Id,2023-06-15T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.11
110001,Chesterfield Rd Id,2023-06-15T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.78
110001,Chesterfield Rd Id,2023-06-15T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-15T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-15T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.6
110001,Chesterfield Rd Id,2023-06-15T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-15T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-15T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-15T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-15T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.37
110001,Chesterfield Rd Id,2023-06-15T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.18
110001,Chesterfield Rd Id,2023-06-15T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.14
110001,Chesterfield Rd Id,2023-06-15T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,56.6
110001,Chesterfield Rd Id,2023-06-15T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.7
110001,Chesterfield Rd Id,2023-06-15T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.4
110001,Chesterfield Rd Id,2023-06-15T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,91.0
110001,Chesterfield Rd Id,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110001,Chesterfield Rd Id,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
110001,Chesterfield Rd Id,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
110001,Chesterfield Rd Id,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
110001,Chesterfield Rd Id,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
110001,Chesterfield Rd Id,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
110001,Chesterfield Rd Id,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.61
110001,Chesterfield Rd Id,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.75
110001,Chesterfield Rd Id,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,56.42
110001,Chesterfield Rd Id,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,99.3
110001,Chesterfield Rd Id,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
110001,Chesterfield Rd Id,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
110001,Chesterfield Rd Id,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
110001,Chesterfield Rd Id,2023-06-15T17:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-15T17:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-15T17:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-15T17:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.68
110001,Chesterfield Rd Id,2023-06-15T17:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.39
110001,Chesterfield Rd Id,2023-06-15T17:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.92
110001,Chesterfield Rd Id,2023-06-15T17:30:00.000+00:00,feeder,51.0,N Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-15T17:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,40.1
110001,Chesterfield Rd Id,2023-06-15T17:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-15T17:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,54.2
110001,Chesterfield Rd Id,2023-06-15T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.28
110001,Chesterfield Rd Id,2023-06-15T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-15T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-15T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.12
110001,Chesterfield Rd Id,2023-06-15T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.61
110001,Chesterfield Rd Id,2023-06-15T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.89
110001,Chesterfield Rd Id,2023-06-15T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-15T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-06-15T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.7
110001,Chesterfield Rd Id,2023-06-15T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-15T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-15T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-15T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-15T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.4
110001,Chesterfield Rd Id,2023-06-15T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.45
110001,Chesterfield Rd Id,2023-06-15T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.83
110001,Chesterfield Rd Id,2023-06-15T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-06-15T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-15T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-15T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-15T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.47
110001,Chesterfield Rd Id,2023-06-15T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-15T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-15T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.33
110001,Chesterfield Rd Id,2023-06-15T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.52
