Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-15T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.7
110001,Chesterfield Rd Id,2023-06-15T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-15T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-15T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-06-15T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-15T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-15T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-15T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-15T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.87
110001,Chesterfield Rd Id,2023-06-15T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.38
110001,Chesterfield Rd Id,2023-06-15T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.49
110001,Chesterfield Rd Id,2023-06-15T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,46.1
110001,Chesterfield Rd Id,2023-06-15T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.5
110001,Chesterfield Rd Id,2023-06-15T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.6
110001,Chesterfield Rd Id,2023-06-15T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.9
110001,Chesterfield Rd Id,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110001,Chesterfield Rd Id,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.97
110001,Chesterfield Rd Id,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
110001,Chesterfield Rd Id,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
110001,Chesterfield Rd Id,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
110001,Chesterfield Rd Id,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
110001,Chesterfield Rd Id,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
110001,Chesterfield Rd Id,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.4
110001,Chesterfield Rd Id,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.35
110001,Chesterfield Rd Id,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,54.83
110001,Chesterfield Rd Id,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
110001,Chesterfield Rd Id,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
110001,Chesterfield Rd Id,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
110001,Chesterfield Rd Id,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
110001,Chesterfield Rd Id,2023-06-15T17:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-15T17:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-15T17:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-15T17:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.59
110001,Chesterfield Rd Id,2023-06-15T17:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.32
110001,Chesterfield Rd Id,2023-06-15T17:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.15
110001,Chesterfield Rd Id,2023-06-15T17:20:00.000+00:00,feeder,51.0,N Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-15T17:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,51.7
110001,Chesterfield Rd Id,2023-06-15T17:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-15T17:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,59.8
110001,Chesterfield Rd Id,2023-06-15T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.35
110001,Chesterfield Rd Id,2023-06-15T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-15T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-15T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.45
110001,Chesterfield Rd Id,2023-06-15T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.65
110001,Chesterfield Rd Id,2023-06-15T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.03
110001,Chesterfield Rd Id,2023-06-15T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-15T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-15T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.4
110001,Chesterfield Rd Id,2023-06-15T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-15T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-15T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-15T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-15T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.37
110001,Chesterfield Rd Id,2023-06-15T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.89
110001,Chesterfield Rd Id,2023-06-15T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.56
110001,Chesterfield Rd Id,2023-06-15T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-15T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-15T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-15T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-15T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.89
110001,Chesterfield Rd Id,2023-06-15T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-15T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-15T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.52
110001,Chesterfield Rd Id,2023-06-15T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.31
110001,Chesterfield Rd Id,2023-06-15T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.17
110001,Chesterfield Rd Id,2023-06-15T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-15T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-15T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.0
110001,Chesterfield Rd Id,2023-06-15T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-06-15T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-15T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-15T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-15T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.29
110001,Chesterfield Rd Id,2023-06-15T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.39
110001,Chesterfield Rd Id,2023-06-15T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.22
110001,Chesterfield Rd Id,2023-06-15T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,52.6
110001,Chesterfield Rd Id,2023-06-15T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-15T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.6
110001,Chesterfield Rd Id,2023-06-15T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,90.3
110001,Chesterfield Rd Id,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.11
110001,Chesterfield Rd Id,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
110001,Chesterfield Rd Id,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
110001,Chesterfield Rd Id,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
110001,Chesterfield Rd Id,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
110001,Chesterfield Rd Id,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
110001,Chesterfield Rd Id,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.22
110001,Chesterfield Rd Id,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.55
110001,Chesterfield Rd Id,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,59.14
110001,Chesterfield Rd Id,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,93.6
110001,Chesterfield Rd Id,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
110001,Chesterfield Rd Id,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
110001,Chesterfield Rd Id,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
110001,Chesterfield Rd Id,2023-06-15T17:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-15T17:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-15T17:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-15T17:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.21
110001,Chesterfield Rd Id,2023-06-15T17:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.34
110001,Chesterfield Rd Id,2023-06-15T17:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.97
110001,Chesterfield Rd Id,2023-06-15T17:10:00.000+00:00,feeder,51.0,N Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-15T17:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,42.2
110001,Chesterfield Rd Id,2023-06-15T17:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,50.6
110001,Chesterfield Rd Id,2023-06-15T17:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,75.0
110001,Chesterfield Rd Id,2023-06-15T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.63
110001,Chesterfield Rd Id,2023-06-15T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-15T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-15T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.96
110001,Chesterfield Rd Id,2023-06-15T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.22
110001,Chesterfield Rd Id,2023-06-15T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.54
110001,Chesterfield Rd Id,2023-06-15T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-15T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-15T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-15T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-15T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-15T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110001,Chesterfield Rd Id,2023-06-15T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-15T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.87
110001,Chesterfield Rd Id,2023-06-15T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.16
110001,Chesterfield Rd Id,2023-06-15T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.08
110001,Chesterfield Rd Id,2023-06-15T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-15T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-15T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-15T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-15T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.04
110001,Chesterfield Rd Id,2023-06-15T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-15T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-15T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.5
110001,Chesterfield Rd Id,2023-06-15T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.5
110001,Chesterfield Rd Id,2023-06-15T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.49
110001,Chesterfield Rd Id,2023-06-15T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-15T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-15T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.6
110001,Chesterfield Rd Id,2023-06-15T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-06-15T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-15T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-15T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-15T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.49
110001,Chesterfield Rd Id,2023-06-15T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.69
110001,Chesterfield Rd Id,2023-06-15T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.1
110001,Chesterfield Rd Id,2023-06-15T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.6
110001,Chesterfield Rd Id,2023-06-15T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-15T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.0
110001,Chesterfield Rd Id,2023-06-15T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.5
110001,Chesterfield Rd Id,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.34
110001,Chesterfield Rd Id,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
110001,Chesterfield Rd Id,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
110001,Chesterfield Rd Id,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
110001,Chesterfield Rd Id,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
110001,Chesterfield Rd Id,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
110001,Chesterfield Rd Id,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.02
110001,Chesterfield Rd Id,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.91
110001,Chesterfield Rd Id,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,60.18
110001,Chesterfield Rd Id,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,109.3
110001,Chesterfield Rd Id,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
110001,Chesterfield Rd Id,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
110001,Chesterfield Rd Id,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
110001,Chesterfield Rd Id,2023-06-15T17:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-15T17:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-15T17:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-15T17:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.77
110001,Chesterfield Rd Id,2023-06-15T17:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,14.68
110001,Chesterfield Rd Id,2023-06-15T17:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,20.34
110001,Chesterfield Rd Id,2023-06-15T17:00:00.000+00:00,feeder,51.0,N Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-15T17:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-15T17:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,60.2
110001,Chesterfield Rd Id,2023-06-15T17:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,83.9
110001,Chesterfield Rd Id,2023-06-15T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.01
110001,Chesterfield Rd Id,2023-06-15T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-15T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-15T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.28
110001,Chesterfield Rd Id,2023-06-15T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.14
110001,Chesterfield Rd Id,2023-06-15T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.94
110001,Chesterfield Rd Id,2023-06-15T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-15T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-15T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.3
110001,Chesterfield Rd Id,2023-06-15T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-15T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-15T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-15T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-15T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.98
110001,Chesterfield Rd Id,2023-06-15T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.57
110001,Chesterfield Rd Id,2023-06-15T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.25
110001,Chesterfield Rd Id,2023-06-15T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-15T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-15T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-15T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-15T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.97
110001,Chesterfield Rd Id,2023-06-15T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-15T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-15T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.02
110001,Chesterfield Rd Id,2023-06-15T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,17.25
110001,Chesterfield Rd Id,2023-06-15T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.76
110001,Chesterfield Rd Id,2023-06-15T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-15T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-15T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,72.7
110001,Chesterfield Rd Id,2023-06-15T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.2
110001,Chesterfield Rd Id,2023-06-15T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-15T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.6
110001,Chesterfield Rd Id,2023-06-15T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-15T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.79
110001,Chesterfield Rd Id,2023-06-15T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.66
110001,Chesterfield Rd Id,2023-06-15T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.87
110001,Chesterfield Rd Id,2023-06-15T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.6
110001,Chesterfield Rd Id,2023-06-15T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-15T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-15T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.7
110001,Chesterfield Rd Id,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.45
110001,Chesterfield Rd Id,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
110001,Chesterfield Rd Id,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110001,Chesterfield Rd Id,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
110001,Chesterfield Rd Id,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
110001,Chesterfield Rd Id,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
110001,Chesterfield Rd Id,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
110001,Chesterfield Rd Id,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.84
110001,Chesterfield Rd Id,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,54.29
110001,Chesterfield Rd Id,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,63.15
110001,Chesterfield Rd Id,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,125.6
110001,Chesterfield Rd Id,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
110001,Chesterfield Rd Id,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
110001,Chesterfield Rd Id,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
110001,Chesterfield Rd Id,2023-06-15T16:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-15T16:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-15T16:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-15T16:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.1
110001,Chesterfield Rd Id,2023-06-15T16:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.91
110001,Chesterfield Rd Id,2023-06-15T16:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,20.5
110001,Chesterfield Rd Id,2023-06-15T16:50:00.000+00:00,feeder,51.0,N Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-15T16:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,53.9
110001,Chesterfield Rd Id,2023-06-15T16:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,50.8
110001,Chesterfield Rd Id,2023-06-15T16:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,84.2
110001,Chesterfield Rd Id,2023-06-15T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.94
110001,Chesterfield Rd Id,2023-06-15T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-15T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-15T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.58
110001,Chesterfield Rd Id,2023-06-15T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.02
110001,Chesterfield Rd Id,2023-06-15T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.67
110001,Chesterfield Rd Id,2023-06-15T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,45.0
110001,Chesterfield Rd Id,2023-06-15T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-15T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.1
110001,Chesterfield Rd Id,2023-06-15T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.1
110001,Chesterfield Rd Id,2023-06-15T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-15T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-15T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-15T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.22
110001,Chesterfield Rd Id,2023-06-15T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.84
110001,Chesterfield Rd Id,2023-06-15T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.28
110001,Chesterfield Rd Id,2023-06-15T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-15T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.4
110001,Chesterfield Rd Id,2023-06-15T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-15T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-15T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.02
110001,Chesterfield Rd Id,2023-06-15T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-15T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-15T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.44
110001,Chesterfield Rd Id,2023-06-15T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.01
110001,Chesterfield Rd Id,2023-06-15T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.47
110001,Chesterfield Rd Id,2023-06-15T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-15T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-15T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,63.1
110001,Chesterfield Rd Id,2023-06-15T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.2
110001,Chesterfield Rd Id,2023-06-15T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-15T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.0
110001,Chesterfield Rd Id,2023-06-15T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-15T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.73
110001,Chesterfield Rd Id,2023-06-15T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.44
110001,Chesterfield Rd Id,2023-06-15T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.84
110001,Chesterfield Rd Id,2023-06-15T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-06-15T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-15T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-15T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.2
110001,Chesterfield Rd Id,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.32
110001,Chesterfield Rd Id,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
110001,Chesterfield Rd Id,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
110001,Chesterfield Rd Id,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
110001,Chesterfield Rd Id,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
110001,Chesterfield Rd Id,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.07
110001,Chesterfield Rd Id,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.22
110001,Chesterfield Rd Id,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,67.75
110001,Chesterfield Rd Id,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,129.0
110001,Chesterfield Rd Id,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
110001,Chesterfield Rd Id,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
110001,Chesterfield Rd Id,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.8
110001,Chesterfield Rd Id,2023-06-15T16:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-15T16:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-15T16:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-15T16:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,14.4
110001,Chesterfield Rd Id,2023-06-15T16:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.21
110001,Chesterfield Rd Id,2023-06-15T16:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.53
110001,Chesterfield Rd Id,2023-06-15T16:40:00.000+00:00,feeder,51.0,N Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-15T16:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,58.8
110001,Chesterfield Rd Id,2023-06-15T16:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-15T16:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,65.6
110001,Chesterfield Rd Id,2023-06-15T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.89
110001,Chesterfield Rd Id,2023-06-15T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-15T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-15T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.95
110001,Chesterfield Rd Id,2023-06-15T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.46
110001,Chesterfield Rd Id,2023-06-15T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.3
110001,Chesterfield Rd Id,2023-06-15T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,58.2
110001,Chesterfield Rd Id,2023-06-15T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-15T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-15T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,82.3
110001,Chesterfield Rd Id,2023-06-15T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-15T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-06-15T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-15T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.65
110001,Chesterfield Rd Id,2023-06-15T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.17
110001,Chesterfield Rd Id,2023-06-15T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.1
110001,Chesterfield Rd Id,2023-06-15T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-15T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.3
110001,Chesterfield Rd Id,2023-06-15T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-15T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-15T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.65
110001,Chesterfield Rd Id,2023-06-15T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-15T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-15T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.21
110001,Chesterfield Rd Id,2023-06-15T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.03
110001,Chesterfield Rd Id,2023-06-15T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.0
110001,Chesterfield Rd Id,2023-06-15T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-15T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-15T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.5
110001,Chesterfield Rd Id,2023-06-15T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.1
110001,Chesterfield Rd Id,2023-06-15T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-15T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-15T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-15T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.57
110001,Chesterfield Rd Id,2023-06-15T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.45
110001,Chesterfield Rd Id,2023-06-15T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.67
110001,Chesterfield Rd Id,2023-06-15T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-15T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-15T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.7
110001,Chesterfield Rd Id,2023-06-15T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.5
110001,Chesterfield Rd Id,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
110001,Chesterfield Rd Id,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
110001,Chesterfield Rd Id,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
110001,Chesterfield Rd Id,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
110001,Chesterfield Rd Id,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
110001,Chesterfield Rd Id,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
110001,Chesterfield Rd Id,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.78
110001,Chesterfield Rd Id,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.33
110001,Chesterfield Rd Id,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,65.6
110001,Chesterfield Rd Id,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,119.4
110001,Chesterfield Rd Id,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
110001,Chesterfield Rd Id,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
110001,Chesterfield Rd Id,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.8
110001,Chesterfield Rd Id,2023-06-15T16:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-15T16:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-15T16:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-15T16:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.31
110001,Chesterfield Rd Id,2023-06-15T16:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.44
110001,Chesterfield Rd Id,2023-06-15T16:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.33
110001,Chesterfield Rd Id,2023-06-15T16:30:00.000+00:00,feeder,51.0,N Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-15T16:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,47.0
110001,Chesterfield Rd Id,2023-06-15T16:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-15T16:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,41.9
110001,Chesterfield Rd Id,2023-06-15T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.75
110001,Chesterfield Rd Id,2023-06-15T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-15T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-15T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.96
110001,Chesterfield Rd Id,2023-06-15T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.56
110001,Chesterfield Rd Id,2023-06-15T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.99
110001,Chesterfield Rd Id,2023-06-15T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-15T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.2
110001,Chesterfield Rd Id,2023-06-15T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-15T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.3
110001,Chesterfield Rd Id,2023-06-15T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-15T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.13
110001,Chesterfield Rd Id,2023-06-15T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-15T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.3
110001,Chesterfield Rd Id,2023-06-15T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.86
110001,Chesterfield Rd Id,2023-06-15T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.41
110001,Chesterfield Rd Id,2023-06-15T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-15T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.3
110001,Chesterfield Rd Id,2023-06-15T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-15T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-15T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.89
110001,Chesterfield Rd Id,2023-06-15T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-15T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.18
110001,Chesterfield Rd Id,2023-06-15T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.62
110001,Chesterfield Rd Id,2023-06-15T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.72
110001,Chesterfield Rd Id,2023-06-15T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.45
110001,Chesterfield Rd Id,2023-06-15T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-15T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-15T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-06-15T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-15T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-15T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-06-15T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-15T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.28
110001,Chesterfield Rd Id,2023-06-15T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.76
110001,Chesterfield Rd Id,2023-06-15T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.66
110001,Chesterfield Rd Id,2023-06-15T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-15T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-15T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-15T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
110001,Chesterfield Rd Id,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
110001,Chesterfield Rd Id,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
110001,Chesterfield Rd Id,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
110001,Chesterfield Rd Id,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
110001,Chesterfield Rd Id,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
110001,Chesterfield Rd Id,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,46.48
110001,Chesterfield Rd Id,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.34
110001,Chesterfield Rd Id,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.84
110001,Chesterfield Rd Id,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
110001,Chesterfield Rd Id,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
110001,Chesterfield Rd Id,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
110001,Chesterfield Rd Id,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
110001,Chesterfield Rd Id,2023-06-15T16:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-15T16:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-15T16:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-15T16:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.5
110001,Chesterfield Rd Id,2023-06-15T16:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.2
110001,Chesterfield Rd Id,2023-06-15T16:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.13
110001,Chesterfield Rd Id,2023-06-15T16:20:00.000+00:00,feeder,51.0,N Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-15T16:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-15T16:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-15T16:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,44.8
110001,Chesterfield Rd Id,2023-06-15T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.68
110001,Chesterfield Rd Id,2023-06-15T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-15T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-15T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.04
110001,Chesterfield Rd Id,2023-06-15T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.14
110001,Chesterfield Rd Id,2023-06-15T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.57
110001,Chesterfield Rd Id,2023-06-15T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-15T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.0
110001,Chesterfield Rd Id,2023-06-15T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-15T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-15T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-15T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110001,Chesterfield Rd Id,2023-06-15T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-15T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.28
110001,Chesterfield Rd Id,2023-06-15T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.98
110001,Chesterfield Rd Id,2023-06-15T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.18
110001,Chesterfield Rd Id,2023-06-15T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-15T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-15T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-15T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-15T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.11
110001,Chesterfield Rd Id,2023-06-15T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-15T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.12
110001,Chesterfield Rd Id,2023-06-15T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.39
110001,Chesterfield Rd Id,2023-06-15T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.02
110001,Chesterfield Rd Id,2023-06-15T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.75
110001,Chesterfield Rd Id,2023-06-15T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-15T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-15T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.3
110001,Chesterfield Rd Id,2023-06-15T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-06-15T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-15T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.8
110001,Chesterfield Rd Id,2023-06-15T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-15T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.34
110001,Chesterfield Rd Id,2023-06-15T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.1
110001,Chesterfield Rd Id,2023-06-15T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.71
110001,Chesterfield Rd Id,2023-06-15T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-15T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-15T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.3
110001,Chesterfield Rd Id,2023-06-15T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.1
110001,Chesterfield Rd Id,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
110001,Chesterfield Rd Id,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
110001,Chesterfield Rd Id,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
110001,Chesterfield Rd Id,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
110001,Chesterfield Rd Id,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
110001,Chesterfield Rd Id,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
110001,Chesterfield Rd Id,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
110001,Chesterfield Rd Id,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,41.55
110001,Chesterfield Rd Id,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.44
110001,Chesterfield Rd Id,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.35
110001,Chesterfield Rd Id,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
110001,Chesterfield Rd Id,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
110001,Chesterfield Rd Id,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
110001,Chesterfield Rd Id,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
110001,Chesterfield Rd Id,2023-06-15T16:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-15T16:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-15T16:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.64
110001,Chesterfield Rd Id,2023-06-15T16:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.57
110001,Chesterfield Rd Id,2023-06-15T16:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.52
110001,Chesterfield Rd Id,2023-06-15T16:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.12
110001,Chesterfield Rd Id,2023-06-15T16:10:00.000+00:00,feeder,51.0,N Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-15T16:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-15T16:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,55.4
110001,Chesterfield Rd Id,2023-06-15T16:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-06-15T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.07
110001,Chesterfield Rd Id,2023-06-15T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-15T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-15T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.08
110001,Chesterfield Rd Id,2023-06-15T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.84
110001,Chesterfield Rd Id,2023-06-15T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.12
110001,Chesterfield Rd Id,2023-06-15T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-15T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-15T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.5
110001,Chesterfield Rd Id,2023-06-15T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-06-15T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
