Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-15T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-06-15T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-15T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.77
110001,Chesterfield Rd Id,2023-06-15T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.01
110001,Chesterfield Rd Id,2023-06-15T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.03
110001,Chesterfield Rd Id,2023-06-15T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-15T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-15T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-15T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-15T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.06
110001,Chesterfield Rd Id,2023-06-15T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-15T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.38
110001,Chesterfield Rd Id,2023-06-15T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.21
110001,Chesterfield Rd Id,2023-06-15T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.5
110001,Chesterfield Rd Id,2023-06-15T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.44
110001,Chesterfield Rd Id,2023-06-15T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-15T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-15T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.1
110001,Chesterfield Rd Id,2023-06-15T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-15T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-15T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.67
110001,Chesterfield Rd Id,2023-06-15T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-15T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.61
110001,Chesterfield Rd Id,2023-06-15T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.55
110001,Chesterfield Rd Id,2023-06-15T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.83
110001,Chesterfield Rd Id,2023-06-15T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-15T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-15T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-15T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
110001,Chesterfield Rd Id,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
110001,Chesterfield Rd Id,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
110001,Chesterfield Rd Id,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
110001,Chesterfield Rd Id,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
110001,Chesterfield Rd Id,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
110001,Chesterfield Rd Id,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.24
110001,Chesterfield Rd Id,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,48.43
110001,Chesterfield Rd Id,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.54
110001,Chesterfield Rd Id,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
110001,Chesterfield Rd Id,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
110001,Chesterfield Rd Id,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
110001,Chesterfield Rd Id,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
110001,Chesterfield Rd Id,2023-06-15T16:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-15T16:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-15T16:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-15T16:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.75
110001,Chesterfield Rd Id,2023-06-15T16:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,15.08
110001,Chesterfield Rd Id,2023-06-15T16:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.8
110001,Chesterfield Rd Id,2023-06-15T16:00:00.000+00:00,feeder,51.0,N Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-15T16:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-15T16:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,61.7
110001,Chesterfield Rd Id,2023-06-15T16:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,43.6
110001,Chesterfield Rd Id,2023-06-15T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-15T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-15T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-15T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.29
110001,Chesterfield Rd Id,2023-06-15T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.38
110001,Chesterfield Rd Id,2023-06-15T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.13
110001,Chesterfield Rd Id,2023-06-15T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-15T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-15T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.1
110001,Chesterfield Rd Id,2023-06-15T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-06-15T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-15T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-06-15T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-15T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.36
110001,Chesterfield Rd Id,2023-06-15T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.06
110001,Chesterfield Rd Id,2023-06-15T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.49
110001,Chesterfield Rd Id,2023-06-15T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-15T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.7
110001,Chesterfield Rd Id,2023-06-15T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-15T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-15T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.18
110001,Chesterfield Rd Id,2023-06-15T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-15T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-15T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.07
110001,Chesterfield Rd Id,2023-06-15T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.01
110001,Chesterfield Rd Id,2023-06-15T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.66
110001,Chesterfield Rd Id,2023-06-15T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-15T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-15T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-15T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-15T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-15T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-15T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-15T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.82
110001,Chesterfield Rd Id,2023-06-15T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.58
110001,Chesterfield Rd Id,2023-06-15T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.71
110001,Chesterfield Rd Id,2023-06-15T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-15T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-15T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-06-15T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.2
110001,Chesterfield Rd Id,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
110001,Chesterfield Rd Id,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
110001,Chesterfield Rd Id,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
110001,Chesterfield Rd Id,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
110001,Chesterfield Rd Id,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
110001,Chesterfield Rd Id,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
110001,Chesterfield Rd Id,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.29
110001,Chesterfield Rd Id,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,50.11
110001,Chesterfield Rd Id,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.79
110001,Chesterfield Rd Id,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
110001,Chesterfield Rd Id,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
110001,Chesterfield Rd Id,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
110001,Chesterfield Rd Id,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
110001,Chesterfield Rd Id,2023-06-15T15:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-15T15:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-15T15:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.52
110001,Chesterfield Rd Id,2023-06-15T15:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.68
110001,Chesterfield Rd Id,2023-06-15T15:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,15.28
110001,Chesterfield Rd Id,2023-06-15T15:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.93
110001,Chesterfield Rd Id,2023-06-15T15:50:00.000+00:00,feeder,51.0,N Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-15T15:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-15T15:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,62.6
110001,Chesterfield Rd Id,2023-06-15T15:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,54.9
110001,Chesterfield Rd Id,2023-06-15T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-15T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-15T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-15T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.78
110001,Chesterfield Rd Id,2023-06-15T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.75
110001,Chesterfield Rd Id,2023-06-15T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.8
110001,Chesterfield Rd Id,2023-06-15T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-15T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.5
110001,Chesterfield Rd Id,2023-06-15T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.3
110001,Chesterfield Rd Id,2023-06-15T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.3
110001,Chesterfield Rd Id,2023-06-15T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-15T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110001,Chesterfield Rd Id,2023-06-15T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-15T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.05
110001,Chesterfield Rd Id,2023-06-15T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.09
110001,Chesterfield Rd Id,2023-06-15T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.99
110001,Chesterfield Rd Id,2023-06-15T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,37.1
110001,Chesterfield Rd Id,2023-06-15T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.7
110001,Chesterfield Rd Id,2023-06-15T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-15T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-15T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.85
110001,Chesterfield Rd Id,2023-06-15T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-15T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
110001,Chesterfield Rd Id,2023-06-15T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.6
110001,Chesterfield Rd Id,2023-06-15T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.01
110001,Chesterfield Rd Id,2023-06-15T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.32
110001,Chesterfield Rd Id,2023-06-15T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-15T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-15T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.7
110001,Chesterfield Rd Id,2023-06-15T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-15T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-15T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-15T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-15T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.38
110001,Chesterfield Rd Id,2023-06-15T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.21
110001,Chesterfield Rd Id,2023-06-15T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.87
110001,Chesterfield Rd Id,2023-06-15T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.1
110001,Chesterfield Rd Id,2023-06-15T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-15T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.3
110001,Chesterfield Rd Id,2023-06-15T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.0
110001,Chesterfield Rd Id,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
110001,Chesterfield Rd Id,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110001,Chesterfield Rd Id,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
110001,Chesterfield Rd Id,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110001,Chesterfield Rd Id,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
110001,Chesterfield Rd Id,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
110001,Chesterfield Rd Id,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
110001,Chesterfield Rd Id,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
110001,Chesterfield Rd Id,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,44.5
110001,Chesterfield Rd Id,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,55.34
110001,Chesterfield Rd Id,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,47.9
110001,Chesterfield Rd Id,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
110001,Chesterfield Rd Id,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
110001,Chesterfield Rd Id,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
110001,Chesterfield Rd Id,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
110001,Chesterfield Rd Id,2023-06-15T15:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-15T15:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-15T15:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.91
110001,Chesterfield Rd Id,2023-06-15T15:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.75
110001,Chesterfield Rd Id,2023-06-15T15:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.94
110001,Chesterfield Rd Id,2023-06-15T15:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.9
110001,Chesterfield Rd Id,2023-06-15T15:40:00.000+00:00,feeder,51.0,N Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-15T15:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-15T15:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,47.6
110001,Chesterfield Rd Id,2023-06-15T15:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,48.6
110001,Chesterfield Rd Id,2023-06-15T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-15T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-15T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-15T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.95
110001,Chesterfield Rd Id,2023-06-15T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.97
110001,Chesterfield Rd Id,2023-06-15T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.14
110001,Chesterfield Rd Id,2023-06-15T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,39.8
110001,Chesterfield Rd Id,2023-06-15T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-15T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.7
110001,Chesterfield Rd Id,2023-06-15T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.9
110001,Chesterfield Rd Id,2023-06-15T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-15T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-06-15T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-15T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.23
110001,Chesterfield Rd Id,2023-06-15T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.72
110001,Chesterfield Rd Id,2023-06-15T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.96
110001,Chesterfield Rd Id,2023-06-15T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-15T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.6
110001,Chesterfield Rd Id,2023-06-15T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-15T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-15T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.82
110001,Chesterfield Rd Id,2023-06-15T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-15T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
110001,Chesterfield Rd Id,2023-06-15T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.03
110001,Chesterfield Rd Id,2023-06-15T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.47
110001,Chesterfield Rd Id,2023-06-15T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.01
110001,Chesterfield Rd Id,2023-06-15T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-15T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-15T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.9
110001,Chesterfield Rd Id,2023-06-15T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-15T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-15T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-15T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-15T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.71
110001,Chesterfield Rd Id,2023-06-15T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.96
110001,Chesterfield Rd Id,2023-06-15T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.86
110001,Chesterfield Rd Id,2023-06-15T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
110001,Chesterfield Rd Id,2023-06-15T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-15T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.1
110001,Chesterfield Rd Id,2023-06-15T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.5
110001,Chesterfield Rd Id,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
110001,Chesterfield Rd Id,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
110001,Chesterfield Rd Id,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
110001,Chesterfield Rd Id,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
110001,Chesterfield Rd Id,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
110001,Chesterfield Rd Id,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
110001,Chesterfield Rd Id,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
110001,Chesterfield Rd Id,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
110001,Chesterfield Rd Id,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
110001,Chesterfield Rd Id,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.68
110001,Chesterfield Rd Id,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,50.07
110001,Chesterfield Rd Id,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,45.87
110001,Chesterfield Rd Id,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,96.2
110001,Chesterfield Rd Id,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
110001,Chesterfield Rd Id,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
110001,Chesterfield Rd Id,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
110001,Chesterfield Rd Id,2023-06-15T15:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-15T15:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-15T15:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-15T15:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.4
110001,Chesterfield Rd Id,2023-06-15T15:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.58
110001,Chesterfield Rd Id,2023-06-15T15:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.2
110001,Chesterfield Rd Id,2023-06-15T15:30:00.000+00:00,feeder,51.0,N Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-15T15:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-15T15:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-15T15:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,49.3
110001,Chesterfield Rd Id,2023-06-15T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.01
110001,Chesterfield Rd Id,2023-06-15T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-15T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-15T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.12
110001,Chesterfield Rd Id,2023-06-15T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.27
110001,Chesterfield Rd Id,2023-06-15T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.38
110001,Chesterfield Rd Id,2023-06-15T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-15T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-15T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-15T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.1
110001,Chesterfield Rd Id,2023-06-15T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-15T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110001,Chesterfield Rd Id,2023-06-15T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-15T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.57
110001,Chesterfield Rd Id,2023-06-15T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.0
110001,Chesterfield Rd Id,2023-06-15T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.81
110001,Chesterfield Rd Id,2023-06-15T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-15T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.5
110001,Chesterfield Rd Id,2023-06-15T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-15T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-15T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.04
110001,Chesterfield Rd Id,2023-06-15T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-15T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-15T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.31
110001,Chesterfield Rd Id,2023-06-15T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.27
110001,Chesterfield Rd Id,2023-06-15T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.98
110001,Chesterfield Rd Id,2023-06-15T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-15T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-15T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.8
110001,Chesterfield Rd Id,2023-06-15T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-15T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-15T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-15T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-15T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.67
110001,Chesterfield Rd Id,2023-06-15T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.04
110001,Chesterfield Rd Id,2023-06-15T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.18
110001,Chesterfield Rd Id,2023-06-15T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-06-15T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-15T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.8
110001,Chesterfield Rd Id,2023-06-15T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.1
110001,Chesterfield Rd Id,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
110001,Chesterfield Rd Id,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
110001,Chesterfield Rd Id,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
110001,Chesterfield Rd Id,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
110001,Chesterfield Rd Id,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
110001,Chesterfield Rd Id,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
110001,Chesterfield Rd Id,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
110001,Chesterfield Rd Id,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
110001,Chesterfield Rd Id,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
110001,Chesterfield Rd Id,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.08
110001,Chesterfield Rd Id,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,45.17
110001,Chesterfield Rd Id,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,43.56
110001,Chesterfield Rd Id,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
110001,Chesterfield Rd Id,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
110001,Chesterfield Rd Id,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
110001,Chesterfield Rd Id,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
110001,Chesterfield Rd Id,2023-06-15T15:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-15T15:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-15T15:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-15T15:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.31
110001,Chesterfield Rd Id,2023-06-15T15:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.83
110001,Chesterfield Rd Id,2023-06-15T15:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.53
110001,Chesterfield Rd Id,2023-06-15T15:20:00.000+00:00,feeder,51.0,N Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-15T15:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-15T15:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-15T15:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,46.6
110001,Chesterfield Rd Id,2023-06-15T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.04
110001,Chesterfield Rd Id,2023-06-15T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-15T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-15T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.07
110001,Chesterfield Rd Id,2023-06-15T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.83
110001,Chesterfield Rd Id,2023-06-15T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.37
110001,Chesterfield Rd Id,2023-06-15T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-15T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-15T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-15T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-15T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-15T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.12
110001,Chesterfield Rd Id,2023-06-15T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-15T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.68
110001,Chesterfield Rd Id,2023-06-15T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.69
110001,Chesterfield Rd Id,2023-06-15T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.2
110001,Chesterfield Rd Id,2023-06-15T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-15T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.1
110001,Chesterfield Rd Id,2023-06-15T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-15T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-15T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.77
110001,Chesterfield Rd Id,2023-06-15T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-15T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-15T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.48
110001,Chesterfield Rd Id,2023-06-15T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.84
110001,Chesterfield Rd Id,2023-06-15T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.71
110001,Chesterfield Rd Id,2023-06-15T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-15T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-15T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-15T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-15T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-15T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-15T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-15T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.02
110001,Chesterfield Rd Id,2023-06-15T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.69
110001,Chesterfield Rd Id,2023-06-15T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.2
110001,Chesterfield Rd Id,2023-06-15T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-15T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-15T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.2
110001,Chesterfield Rd Id,2023-06-15T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.1
110001,Chesterfield Rd Id,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
110001,Chesterfield Rd Id,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
110001,Chesterfield Rd Id,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
110001,Chesterfield Rd Id,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
110001,Chesterfield Rd Id,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
110001,Chesterfield Rd Id,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
110001,Chesterfield Rd Id,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
110001,Chesterfield Rd Id,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
110001,Chesterfield Rd Id,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
110001,Chesterfield Rd Id,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.55
110001,Chesterfield Rd Id,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,40.87
110001,Chesterfield Rd Id,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,42.01
110001,Chesterfield Rd Id,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
110001,Chesterfield Rd Id,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
110001,Chesterfield Rd Id,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
110001,Chesterfield Rd Id,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
110001,Chesterfield Rd Id,2023-06-15T15:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-15T15:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-15T15:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-15T15:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.63
110001,Chesterfield Rd Id,2023-06-15T15:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.38
110001,Chesterfield Rd Id,2023-06-15T15:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.29
110001,Chesterfield Rd Id,2023-06-15T15:10:00.000+00:00,feeder,51.0,N Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-15T15:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-15T15:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-15T15:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,46.0
110001,Chesterfield Rd Id,2023-06-15T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-15T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-15T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-15T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.56
110001,Chesterfield Rd Id,2023-06-15T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.59
110001,Chesterfield Rd Id,2023-06-15T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.68
110001,Chesterfield Rd Id,2023-06-15T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-15T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.1
110001,Chesterfield Rd Id,2023-06-15T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-15T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.3
110001,Chesterfield Rd Id,2023-06-15T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-15T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.18
110001,Chesterfield Rd Id,2023-06-15T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-15T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.09
110001,Chesterfield Rd Id,2023-06-15T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.12
110001,Chesterfield Rd Id,2023-06-15T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.23
110001,Chesterfield Rd Id,2023-06-15T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-15T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-15T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-15T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-15T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.78
110001,Chesterfield Rd Id,2023-06-15T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-15T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-15T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.13
110001,Chesterfield Rd Id,2023-06-15T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.66
110001,Chesterfield Rd Id,2023-06-15T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.91
110001,Chesterfield Rd Id,2023-06-15T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-15T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-15T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.9
110001,Chesterfield Rd Id,2023-06-15T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-15T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-15T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-15T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-15T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.16
110001,Chesterfield Rd Id,2023-06-15T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.59
110001,Chesterfield Rd Id,2023-06-15T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.75
110001,Chesterfield Rd Id,2023-06-15T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-06-15T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-15T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.4
110001,Chesterfield Rd Id,2023-06-15T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.4
110001,Chesterfield Rd Id,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
110001,Chesterfield Rd Id,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
110001,Chesterfield Rd Id,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
110001,Chesterfield Rd Id,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
110001,Chesterfield Rd Id,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110001,Chesterfield Rd Id,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
110001,Chesterfield Rd Id,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
110001,Chesterfield Rd Id,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
110001,Chesterfield Rd Id,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
110001,Chesterfield Rd Id,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.58
110001,Chesterfield Rd Id,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,38.35
110001,Chesterfield Rd Id,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,44.85
110001,Chesterfield Rd Id,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,96.4
110001,Chesterfield Rd Id,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
110001,Chesterfield Rd Id,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
110001,Chesterfield Rd Id,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
110001,Chesterfield Rd Id,2023-06-15T15:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-15T15:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-15T15:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-15T15:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.75
110001,Chesterfield Rd Id,2023-06-15T15:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.11
110001,Chesterfield Rd Id,2023-06-15T15:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.03
110001,Chesterfield Rd Id,2023-06-15T15:00:00.000+00:00,feeder,51.0,N Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-15T15:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-15T15:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-15T15:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,56.4
110001,Chesterfield Rd Id,2023-06-15T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-15T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-15T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-15T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.98
110001,Chesterfield Rd Id,2023-06-15T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.01
110001,Chesterfield Rd Id,2023-06-15T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.9
110001,Chesterfield Rd Id,2023-06-15T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-15T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-15T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-15T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.0
110001,Chesterfield Rd Id,2023-06-15T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-15T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.12
110001,Chesterfield Rd Id,2023-06-15T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-15T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.71
110001,Chesterfield Rd Id,2023-06-15T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.42
110001,Chesterfield Rd Id,2023-06-15T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.83
110001,Chesterfield Rd Id,2023-06-15T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110001,Chesterfield Rd Id,2023-06-15T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-15T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-15T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-15T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.8
110001,Chesterfield Rd Id,2023-06-15T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-15T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-15T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.97
110001,Chesterfield Rd Id,2023-06-15T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.97
110001,Chesterfield Rd Id,2023-06-15T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.49
110001,Chesterfield Rd Id,2023-06-15T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-15T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-15T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-15T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.8
110001,Chesterfield Rd Id,2023-06-15T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-15T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-15T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-15T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.32
110001,Chesterfield Rd Id,2023-06-15T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.03
110001,Chesterfield Rd Id,2023-06-15T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.38
110001,Chesterfield Rd Id,2023-06-15T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-15T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-15T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-15T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.5
110001,Chesterfield Rd Id,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
110001,Chesterfield Rd Id,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
110001,Chesterfield Rd Id,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
110001,Chesterfield Rd Id,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
110001,Chesterfield Rd Id,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
110001,Chesterfield Rd Id,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
110001,Chesterfield Rd Id,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
110001,Chesterfield Rd Id,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
110001,Chesterfield Rd Id,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
110001,Chesterfield Rd Id,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.72
110001,Chesterfield Rd Id,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,35.55
110001,Chesterfield Rd Id,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,53.64
110001,Chesterfield Rd Id,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,117.3
110001,Chesterfield Rd Id,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
110001,Chesterfield Rd Id,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
110001,Chesterfield Rd Id,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
110001,Chesterfield Rd Id,2023-06-15T14:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-15T14:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-15T14:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.93
110001,Chesterfield Rd Id,2023-06-15T14:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.05
110001,Chesterfield Rd Id,2023-06-15T14:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.56
110001,Chesterfield Rd Id,2023-06-15T14:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.52
110001,Chesterfield Rd Id,2023-06-15T14:50:00.000+00:00,feeder,51.0,N Current (RMS),A,20.6
