Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-15T14:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-15T14:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-15T14:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,43.5
110001,Chesterfield Rd Id,2023-06-15T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-06-15T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-15T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-15T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.31
110001,Chesterfield Rd Id,2023-06-15T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.38
110001,Chesterfield Rd Id,2023-06-15T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.55
110001,Chesterfield Rd Id,2023-06-15T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-15T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-15T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-15T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-15T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-15T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.04
110001,Chesterfield Rd Id,2023-06-15T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-15T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.34
110001,Chesterfield Rd Id,2023-06-15T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.51
110001,Chesterfield Rd Id,2023-06-15T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.09
110001,Chesterfield Rd Id,2023-06-15T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110001,Chesterfield Rd Id,2023-06-15T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-15T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-15T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-06-15T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.93
110001,Chesterfield Rd Id,2023-06-15T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-15T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-15T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.79
110001,Chesterfield Rd Id,2023-06-15T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.43
110001,Chesterfield Rd Id,2023-06-15T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.54
110001,Chesterfield Rd Id,2023-06-15T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-15T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-15T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-15T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-15T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-15T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-15T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-15T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.71
110001,Chesterfield Rd Id,2023-06-15T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.39
110001,Chesterfield Rd Id,2023-06-15T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.35
110001,Chesterfield Rd Id,2023-06-15T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-15T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-15T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-15T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.8
110001,Chesterfield Rd Id,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
110001,Chesterfield Rd Id,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
110001,Chesterfield Rd Id,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
110001,Chesterfield Rd Id,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
110001,Chesterfield Rd Id,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
110001,Chesterfield Rd Id,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
110001,Chesterfield Rd Id,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
110001,Chesterfield Rd Id,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
110001,Chesterfield Rd Id,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
110001,Chesterfield Rd Id,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.2
110001,Chesterfield Rd Id,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.27
110001,Chesterfield Rd Id,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,43.04
110001,Chesterfield Rd Id,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
110001,Chesterfield Rd Id,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
110001,Chesterfield Rd Id,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
110001,Chesterfield Rd Id,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
110001,Chesterfield Rd Id,2023-06-15T14:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-15T14:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-15T14:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.52
110001,Chesterfield Rd Id,2023-06-15T14:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,2.62
110001,Chesterfield Rd Id,2023-06-15T14:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.63
110001,Chesterfield Rd Id,2023-06-15T14:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.47
110001,Chesterfield Rd Id,2023-06-15T14:40:00.000+00:00,feeder,51.0,N Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-15T14:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-15T14:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-15T14:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,42.6
110001,Chesterfield Rd Id,2023-06-15T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-06-15T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-15T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-15T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.89
110001,Chesterfield Rd Id,2023-06-15T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.74
110001,Chesterfield Rd Id,2023-06-15T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.47
110001,Chesterfield Rd Id,2023-06-15T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-15T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-15T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-15T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-15T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-15T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-06-15T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-15T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.64
110001,Chesterfield Rd Id,2023-06-15T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.98
110001,Chesterfield Rd Id,2023-06-15T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.53
110001,Chesterfield Rd Id,2023-06-15T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-15T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-15T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-15T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-15T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.89
110001,Chesterfield Rd Id,2023-06-15T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-15T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-15T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.74
110001,Chesterfield Rd Id,2023-06-15T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.84
110001,Chesterfield Rd Id,2023-06-15T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.84
110001,Chesterfield Rd Id,2023-06-15T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-15T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-15T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-15T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-15T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-15T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-15T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-06-15T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.51
110001,Chesterfield Rd Id,2023-06-15T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.82
110001,Chesterfield Rd Id,2023-06-15T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.9
110001,Chesterfield Rd Id,2023-06-15T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-06-15T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-15T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-15T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.4
110001,Chesterfield Rd Id,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
110001,Chesterfield Rd Id,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
110001,Chesterfield Rd Id,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
110001,Chesterfield Rd Id,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
110001,Chesterfield Rd Id,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
110001,Chesterfield Rd Id,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
110001,Chesterfield Rd Id,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
110001,Chesterfield Rd Id,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
110001,Chesterfield Rd Id,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
110001,Chesterfield Rd Id,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.39
110001,Chesterfield Rd Id,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.01
110001,Chesterfield Rd Id,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,38.21
110001,Chesterfield Rd Id,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
110001,Chesterfield Rd Id,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
110001,Chesterfield Rd Id,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
110001,Chesterfield Rd Id,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
110001,Chesterfield Rd Id,2023-06-15T14:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-15T14:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-15T14:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-15T14:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,2.72
110001,Chesterfield Rd Id,2023-06-15T14:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.74
110001,Chesterfield Rd Id,2023-06-15T14:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.74
110001,Chesterfield Rd Id,2023-06-15T14:30:00.000+00:00,feeder,51.0,N Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-15T14:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-15T14:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-15T14:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,61.0
110001,Chesterfield Rd Id,2023-06-15T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-15T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-15T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-15T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.22
110001,Chesterfield Rd Id,2023-06-15T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.75
110001,Chesterfield Rd Id,2023-06-15T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.35
110001,Chesterfield Rd Id,2023-06-15T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-15T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-15T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-15T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-15T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-15T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110001,Chesterfield Rd Id,2023-06-15T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-15T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.3
110001,Chesterfield Rd Id,2023-06-15T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.57
110001,Chesterfield Rd Id,2023-06-15T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.54
110001,Chesterfield Rd Id,2023-06-15T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110001,Chesterfield Rd Id,2023-06-15T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-15T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-15T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-15T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.86
110001,Chesterfield Rd Id,2023-06-15T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-15T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-15T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.27
110001,Chesterfield Rd Id,2023-06-15T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.11
110001,Chesterfield Rd Id,2023-06-15T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.39
110001,Chesterfield Rd Id,2023-06-15T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-15T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-15T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-15T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-15T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-15T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-15T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-15T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.39
110001,Chesterfield Rd Id,2023-06-15T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.43
110001,Chesterfield Rd Id,2023-06-15T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.98
110001,Chesterfield Rd Id,2023-06-15T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-15T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-15T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-15T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.6
110001,Chesterfield Rd Id,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
110001,Chesterfield Rd Id,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
110001,Chesterfield Rd Id,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
110001,Chesterfield Rd Id,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
110001,Chesterfield Rd Id,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
110001,Chesterfield Rd Id,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
110001,Chesterfield Rd Id,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
110001,Chesterfield Rd Id,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
110001,Chesterfield Rd Id,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
110001,Chesterfield Rd Id,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.9
110001,Chesterfield Rd Id,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.6
110001,Chesterfield Rd Id,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,42.99
110001,Chesterfield Rd Id,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,90.7
110001,Chesterfield Rd Id,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
110001,Chesterfield Rd Id,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
110001,Chesterfield Rd Id,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
110001,Chesterfield Rd Id,2023-06-15T14:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-15T14:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-15T14:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-15T14:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,2.72
110001,Chesterfield Rd Id,2023-06-15T14:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.3
110001,Chesterfield Rd Id,2023-06-15T14:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.76
110001,Chesterfield Rd Id,2023-06-15T14:20:00.000+00:00,feeder,51.0,N Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-15T14:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-15T14:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-15T14:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,63.6
110001,Chesterfield Rd Id,2023-06-15T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-15T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-15T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-15T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.12
110001,Chesterfield Rd Id,2023-06-15T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.76
110001,Chesterfield Rd Id,2023-06-15T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.98
110001,Chesterfield Rd Id,2023-06-15T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-15T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-15T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-15T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-06-15T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-15T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-15T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-15T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.91
110001,Chesterfield Rd Id,2023-06-15T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.78
110001,Chesterfield Rd Id,2023-06-15T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.78
110001,Chesterfield Rd Id,2023-06-15T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110001,Chesterfield Rd Id,2023-06-15T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-15T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-15T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-15T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.05
110001,Chesterfield Rd Id,2023-06-15T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-15T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-15T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.03
110001,Chesterfield Rd Id,2023-06-15T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.34
110001,Chesterfield Rd Id,2023-06-15T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.66
110001,Chesterfield Rd Id,2023-06-15T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-15T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-15T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-06-15T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-15T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-15T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-15T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-15T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.02
110001,Chesterfield Rd Id,2023-06-15T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.31
110001,Chesterfield Rd Id,2023-06-15T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.75
110001,Chesterfield Rd Id,2023-06-15T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-06-15T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-15T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-15T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.7
110001,Chesterfield Rd Id,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
110001,Chesterfield Rd Id,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
110001,Chesterfield Rd Id,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
110001,Chesterfield Rd Id,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
110001,Chesterfield Rd Id,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
110001,Chesterfield Rd Id,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
110001,Chesterfield Rd Id,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
110001,Chesterfield Rd Id,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
110001,Chesterfield Rd Id,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
110001,Chesterfield Rd Id,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.79
110001,Chesterfield Rd Id,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.51
110001,Chesterfield Rd Id,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,46.94
110001,Chesterfield Rd Id,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,100.4
110001,Chesterfield Rd Id,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
110001,Chesterfield Rd Id,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
110001,Chesterfield Rd Id,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
110001,Chesterfield Rd Id,2023-06-15T14:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-15T14:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-15T14:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-15T14:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,1.78
110001,Chesterfield Rd Id,2023-06-15T14:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.23
110001,Chesterfield Rd Id,2023-06-15T14:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.44
110001,Chesterfield Rd Id,2023-06-15T14:10:00.000+00:00,feeder,51.0,N Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-15T14:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-15T14:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-15T14:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,46.5
110001,Chesterfield Rd Id,2023-06-15T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-15T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-15T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-15T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.09
110001,Chesterfield Rd Id,2023-06-15T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.74
110001,Chesterfield Rd Id,2023-06-15T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.05
110001,Chesterfield Rd Id,2023-06-15T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-15T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-15T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-15T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-15T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-15T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110001,Chesterfield Rd Id,2023-06-15T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-15T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.85
110001,Chesterfield Rd Id,2023-06-15T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.41
110001,Chesterfield Rd Id,2023-06-15T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.07
110001,Chesterfield Rd Id,2023-06-15T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-15T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-06-15T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-15T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-15T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.76
110001,Chesterfield Rd Id,2023-06-15T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-15T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-15T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.92
110001,Chesterfield Rd Id,2023-06-15T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.75
110001,Chesterfield Rd Id,2023-06-15T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.75
110001,Chesterfield Rd Id,2023-06-15T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-15T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-15T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-15T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-15T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-15T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-15T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-15T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.39
110001,Chesterfield Rd Id,2023-06-15T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.85
110001,Chesterfield Rd Id,2023-06-15T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.29
110001,Chesterfield Rd Id,2023-06-15T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-15T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-15T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-15T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.5
110001,Chesterfield Rd Id,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
110001,Chesterfield Rd Id,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
110001,Chesterfield Rd Id,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
110001,Chesterfield Rd Id,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
110001,Chesterfield Rd Id,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
110001,Chesterfield Rd Id,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
110001,Chesterfield Rd Id,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
110001,Chesterfield Rd Id,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
110001,Chesterfield Rd Id,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
110001,Chesterfield Rd Id,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.03
110001,Chesterfield Rd Id,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.99
110001,Chesterfield Rd Id,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,38.6
110001,Chesterfield Rd Id,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
110001,Chesterfield Rd Id,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
110001,Chesterfield Rd Id,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
110001,Chesterfield Rd Id,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
110001,Chesterfield Rd Id,2023-06-15T14:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-15T14:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-15T14:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-15T14:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,2.32
110001,Chesterfield Rd Id,2023-06-15T14:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.33
110001,Chesterfield Rd Id,2023-06-15T14:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.29
110001,Chesterfield Rd Id,2023-06-15T14:00:00.000+00:00,feeder,51.0,N Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-15T14:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-15T14:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-15T14:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,56.1
110001,Chesterfield Rd Id,2023-06-15T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-15T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-15T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-15T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.73
110001,Chesterfield Rd Id,2023-06-15T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.27
110001,Chesterfield Rd Id,2023-06-15T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.2
110001,Chesterfield Rd Id,2023-06-15T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-15T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-06-15T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-15T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-15T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-15T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-15T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-15T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.98
110001,Chesterfield Rd Id,2023-06-15T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.41
110001,Chesterfield Rd Id,2023-06-15T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.27
110001,Chesterfield Rd Id,2023-06-15T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-15T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.3
110001,Chesterfield Rd Id,2023-06-15T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-15T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-15T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.07
110001,Chesterfield Rd Id,2023-06-15T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-15T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-15T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.34
110001,Chesterfield Rd Id,2023-06-15T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.21
110001,Chesterfield Rd Id,2023-06-15T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.2
110001,Chesterfield Rd Id,2023-06-15T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-15T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-15T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-15T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-15T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-15T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-15T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-15T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.41
110001,Chesterfield Rd Id,2023-06-15T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.56
110001,Chesterfield Rd Id,2023-06-15T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.24
110001,Chesterfield Rd Id,2023-06-15T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.8
110001,Chesterfield Rd Id,2023-06-15T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-15T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-15T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.7
110001,Chesterfield Rd Id,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
110001,Chesterfield Rd Id,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
110001,Chesterfield Rd Id,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
110001,Chesterfield Rd Id,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
110001,Chesterfield Rd Id,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
110001,Chesterfield Rd Id,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
110001,Chesterfield Rd Id,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
110001,Chesterfield Rd Id,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
110001,Chesterfield Rd Id,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
110001,Chesterfield Rd Id,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.79
110001,Chesterfield Rd Id,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.78
110001,Chesterfield Rd Id,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,42.2
110001,Chesterfield Rd Id,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
110001,Chesterfield Rd Id,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
110001,Chesterfield Rd Id,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
110001,Chesterfield Rd Id,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
110001,Chesterfield Rd Id,2023-06-15T13:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-15T13:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-15T13:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-15T13:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.41
110001,Chesterfield Rd Id,2023-06-15T13:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.74
110001,Chesterfield Rd Id,2023-06-15T13:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.13
110001,Chesterfield Rd Id,2023-06-15T13:50:00.000+00:00,feeder,51.0,N Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-15T13:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-15T13:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,38.1
110001,Chesterfield Rd Id,2023-06-15T13:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,53.7
110001,Chesterfield Rd Id,2023-06-15T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-06-15T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-15T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-15T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.77
110001,Chesterfield Rd Id,2023-06-15T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.68
110001,Chesterfield Rd Id,2023-06-15T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.84
110001,Chesterfield Rd Id,2023-06-15T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-15T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-15T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-15T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-15T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-15T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.02
110001,Chesterfield Rd Id,2023-06-15T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-15T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.5
110001,Chesterfield Rd Id,2023-06-15T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.46
110001,Chesterfield Rd Id,2023-06-15T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.05
110001,Chesterfield Rd Id,2023-06-15T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-15T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.3
110001,Chesterfield Rd Id,2023-06-15T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-15T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-15T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.18
110001,Chesterfield Rd Id,2023-06-15T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-15T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-15T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.56
110001,Chesterfield Rd Id,2023-06-15T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.16
110001,Chesterfield Rd Id,2023-06-15T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.15
110001,Chesterfield Rd Id,2023-06-15T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-15T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-15T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-15T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-15T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-15T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-15T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-15T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.22
110001,Chesterfield Rd Id,2023-06-15T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.69
110001,Chesterfield Rd Id,2023-06-15T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.8
110001,Chesterfield Rd Id,2023-06-15T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-15T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-15T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-15T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.5
110001,Chesterfield Rd Id,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
110001,Chesterfield Rd Id,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.31
110001,Chesterfield Rd Id,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
110001,Chesterfield Rd Id,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
110001,Chesterfield Rd Id,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
110001,Chesterfield Rd Id,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
110001,Chesterfield Rd Id,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
110001,Chesterfield Rd Id,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
110001,Chesterfield Rd Id,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
110001,Chesterfield Rd Id,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.46
110001,Chesterfield Rd Id,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,33.74
110001,Chesterfield Rd Id,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,41.97
110001,Chesterfield Rd Id,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
110001,Chesterfield Rd Id,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
110001,Chesterfield Rd Id,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
110001,Chesterfield Rd Id,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
110001,Chesterfield Rd Id,2023-06-15T13:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-15T13:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-15T13:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-15T13:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.92
110001,Chesterfield Rd Id,2023-06-15T13:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.69
110001,Chesterfield Rd Id,2023-06-15T13:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.35
110001,Chesterfield Rd Id,2023-06-15T13:40:00.000+00:00,feeder,51.0,N Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-15T13:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-15T13:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-15T13:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,49.3
110001,Chesterfield Rd Id,2023-06-15T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-15T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-15T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-15T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.75
110001,Chesterfield Rd Id,2023-06-15T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.37
110001,Chesterfield Rd Id,2023-06-15T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.11
110001,Chesterfield Rd Id,2023-06-15T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-15T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-15T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-15T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-15T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-15T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.12
110001,Chesterfield Rd Id,2023-06-15T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-15T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.95
110001,Chesterfield Rd Id,2023-06-15T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.55
110001,Chesterfield Rd Id,2023-06-15T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.98
110001,Chesterfield Rd Id,2023-06-15T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-15T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-15T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-15T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-15T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.15
110001,Chesterfield Rd Id,2023-06-15T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-15T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-15T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.78
110001,Chesterfield Rd Id,2023-06-15T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.78
110001,Chesterfield Rd Id,2023-06-15T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.0
110001,Chesterfield Rd Id,2023-06-15T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-15T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-15T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-15T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-15T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-15T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-15T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-15T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.23
110001,Chesterfield Rd Id,2023-06-15T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.09
110001,Chesterfield Rd Id,2023-06-15T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.59
110001,Chesterfield Rd Id,2023-06-15T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.5
110001,Chesterfield Rd Id,2023-06-15T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-15T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-15T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.6
110001,Chesterfield Rd Id,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
110001,Chesterfield Rd Id,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
110001,Chesterfield Rd Id,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
110001,Chesterfield Rd Id,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
110001,Chesterfield Rd Id,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
110001,Chesterfield Rd Id,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
110001,Chesterfield Rd Id,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
110001,Chesterfield Rd Id,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
110001,Chesterfield Rd Id,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
