Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.63
110001,Chesterfield Rd Id,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.49
110001,Chesterfield Rd Id,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,43.03
110001,Chesterfield Rd Id,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,101.1
110001,Chesterfield Rd Id,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
110001,Chesterfield Rd Id,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
110001,Chesterfield Rd Id,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
110001,Chesterfield Rd Id,2023-06-15T13:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-15T13:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-15T13:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-15T13:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.85
110001,Chesterfield Rd Id,2023-06-15T13:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.84
110001,Chesterfield Rd Id,2023-06-15T13:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.09
110001,Chesterfield Rd Id,2023-06-15T13:30:00.000+00:00,feeder,51.0,N Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-15T13:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-15T13:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-15T13:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,52.8
110001,Chesterfield Rd Id,2023-06-15T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-15T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-15T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-15T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.84
110001,Chesterfield Rd Id,2023-06-15T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.1
110001,Chesterfield Rd Id,2023-06-15T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.46
110001,Chesterfield Rd Id,2023-06-15T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-15T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-15T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-15T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-15T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-15T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.07
110001,Chesterfield Rd Id,2023-06-15T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-15T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.31
110001,Chesterfield Rd Id,2023-06-15T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.96
110001,Chesterfield Rd Id,2023-06-15T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.58
110001,Chesterfield Rd Id,2023-06-15T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-15T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-15T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-15T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-15T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.91
110001,Chesterfield Rd Id,2023-06-15T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-15T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-15T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.05
110001,Chesterfield Rd Id,2023-06-15T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.83
110001,Chesterfield Rd Id,2023-06-15T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.49
110001,Chesterfield Rd Id,2023-06-15T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-15T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-15T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-15T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-15T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-15T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-15T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-15T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.95
110001,Chesterfield Rd Id,2023-06-15T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.27
110001,Chesterfield Rd Id,2023-06-15T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.22
110001,Chesterfield Rd Id,2023-06-15T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.7
110001,Chesterfield Rd Id,2023-06-15T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-15T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-15T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.4
110001,Chesterfield Rd Id,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
110001,Chesterfield Rd Id,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
110001,Chesterfield Rd Id,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
110001,Chesterfield Rd Id,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
110001,Chesterfield Rd Id,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
110001,Chesterfield Rd Id,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
110001,Chesterfield Rd Id,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
110001,Chesterfield Rd Id,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
110001,Chesterfield Rd Id,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
110001,Chesterfield Rd Id,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
110001,Chesterfield Rd Id,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.01
110001,Chesterfield Rd Id,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,40.83
110001,Chesterfield Rd Id,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
110001,Chesterfield Rd Id,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
110001,Chesterfield Rd Id,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
110001,Chesterfield Rd Id,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
110001,Chesterfield Rd Id,2023-06-15T13:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-15T13:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-15T13:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-15T13:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.18
110001,Chesterfield Rd Id,2023-06-15T13:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.95
110001,Chesterfield Rd Id,2023-06-15T13:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.49
110001,Chesterfield Rd Id,2023-06-15T13:20:00.000+00:00,feeder,51.0,N Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-15T13:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-15T13:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-15T13:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,46.1
110001,Chesterfield Rd Id,2023-06-15T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-15T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-15T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-15T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.41
110001,Chesterfield Rd Id,2023-06-15T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.21
110001,Chesterfield Rd Id,2023-06-15T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.62
110001,Chesterfield Rd Id,2023-06-15T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-15T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-15T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-15T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-15T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-15T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.17
110001,Chesterfield Rd Id,2023-06-15T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-15T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.74
110001,Chesterfield Rd Id,2023-06-15T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.54
110001,Chesterfield Rd Id,2023-06-15T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-06-15T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110001,Chesterfield Rd Id,2023-06-15T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-15T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-15T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-15T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.98
110001,Chesterfield Rd Id,2023-06-15T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-15T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-15T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.46
110001,Chesterfield Rd Id,2023-06-15T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.59
110001,Chesterfield Rd Id,2023-06-15T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.29
110001,Chesterfield Rd Id,2023-06-15T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-15T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-15T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-15T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-15T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-15T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-15T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-15T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.6
110001,Chesterfield Rd Id,2023-06-15T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.91
110001,Chesterfield Rd Id,2023-06-15T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.35
110001,Chesterfield Rd Id,2023-06-15T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,49.3
110001,Chesterfield Rd Id,2023-06-15T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-15T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-15T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.4
110001,Chesterfield Rd Id,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
110001,Chesterfield Rd Id,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.99
110001,Chesterfield Rd Id,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
110001,Chesterfield Rd Id,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
110001,Chesterfield Rd Id,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
110001,Chesterfield Rd Id,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
110001,Chesterfield Rd Id,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
110001,Chesterfield Rd Id,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
110001,Chesterfield Rd Id,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
110001,Chesterfield Rd Id,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.39
110001,Chesterfield Rd Id,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.22
110001,Chesterfield Rd Id,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.12
110001,Chesterfield Rd Id,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,104.4
110001,Chesterfield Rd Id,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
110001,Chesterfield Rd Id,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
110001,Chesterfield Rd Id,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
110001,Chesterfield Rd Id,2023-06-15T13:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-15T13:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-15T13:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-15T13:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,2.2
110001,Chesterfield Rd Id,2023-06-15T13:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.18
110001,Chesterfield Rd Id,2023-06-15T13:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.39
110001,Chesterfield Rd Id,2023-06-15T13:10:00.000+00:00,feeder,51.0,N Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-15T13:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-15T13:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-15T13:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,45.0
110001,Chesterfield Rd Id,2023-06-15T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-15T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-15T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-15T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.14
110001,Chesterfield Rd Id,2023-06-15T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.8
110001,Chesterfield Rd Id,2023-06-15T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.82
110001,Chesterfield Rd Id,2023-06-15T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-15T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-15T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-15T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-15T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-15T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.25
110001,Chesterfield Rd Id,2023-06-15T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-15T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.18
110001,Chesterfield Rd Id,2023-06-15T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.57
110001,Chesterfield Rd Id,2023-06-15T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.35
110001,Chesterfield Rd Id,2023-06-15T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110001,Chesterfield Rd Id,2023-06-15T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-15T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-15T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-15T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.01
110001,Chesterfield Rd Id,2023-06-15T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-15T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-15T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.26
110001,Chesterfield Rd Id,2023-06-15T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.69
110001,Chesterfield Rd Id,2023-06-15T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.91
110001,Chesterfield Rd Id,2023-06-15T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-15T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-15T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-15T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-15T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-15T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-15T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-15T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.08
110001,Chesterfield Rd Id,2023-06-15T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.62
110001,Chesterfield Rd Id,2023-06-15T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.52
110001,Chesterfield Rd Id,2023-06-15T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.4
110001,Chesterfield Rd Id,2023-06-15T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-15T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-15T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.0
110001,Chesterfield Rd Id,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
110001,Chesterfield Rd Id,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.39
110001,Chesterfield Rd Id,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
110001,Chesterfield Rd Id,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
110001,Chesterfield Rd Id,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
110001,Chesterfield Rd Id,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
110001,Chesterfield Rd Id,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
110001,Chesterfield Rd Id,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
110001,Chesterfield Rd Id,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
110001,Chesterfield Rd Id,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.86
110001,Chesterfield Rd Id,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.86
110001,Chesterfield Rd Id,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
110001,Chesterfield Rd Id,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
110001,Chesterfield Rd Id,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
110001,Chesterfield Rd Id,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
110001,Chesterfield Rd Id,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
110001,Chesterfield Rd Id,2023-06-15T13:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-15T13:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-15T13:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-15T13:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.33
110001,Chesterfield Rd Id,2023-06-15T13:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.74
110001,Chesterfield Rd Id,2023-06-15T13:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.5
110001,Chesterfield Rd Id,2023-06-15T13:00:00.000+00:00,feeder,51.0,N Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-15T13:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-15T13:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,45.2
110001,Chesterfield Rd Id,2023-06-15T13:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,62.0
110001,Chesterfield Rd Id,2023-06-15T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-15T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-15T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-15T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.41
110001,Chesterfield Rd Id,2023-06-15T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.63
110001,Chesterfield Rd Id,2023-06-15T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.65
110001,Chesterfield Rd Id,2023-06-15T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-15T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-15T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-15T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-15T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-15T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.15
110001,Chesterfield Rd Id,2023-06-15T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-15T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.58
110001,Chesterfield Rd Id,2023-06-15T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.04
110001,Chesterfield Rd Id,2023-06-15T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.77
110001,Chesterfield Rd Id,2023-06-15T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-15T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-15T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-15T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-15T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.88
110001,Chesterfield Rd Id,2023-06-15T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-15T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-15T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.47
110001,Chesterfield Rd Id,2023-06-15T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.04
110001,Chesterfield Rd Id,2023-06-15T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.54
110001,Chesterfield Rd Id,2023-06-15T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-15T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-15T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-15T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-15T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-15T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-15T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-15T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.42
110001,Chesterfield Rd Id,2023-06-15T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-06-15T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.55
110001,Chesterfield Rd Id,2023-06-15T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.2
110001,Chesterfield Rd Id,2023-06-15T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-15T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-15T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.4
110001,Chesterfield Rd Id,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
110001,Chesterfield Rd Id,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
110001,Chesterfield Rd Id,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
110001,Chesterfield Rd Id,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
110001,Chesterfield Rd Id,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110001,Chesterfield Rd Id,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
110001,Chesterfield Rd Id,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
110001,Chesterfield Rd Id,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
110001,Chesterfield Rd Id,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
110001,Chesterfield Rd Id,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.22
110001,Chesterfield Rd Id,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.77
110001,Chesterfield Rd Id,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
110001,Chesterfield Rd Id,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,105.8
110001,Chesterfield Rd Id,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
110001,Chesterfield Rd Id,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
110001,Chesterfield Rd Id,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
110001,Chesterfield Rd Id,2023-06-15T12:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-15T12:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-15T12:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-15T12:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,2.44
110001,Chesterfield Rd Id,2023-06-15T12:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.3
110001,Chesterfield Rd Id,2023-06-15T12:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.81
110001,Chesterfield Rd Id,2023-06-15T12:50:00.000+00:00,feeder,51.0,N Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-15T12:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-15T12:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-15T12:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,55.1
110001,Chesterfield Rd Id,2023-06-15T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-15T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-15T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-15T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.8
110001,Chesterfield Rd Id,2023-06-15T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.63
110001,Chesterfield Rd Id,2023-06-15T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.46
110001,Chesterfield Rd Id,2023-06-15T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-15T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-15T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.3
110001,Chesterfield Rd Id,2023-06-15T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-15T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-15T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110001,Chesterfield Rd Id,2023-06-15T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-15T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.01
110001,Chesterfield Rd Id,2023-06-15T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.49
110001,Chesterfield Rd Id,2023-06-15T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.12
110001,Chesterfield Rd Id,2023-06-15T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110001,Chesterfield Rd Id,2023-06-15T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-15T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-15T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-15T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.09
110001,Chesterfield Rd Id,2023-06-15T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-15T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-15T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.33
110001,Chesterfield Rd Id,2023-06-15T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.74
110001,Chesterfield Rd Id,2023-06-15T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.77
110001,Chesterfield Rd Id,2023-06-15T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-15T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-15T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-15T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-15T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-15T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-15T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-15T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.72
110001,Chesterfield Rd Id,2023-06-15T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.59
110001,Chesterfield Rd Id,2023-06-15T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.96
110001,Chesterfield Rd Id,2023-06-15T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.7
110001,Chesterfield Rd Id,2023-06-15T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-15T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-15T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.6
110001,Chesterfield Rd Id,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
110001,Chesterfield Rd Id,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
110001,Chesterfield Rd Id,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
110001,Chesterfield Rd Id,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
110001,Chesterfield Rd Id,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
110001,Chesterfield Rd Id,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
110001,Chesterfield Rd Id,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
110001,Chesterfield Rd Id,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
110001,Chesterfield Rd Id,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
110001,Chesterfield Rd Id,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.3
110001,Chesterfield Rd Id,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.75
110001,Chesterfield Rd Id,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,43.12
110001,Chesterfield Rd Id,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,110.7
110001,Chesterfield Rd Id,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
110001,Chesterfield Rd Id,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
110001,Chesterfield Rd Id,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
110001,Chesterfield Rd Id,2023-06-15T12:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-15T12:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-15T12:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-15T12:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.37
110001,Chesterfield Rd Id,2023-06-15T12:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.38
110001,Chesterfield Rd Id,2023-06-15T12:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.0
110001,Chesterfield Rd Id,2023-06-15T12:40:00.000+00:00,feeder,51.0,N Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-15T12:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-15T12:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-15T12:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,44.1
110001,Chesterfield Rd Id,2023-06-15T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-15T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-06-15T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-15T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.25
110001,Chesterfield Rd Id,2023-06-15T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.48
110001,Chesterfield Rd Id,2023-06-15T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.73
110001,Chesterfield Rd Id,2023-06-15T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-15T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-15T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-15T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.6
110001,Chesterfield Rd Id,2023-06-15T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-15T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.15
110001,Chesterfield Rd Id,2023-06-15T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-15T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.1
110001,Chesterfield Rd Id,2023-06-15T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.99
110001,Chesterfield Rd Id,2023-06-15T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.18
110001,Chesterfield Rd Id,2023-06-15T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110001,Chesterfield Rd Id,2023-06-15T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-15T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-15T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-15T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.12
110001,Chesterfield Rd Id,2023-06-15T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-15T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-15T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.52
110001,Chesterfield Rd Id,2023-06-15T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.95
110001,Chesterfield Rd Id,2023-06-15T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.44
110001,Chesterfield Rd Id,2023-06-15T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-15T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-15T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-15T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-15T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-15T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-15T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-15T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.2
110001,Chesterfield Rd Id,2023-06-15T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.44
110001,Chesterfield Rd Id,2023-06-15T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.39
110001,Chesterfield Rd Id,2023-06-15T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-15T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-15T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-15T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.2
110001,Chesterfield Rd Id,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
110001,Chesterfield Rd Id,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
110001,Chesterfield Rd Id,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
110001,Chesterfield Rd Id,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
110001,Chesterfield Rd Id,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110001,Chesterfield Rd Id,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
110001,Chesterfield Rd Id,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
110001,Chesterfield Rd Id,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
110001,Chesterfield Rd Id,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.44
110001,Chesterfield Rd Id,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.24
110001,Chesterfield Rd Id,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,40.74
110001,Chesterfield Rd Id,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,106.8
110001,Chesterfield Rd Id,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
110001,Chesterfield Rd Id,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
110001,Chesterfield Rd Id,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
110001,Chesterfield Rd Id,2023-06-15T12:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-15T12:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.86
110001,Chesterfield Rd Id,2023-06-15T12:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-15T12:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,2.92
110001,Chesterfield Rd Id,2023-06-15T12:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.48
110001,Chesterfield Rd Id,2023-06-15T12:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.1
110001,Chesterfield Rd Id,2023-06-15T12:30:00.000+00:00,feeder,51.0,N Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-15T12:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-15T12:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,46.8
110001,Chesterfield Rd Id,2023-06-15T12:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,55.8
110001,Chesterfield Rd Id,2023-06-15T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-15T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-06-15T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-15T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.29
110001,Chesterfield Rd Id,2023-06-15T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.27
110001,Chesterfield Rd Id,2023-06-15T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.02
110001,Chesterfield Rd Id,2023-06-15T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-15T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-15T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-15T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-15T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-15T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110001,Chesterfield Rd Id,2023-06-15T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-06-15T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.53
110001,Chesterfield Rd Id,2023-06-15T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.25
110001,Chesterfield Rd Id,2023-06-15T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.17
110001,Chesterfield Rd Id,2023-06-15T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110001,Chesterfield Rd Id,2023-06-15T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-15T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-15T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-15T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.28
110001,Chesterfield Rd Id,2023-06-15T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-15T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-15T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.44
110001,Chesterfield Rd Id,2023-06-15T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.51
110001,Chesterfield Rd Id,2023-06-15T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.88
110001,Chesterfield Rd Id,2023-06-15T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-15T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-15T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-15T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-15T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-15T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-15T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-15T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.99
110001,Chesterfield Rd Id,2023-06-15T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.31
110001,Chesterfield Rd Id,2023-06-15T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.77
110001,Chesterfield Rd Id,2023-06-15T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-15T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-15T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-15T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.3
110001,Chesterfield Rd Id,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
110001,Chesterfield Rd Id,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110001,Chesterfield Rd Id,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
110001,Chesterfield Rd Id,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110001,Chesterfield Rd Id,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
110001,Chesterfield Rd Id,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
110001,Chesterfield Rd Id,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
110001,Chesterfield Rd Id,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
110001,Chesterfield Rd Id,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.17
110001,Chesterfield Rd Id,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.83
110001,Chesterfield Rd Id,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.93
110001,Chesterfield Rd Id,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
110001,Chesterfield Rd Id,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
110001,Chesterfield Rd Id,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
110001,Chesterfield Rd Id,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
110001,Chesterfield Rd Id,2023-06-15T12:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-15T12:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-3.07
110001,Chesterfield Rd Id,2023-06-15T12:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-15T12:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,1.67
110001,Chesterfield Rd Id,2023-06-15T12:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,13.92
110001,Chesterfield Rd Id,2023-06-15T12:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.59
110001,Chesterfield Rd Id,2023-06-15T12:20:00.000+00:00,feeder,51.0,N Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-15T12:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-15T12:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,57.7
110001,Chesterfield Rd Id,2023-06-15T12:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,43.0
110001,Chesterfield Rd Id,2023-06-15T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-15T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-15T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-15T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.28
110001,Chesterfield Rd Id,2023-06-15T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.75
110001,Chesterfield Rd Id,2023-06-15T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.89
110001,Chesterfield Rd Id,2023-06-15T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-15T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-15T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-15T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.6
110001,Chesterfield Rd Id,2023-06-15T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-15T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110001,Chesterfield Rd Id,2023-06-15T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
110001,Chesterfield Rd Id,2023-06-15T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.85
110001,Chesterfield Rd Id,2023-06-15T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.31
110001,Chesterfield Rd Id,2023-06-15T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.98
110001,Chesterfield Rd Id,2023-06-15T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110001,Chesterfield Rd Id,2023-06-15T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-15T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-15T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-15T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.02
110001,Chesterfield Rd Id,2023-06-15T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-06-15T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-15T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.17
110001,Chesterfield Rd Id,2023-06-15T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.72
110001,Chesterfield Rd Id,2023-06-15T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.87
110001,Chesterfield Rd Id,2023-06-15T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-15T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-15T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-15T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-15T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-15T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-15T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-15T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.04
110001,Chesterfield Rd Id,2023-06-15T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.04
