Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-15T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.12
110001,Chesterfield Rd Id,2023-06-15T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-15T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-15T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-15T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.4
110001,Chesterfield Rd Id,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.09
110001,Chesterfield Rd Id,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
110001,Chesterfield Rd Id,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
110001,Chesterfield Rd Id,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110001,Chesterfield Rd Id,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
110001,Chesterfield Rd Id,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
110001,Chesterfield Rd Id,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
110001,Chesterfield Rd Id,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
110001,Chesterfield Rd Id,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.02
110001,Chesterfield Rd Id,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,37.74
110001,Chesterfield Rd Id,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,41.45
110001,Chesterfield Rd Id,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,93.6
110001,Chesterfield Rd Id,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
110001,Chesterfield Rd Id,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
110001,Chesterfield Rd Id,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
110001,Chesterfield Rd Id,2023-06-15T12:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-15T12:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-3.19
110001,Chesterfield Rd Id,2023-06-15T12:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-15T12:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,1.79
110001,Chesterfield Rd Id,2023-06-15T12:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.15
110001,Chesterfield Rd Id,2023-06-15T12:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.05
110001,Chesterfield Rd Id,2023-06-15T12:10:00.000+00:00,feeder,51.0,N Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-15T12:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-15T12:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,47.2
110001,Chesterfield Rd Id,2023-06-15T12:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,53.8
110001,Chesterfield Rd Id,2023-06-15T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-15T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-15T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-15T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.29
110001,Chesterfield Rd Id,2023-06-15T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.41
110001,Chesterfield Rd Id,2023-06-15T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.05
110001,Chesterfield Rd Id,2023-06-15T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-15T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110001,Chesterfield Rd Id,2023-06-15T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-15T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.6
110001,Chesterfield Rd Id,2023-06-15T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-15T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.11
110001,Chesterfield Rd Id,2023-06-15T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-06-15T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.27
110001,Chesterfield Rd Id,2023-06-15T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.84
110001,Chesterfield Rd Id,2023-06-15T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.48
110001,Chesterfield Rd Id,2023-06-15T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110001,Chesterfield Rd Id,2023-06-15T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-15T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-15T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-15T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.89
110001,Chesterfield Rd Id,2023-06-15T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-15T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-15T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.38
110001,Chesterfield Rd Id,2023-06-15T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.09
110001,Chesterfield Rd Id,2023-06-15T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.77
110001,Chesterfield Rd Id,2023-06-15T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-15T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-15T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-15T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-15T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-15T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-15T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-15T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.81
110001,Chesterfield Rd Id,2023-06-15T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.09
110001,Chesterfield Rd Id,2023-06-15T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.76
110001,Chesterfield Rd Id,2023-06-15T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-15T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-15T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-15T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.3
110001,Chesterfield Rd Id,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
110001,Chesterfield Rd Id,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
110001,Chesterfield Rd Id,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
110001,Chesterfield Rd Id,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110001,Chesterfield Rd Id,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
110001,Chesterfield Rd Id,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
110001,Chesterfield Rd Id,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
110001,Chesterfield Rd Id,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
110001,Chesterfield Rd Id,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.54
110001,Chesterfield Rd Id,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,39.57
110001,Chesterfield Rd Id,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,41.11
110001,Chesterfield Rd Id,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
110001,Chesterfield Rd Id,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
110001,Chesterfield Rd Id,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
110001,Chesterfield Rd Id,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
110001,Chesterfield Rd Id,2023-06-15T12:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-15T12:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.67
110001,Chesterfield Rd Id,2023-06-15T12:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-15T12:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,2.84
110001,Chesterfield Rd Id,2023-06-15T12:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,14.38
110001,Chesterfield Rd Id,2023-06-15T12:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.64
110001,Chesterfield Rd Id,2023-06-15T12:00:00.000+00:00,feeder,51.0,N Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-06-15T12:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-15T12:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,60.0
110001,Chesterfield Rd Id,2023-06-15T12:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,46.8
110001,Chesterfield Rd Id,2023-06-15T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-15T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-15T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-15T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.54
110001,Chesterfield Rd Id,2023-06-15T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.97
110001,Chesterfield Rd Id,2023-06-15T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.13
110001,Chesterfield Rd Id,2023-06-15T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-15T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.3
110001,Chesterfield Rd Id,2023-06-15T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-15T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-15T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-15T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.02
110001,Chesterfield Rd Id,2023-06-15T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-15T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.77
110001,Chesterfield Rd Id,2023-06-15T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.01
110001,Chesterfield Rd Id,2023-06-15T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.9
110001,Chesterfield Rd Id,2023-06-15T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110001,Chesterfield Rd Id,2023-06-15T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-15T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-15T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-15T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.74
110001,Chesterfield Rd Id,2023-06-15T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-15T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-15T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.11
110001,Chesterfield Rd Id,2023-06-15T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.25
110001,Chesterfield Rd Id,2023-06-15T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.39
110001,Chesterfield Rd Id,2023-06-15T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-15T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.7
110001,Chesterfield Rd Id,2023-06-15T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-15T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-15T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-15T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-15T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-15T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.1
110001,Chesterfield Rd Id,2023-06-15T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.92
110001,Chesterfield Rd Id,2023-06-15T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.79
110001,Chesterfield Rd Id,2023-06-15T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.7
110001,Chesterfield Rd Id,2023-06-15T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-15T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-15T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.7
110001,Chesterfield Rd Id,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
110001,Chesterfield Rd Id,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110001,Chesterfield Rd Id,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
110001,Chesterfield Rd Id,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
110001,Chesterfield Rd Id,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
110001,Chesterfield Rd Id,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
110001,Chesterfield Rd Id,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
110001,Chesterfield Rd Id,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.36
110001,Chesterfield Rd Id,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.54
110001,Chesterfield Rd Id,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.85
110001,Chesterfield Rd Id,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
110001,Chesterfield Rd Id,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
110001,Chesterfield Rd Id,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
110001,Chesterfield Rd Id,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
110001,Chesterfield Rd Id,2023-06-15T11:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-15T11:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-15T11:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.52
110001,Chesterfield Rd Id,2023-06-15T11:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.17
110001,Chesterfield Rd Id,2023-06-15T11:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,13.75
110001,Chesterfield Rd Id,2023-06-15T11:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.28
110001,Chesterfield Rd Id,2023-06-15T11:50:00.000+00:00,feeder,51.0,N Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-15T11:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-15T11:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,56.4
110001,Chesterfield Rd Id,2023-06-15T11:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,49.5
110001,Chesterfield Rd Id,2023-06-15T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-15T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-15T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-15T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.32
110001,Chesterfield Rd Id,2023-06-15T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.22
110001,Chesterfield Rd Id,2023-06-15T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.67
110001,Chesterfield Rd Id,2023-06-15T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-15T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-15T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-15T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-15T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-15T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-06-15T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-15T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.35
110001,Chesterfield Rd Id,2023-06-15T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.89
110001,Chesterfield Rd Id,2023-06-15T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.92
110001,Chesterfield Rd Id,2023-06-15T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110001,Chesterfield Rd Id,2023-06-15T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-15T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-15T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-15T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.79
110001,Chesterfield Rd Id,2023-06-15T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.97
110001,Chesterfield Rd Id,2023-06-15T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-15T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.8
110001,Chesterfield Rd Id,2023-06-15T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.58
110001,Chesterfield Rd Id,2023-06-15T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.9
110001,Chesterfield Rd Id,2023-06-15T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-15T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-15T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-15T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-15T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-15T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-15T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-15T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.56
110001,Chesterfield Rd Id,2023-06-15T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.61
110001,Chesterfield Rd Id,2023-06-15T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.29
110001,Chesterfield Rd Id,2023-06-15T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-15T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-15T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-15T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.7
110001,Chesterfield Rd Id,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
110001,Chesterfield Rd Id,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
110001,Chesterfield Rd Id,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
110001,Chesterfield Rd Id,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110001,Chesterfield Rd Id,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
110001,Chesterfield Rd Id,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
110001,Chesterfield Rd Id,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
110001,Chesterfield Rd Id,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
110001,Chesterfield Rd Id,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.2
110001,Chesterfield Rd Id,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,33.04
110001,Chesterfield Rd Id,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,39.06
110001,Chesterfield Rd Id,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
110001,Chesterfield Rd Id,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
110001,Chesterfield Rd Id,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
110001,Chesterfield Rd Id,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
110001,Chesterfield Rd Id,2023-06-15T11:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-15T11:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-15T11:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-15T11:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.04
110001,Chesterfield Rd Id,2023-06-15T11:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.76
110001,Chesterfield Rd Id,2023-06-15T11:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.93
110001,Chesterfield Rd Id,2023-06-15T11:40:00.000+00:00,feeder,51.0,N Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-15T11:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-15T11:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,45.2
110001,Chesterfield Rd Id,2023-06-15T11:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,43.9
110001,Chesterfield Rd Id,2023-06-15T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-15T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.45
110001,Chesterfield Rd Id,2023-06-15T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-15T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.71
110001,Chesterfield Rd Id,2023-06-15T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.02
110001,Chesterfield Rd Id,2023-06-15T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.4
110001,Chesterfield Rd Id,2023-06-15T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-15T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-15T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-15T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-15T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-15T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-06-15T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-15T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.22
110001,Chesterfield Rd Id,2023-06-15T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.37
110001,Chesterfield Rd Id,2023-06-15T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.91
110001,Chesterfield Rd Id,2023-06-15T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110001,Chesterfield Rd Id,2023-06-15T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-15T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-15T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-15T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.43
110001,Chesterfield Rd Id,2023-06-15T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-06-15T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-15T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.34
110001,Chesterfield Rd Id,2023-06-15T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.03
110001,Chesterfield Rd Id,2023-06-15T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.82
110001,Chesterfield Rd Id,2023-06-15T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-15T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-15T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-15T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-15T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-15T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-15T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-15T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.05
110001,Chesterfield Rd Id,2023-06-15T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.04
110001,Chesterfield Rd Id,2023-06-15T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.11
110001,Chesterfield Rd Id,2023-06-15T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-15T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-15T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-15T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.2
110001,Chesterfield Rd Id,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
110001,Chesterfield Rd Id,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110001,Chesterfield Rd Id,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
110001,Chesterfield Rd Id,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
110001,Chesterfield Rd Id,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
110001,Chesterfield Rd Id,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
110001,Chesterfield Rd Id,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
110001,Chesterfield Rd Id,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.37
110001,Chesterfield Rd Id,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.22
110001,Chesterfield Rd Id,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.18
110001,Chesterfield Rd Id,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
110001,Chesterfield Rd Id,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
110001,Chesterfield Rd Id,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
110001,Chesterfield Rd Id,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
110001,Chesterfield Rd Id,2023-06-15T11:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-15T11:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-15T11:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-15T11:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.56
110001,Chesterfield Rd Id,2023-06-15T11:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.54
110001,Chesterfield Rd Id,2023-06-15T11:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.63
110001,Chesterfield Rd Id,2023-06-15T11:30:00.000+00:00,feeder,51.0,N Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-15T11:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,47.9
110001,Chesterfield Rd Id,2023-06-15T11:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,44.0
110001,Chesterfield Rd Id,2023-06-15T11:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,39.8
110001,Chesterfield Rd Id,2023-06-15T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-15T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-15T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-15T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.22
110001,Chesterfield Rd Id,2023-06-15T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.84
110001,Chesterfield Rd Id,2023-06-15T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.07
110001,Chesterfield Rd Id,2023-06-15T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-15T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-15T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-15T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-15T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-15T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-06-15T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-15T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.01
110001,Chesterfield Rd Id,2023-06-15T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.86
110001,Chesterfield Rd Id,2023-06-15T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.4
110001,Chesterfield Rd Id,2023-06-15T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-15T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-15T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-15T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-15T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.73
110001,Chesterfield Rd Id,2023-06-15T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-15T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-15T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.28
110001,Chesterfield Rd Id,2023-06-15T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.83
110001,Chesterfield Rd Id,2023-06-15T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.7
110001,Chesterfield Rd Id,2023-06-15T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-15T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-15T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-15T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-15T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-15T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-15T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-15T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.54
110001,Chesterfield Rd Id,2023-06-15T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.14
110001,Chesterfield Rd Id,2023-06-15T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.38
110001,Chesterfield Rd Id,2023-06-15T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-15T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-15T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-15T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.8
110001,Chesterfield Rd Id,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
110001,Chesterfield Rd Id,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110001,Chesterfield Rd Id,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
110001,Chesterfield Rd Id,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110001,Chesterfield Rd Id,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
110001,Chesterfield Rd Id,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
110001,Chesterfield Rd Id,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
110001,Chesterfield Rd Id,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
110001,Chesterfield Rd Id,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.6
110001,Chesterfield Rd Id,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.22
110001,Chesterfield Rd Id,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.19
110001,Chesterfield Rd Id,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
110001,Chesterfield Rd Id,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
110001,Chesterfield Rd Id,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
110001,Chesterfield Rd Id,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
110001,Chesterfield Rd Id,2023-06-15T11:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-15T11:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-15T11:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-15T11:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.6
110001,Chesterfield Rd Id,2023-06-15T11:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.99
110001,Chesterfield Rd Id,2023-06-15T11:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.51
110001,Chesterfield Rd Id,2023-06-15T11:20:00.000+00:00,feeder,51.0,N Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-15T11:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,55.9
110001,Chesterfield Rd Id,2023-06-15T11:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,49.6
110001,Chesterfield Rd Id,2023-06-15T11:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-15T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-15T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-15T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-15T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.58
110001,Chesterfield Rd Id,2023-06-15T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.3
110001,Chesterfield Rd Id,2023-06-15T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.26
110001,Chesterfield Rd Id,2023-06-15T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-15T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-15T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-15T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-15T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-15T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110001,Chesterfield Rd Id,2023-06-15T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-15T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.36
110001,Chesterfield Rd Id,2023-06-15T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.92
110001,Chesterfield Rd Id,2023-06-15T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.18
110001,Chesterfield Rd Id,2023-06-15T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110001,Chesterfield Rd Id,2023-06-15T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-15T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-06-15T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-15T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.99
110001,Chesterfield Rd Id,2023-06-15T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-15T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-15T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.98
110001,Chesterfield Rd Id,2023-06-15T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.87
110001,Chesterfield Rd Id,2023-06-15T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.42
110001,Chesterfield Rd Id,2023-06-15T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-15T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.7
110001,Chesterfield Rd Id,2023-06-15T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-15T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-15T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-15T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-15T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-06-15T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.97
110001,Chesterfield Rd Id,2023-06-15T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.52
110001,Chesterfield Rd Id,2023-06-15T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.13
110001,Chesterfield Rd Id,2023-06-15T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,52.4
110001,Chesterfield Rd Id,2023-06-15T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-15T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-06-15T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.2
110001,Chesterfield Rd Id,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
110001,Chesterfield Rd Id,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
110001,Chesterfield Rd Id,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
110001,Chesterfield Rd Id,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110001,Chesterfield Rd Id,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
110001,Chesterfield Rd Id,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
110001,Chesterfield Rd Id,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
110001,Chesterfield Rd Id,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.49
110001,Chesterfield Rd Id,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,37.6
110001,Chesterfield Rd Id,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,40.51
110001,Chesterfield Rd Id,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
110001,Chesterfield Rd Id,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
110001,Chesterfield Rd Id,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
110001,Chesterfield Rd Id,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
110001,Chesterfield Rd Id,2023-06-15T11:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-15T11:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-15T11:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-15T11:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,14.84
110001,Chesterfield Rd Id,2023-06-15T11:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.42
110001,Chesterfield Rd Id,2023-06-15T11:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.05
110001,Chesterfield Rd Id,2023-06-15T11:10:00.000+00:00,feeder,51.0,N Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-15T11:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,62.5
110001,Chesterfield Rd Id,2023-06-15T11:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,51.2
110001,Chesterfield Rd Id,2023-06-15T11:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,55.4
110001,Chesterfield Rd Id,2023-06-15T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.03
110001,Chesterfield Rd Id,2023-06-15T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-15T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-15T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.03
110001,Chesterfield Rd Id,2023-06-15T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.8
110001,Chesterfield Rd Id,2023-06-15T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.66
110001,Chesterfield Rd Id,2023-06-15T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-15T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-15T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-15T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-15T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-15T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110001,Chesterfield Rd Id,2023-06-15T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-15T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.83
110001,Chesterfield Rd Id,2023-06-15T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.29
110001,Chesterfield Rd Id,2023-06-15T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.81
110001,Chesterfield Rd Id,2023-06-15T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110001,Chesterfield Rd Id,2023-06-15T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-15T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-15T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-15T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.04
110001,Chesterfield Rd Id,2023-06-15T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-15T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-15T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.96
110001,Chesterfield Rd Id,2023-06-15T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.28
110001,Chesterfield Rd Id,2023-06-15T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.53
110001,Chesterfield Rd Id,2023-06-15T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-15T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.5
110001,Chesterfield Rd Id,2023-06-15T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-06-15T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-15T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-15T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-15T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.21
110001,Chesterfield Rd Id,2023-06-15T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.46
110001,Chesterfield Rd Id,2023-06-15T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.52
110001,Chesterfield Rd Id,2023-06-15T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.92
110001,Chesterfield Rd Id,2023-06-15T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.8
110001,Chesterfield Rd Id,2023-06-15T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-15T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.1
110001,Chesterfield Rd Id,2023-06-15T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.9
110001,Chesterfield Rd Id,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
110001,Chesterfield Rd Id,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110001,Chesterfield Rd Id,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
110001,Chesterfield Rd Id,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110001,Chesterfield Rd Id,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
110001,Chesterfield Rd Id,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
110001,Chesterfield Rd Id,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
110001,Chesterfield Rd Id,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
110001,Chesterfield Rd Id,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.13
110001,Chesterfield Rd Id,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,39.31
110001,Chesterfield Rd Id,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,41.96
110001,Chesterfield Rd Id,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
110001,Chesterfield Rd Id,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
110001,Chesterfield Rd Id,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
110001,Chesterfield Rd Id,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
110001,Chesterfield Rd Id,2023-06-15T11:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-15T11:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-15T11:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-15T11:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,18.87
110001,Chesterfield Rd Id,2023-06-15T11:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.73
110001,Chesterfield Rd Id,2023-06-15T11:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.24
110001,Chesterfield Rd Id,2023-06-15T11:00:00.000+00:00,feeder,51.0,N Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-15T11:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,77.8
110001,Chesterfield Rd Id,2023-06-15T11:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,52.8
110001,Chesterfield Rd Id,2023-06-15T11:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,45.7
110001,Chesterfield Rd Id,2023-06-15T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-06-15T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-15T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-15T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.68
110001,Chesterfield Rd Id,2023-06-15T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.4
110001,Chesterfield Rd Id,2023-06-15T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.75
110001,Chesterfield Rd Id,2023-06-15T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-15T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-15T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-15T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-15T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-15T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110001,Chesterfield Rd Id,2023-06-15T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-15T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.88
110001,Chesterfield Rd Id,2023-06-15T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.77
110001,Chesterfield Rd Id,2023-06-15T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.51
110001,Chesterfield Rd Id,2023-06-15T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110001,Chesterfield Rd Id,2023-06-15T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-15T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-15T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-15T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.06
