Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-15T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-15T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-15T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.43
110001,Chesterfield Rd Id,2023-06-15T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.29
110001,Chesterfield Rd Id,2023-06-15T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.0
110001,Chesterfield Rd Id,2023-06-15T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-15T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-15T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-15T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-15T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-15T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-15T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
110001,Chesterfield Rd Id,2023-06-15T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.32
110001,Chesterfield Rd Id,2023-06-15T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.93
110001,Chesterfield Rd Id,2023-06-15T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.16
110001,Chesterfield Rd Id,2023-06-15T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,52.0
110001,Chesterfield Rd Id,2023-06-15T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-15T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.2
110001,Chesterfield Rd Id,2023-06-15T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.5
110001,Chesterfield Rd Id,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
110001,Chesterfield Rd Id,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110001,Chesterfield Rd Id,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
110001,Chesterfield Rd Id,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110001,Chesterfield Rd Id,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
110001,Chesterfield Rd Id,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
110001,Chesterfield Rd Id,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
110001,Chesterfield Rd Id,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.18
110001,Chesterfield Rd Id,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,42.12
110001,Chesterfield Rd Id,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.67
110001,Chesterfield Rd Id,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
110001,Chesterfield Rd Id,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
110001,Chesterfield Rd Id,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
110001,Chesterfield Rd Id,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
110001,Chesterfield Rd Id,2023-06-15T10:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-15T10:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-15T10:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-15T10:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.41
110001,Chesterfield Rd Id,2023-06-15T10:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.83
110001,Chesterfield Rd Id,2023-06-15T10:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.69
110001,Chesterfield Rd Id,2023-06-15T10:50:00.000+00:00,feeder,51.0,N Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-15T10:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,51.2
110001,Chesterfield Rd Id,2023-06-15T10:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-15T10:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,50.4
110001,Chesterfield Rd Id,2023-06-15T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.08
110001,Chesterfield Rd Id,2023-06-15T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-15T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-15T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.69
110001,Chesterfield Rd Id,2023-06-15T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.9
110001,Chesterfield Rd Id,2023-06-15T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.35
110001,Chesterfield Rd Id,2023-06-15T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-15T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-15T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-15T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-15T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-15T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-06-15T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-15T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.22
110001,Chesterfield Rd Id,2023-06-15T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.69
110001,Chesterfield Rd Id,2023-06-15T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.5
110001,Chesterfield Rd Id,2023-06-15T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110001,Chesterfield Rd Id,2023-06-15T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-15T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-15T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-15T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.77
110001,Chesterfield Rd Id,2023-06-15T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-06-15T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-15T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.82
110001,Chesterfield Rd Id,2023-06-15T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.72
110001,Chesterfield Rd Id,2023-06-15T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.94
110001,Chesterfield Rd Id,2023-06-15T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-15T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
110001,Chesterfield Rd Id,2023-06-15T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-15T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-15T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-15T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-15T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.08
110001,Chesterfield Rd Id,2023-06-15T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.11
110001,Chesterfield Rd Id,2023-06-15T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.1
110001,Chesterfield Rd Id,2023-06-15T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.84
110001,Chesterfield Rd Id,2023-06-15T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.8
110001,Chesterfield Rd Id,2023-06-15T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-15T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.4
110001,Chesterfield Rd Id,2023-06-15T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
110001,Chesterfield Rd Id,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
110001,Chesterfield Rd Id,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
110001,Chesterfield Rd Id,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110001,Chesterfield Rd Id,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
110001,Chesterfield Rd Id,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
110001,Chesterfield Rd Id,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
110001,Chesterfield Rd Id,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
110001,Chesterfield Rd Id,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.27
110001,Chesterfield Rd Id,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.25
110001,Chesterfield Rd Id,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.33
110001,Chesterfield Rd Id,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
110001,Chesterfield Rd Id,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
110001,Chesterfield Rd Id,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
110001,Chesterfield Rd Id,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
110001,Chesterfield Rd Id,2023-06-15T10:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-15T10:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-15T10:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-15T10:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,20.49
110001,Chesterfield Rd Id,2023-06-15T10:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.4
110001,Chesterfield Rd Id,2023-06-15T10:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.47
110001,Chesterfield Rd Id,2023-06-15T10:40:00.000+00:00,feeder,51.0,N Current (RMS),A,44.0
110001,Chesterfield Rd Id,2023-06-15T10:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,85.0
110001,Chesterfield Rd Id,2023-06-15T10:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-15T10:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,45.3
110001,Chesterfield Rd Id,2023-06-15T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.02
110001,Chesterfield Rd Id,2023-06-15T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-15T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-15T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.54
110001,Chesterfield Rd Id,2023-06-15T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.23
110001,Chesterfield Rd Id,2023-06-15T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.59
110001,Chesterfield Rd Id,2023-06-15T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-15T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-06-15T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.9
110001,Chesterfield Rd Id,2023-06-15T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-15T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-15T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110001,Chesterfield Rd Id,2023-06-15T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-15T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.85
110001,Chesterfield Rd Id,2023-06-15T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.82
110001,Chesterfield Rd Id,2023-06-15T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.08
110001,Chesterfield Rd Id,2023-06-15T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110001,Chesterfield Rd Id,2023-06-15T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-15T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-15T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-15T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.9
110001,Chesterfield Rd Id,2023-06-15T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.86
110001,Chesterfield Rd Id,2023-06-15T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-15T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.12
110001,Chesterfield Rd Id,2023-06-15T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.89
110001,Chesterfield Rd Id,2023-06-15T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.79
110001,Chesterfield Rd Id,2023-06-15T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-15T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-15T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-15T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-15T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-15T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-15T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-15T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.28
110001,Chesterfield Rd Id,2023-06-15T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.69
110001,Chesterfield Rd Id,2023-06-15T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.92
110001,Chesterfield Rd Id,2023-06-15T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-15T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-15T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.3
110001,Chesterfield Rd Id,2023-06-15T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.5
110001,Chesterfield Rd Id,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
110001,Chesterfield Rd Id,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
110001,Chesterfield Rd Id,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
110001,Chesterfield Rd Id,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110001,Chesterfield Rd Id,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
110001,Chesterfield Rd Id,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
110001,Chesterfield Rd Id,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
110001,Chesterfield Rd Id,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
110001,Chesterfield Rd Id,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,40.28
110001,Chesterfield Rd Id,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.03
110001,Chesterfield Rd Id,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.85
110001,Chesterfield Rd Id,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
110001,Chesterfield Rd Id,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
110001,Chesterfield Rd Id,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
110001,Chesterfield Rd Id,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
110001,Chesterfield Rd Id,2023-06-15T10:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-15T10:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-15T10:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-15T10:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.93
110001,Chesterfield Rd Id,2023-06-15T10:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.33
110001,Chesterfield Rd Id,2023-06-15T10:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.0
110001,Chesterfield Rd Id,2023-06-15T10:30:00.000+00:00,feeder,51.0,N Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-15T10:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,53.3
110001,Chesterfield Rd Id,2023-06-15T10:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-15T10:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-15T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-15T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-15T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-15T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.61
110001,Chesterfield Rd Id,2023-06-15T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.36
110001,Chesterfield Rd Id,2023-06-15T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.26
110001,Chesterfield Rd Id,2023-06-15T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-15T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-15T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-15T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-15T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-15T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-15T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-15T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.44
110001,Chesterfield Rd Id,2023-06-15T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.02
110001,Chesterfield Rd Id,2023-06-15T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.26
110001,Chesterfield Rd Id,2023-06-15T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-15T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-15T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-15T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-15T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.81
110001,Chesterfield Rd Id,2023-06-15T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-06-15T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-15T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.93
110001,Chesterfield Rd Id,2023-06-15T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.22
110001,Chesterfield Rd Id,2023-06-15T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.4
110001,Chesterfield Rd Id,2023-06-15T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-15T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-15T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-15T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-15T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-15T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-15T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-15T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.43
110001,Chesterfield Rd Id,2023-06-15T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.16
110001,Chesterfield Rd Id,2023-06-15T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.37
110001,Chesterfield Rd Id,2023-06-15T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.8
110001,Chesterfield Rd Id,2023-06-15T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-15T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.8
110001,Chesterfield Rd Id,2023-06-15T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
110001,Chesterfield Rd Id,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
110001,Chesterfield Rd Id,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
110001,Chesterfield Rd Id,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110001,Chesterfield Rd Id,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
110001,Chesterfield Rd Id,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
110001,Chesterfield Rd Id,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
110001,Chesterfield Rd Id,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
110001,Chesterfield Rd Id,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.34
110001,Chesterfield Rd Id,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.09
110001,Chesterfield Rd Id,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.29
110001,Chesterfield Rd Id,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
110001,Chesterfield Rd Id,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
110001,Chesterfield Rd Id,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
110001,Chesterfield Rd Id,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
110001,Chesterfield Rd Id,2023-06-15T10:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-15T10:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-15T10:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-15T10:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.79
110001,Chesterfield Rd Id,2023-06-15T10:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.69
110001,Chesterfield Rd Id,2023-06-15T10:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.26
110001,Chesterfield Rd Id,2023-06-15T10:20:00.000+00:00,feeder,51.0,N Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-15T10:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,48.9
110001,Chesterfield Rd Id,2023-06-15T10:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-15T10:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-15T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-15T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-15T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-15T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.47
110001,Chesterfield Rd Id,2023-06-15T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.66
110001,Chesterfield Rd Id,2023-06-15T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.6
110001,Chesterfield Rd Id,2023-06-15T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-15T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-15T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-15T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-15T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-15T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110001,Chesterfield Rd Id,2023-06-15T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-15T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.4
110001,Chesterfield Rd Id,2023-06-15T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.3
110001,Chesterfield Rd Id,2023-06-15T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.5
110001,Chesterfield Rd Id,2023-06-15T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-15T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-15T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-15T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-15T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.92
110001,Chesterfield Rd Id,2023-06-15T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.52
110001,Chesterfield Rd Id,2023-06-15T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-15T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.67
110001,Chesterfield Rd Id,2023-06-15T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.97
110001,Chesterfield Rd Id,2023-06-15T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.0
110001,Chesterfield Rd Id,2023-06-15T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-15T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-15T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-15T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-15T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-15T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-15T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.31
110001,Chesterfield Rd Id,2023-06-15T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.45
110001,Chesterfield Rd Id,2023-06-15T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.99
110001,Chesterfield Rd Id,2023-06-15T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.37
110001,Chesterfield Rd Id,2023-06-15T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,47.8
110001,Chesterfield Rd Id,2023-06-15T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-15T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.0
110001,Chesterfield Rd Id,2023-06-15T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.5
110001,Chesterfield Rd Id,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
110001,Chesterfield Rd Id,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
110001,Chesterfield Rd Id,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
110001,Chesterfield Rd Id,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110001,Chesterfield Rd Id,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
110001,Chesterfield Rd Id,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
110001,Chesterfield Rd Id,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
110001,Chesterfield Rd Id,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
110001,Chesterfield Rd Id,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.79
110001,Chesterfield Rd Id,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.61
110001,Chesterfield Rd Id,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.73
110001,Chesterfield Rd Id,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
110001,Chesterfield Rd Id,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
110001,Chesterfield Rd Id,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
110001,Chesterfield Rd Id,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
110001,Chesterfield Rd Id,2023-06-15T10:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-15T10:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-15T10:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-15T10:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.28
110001,Chesterfield Rd Id,2023-06-15T10:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.8
110001,Chesterfield Rd Id,2023-06-15T10:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.99
110001,Chesterfield Rd Id,2023-06-15T10:10:00.000+00:00,feeder,51.0,N Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-15T10:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,51.1
110001,Chesterfield Rd Id,2023-06-15T10:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-15T10:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-15T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-15T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-15T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-15T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.26
110001,Chesterfield Rd Id,2023-06-15T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.03
110001,Chesterfield Rd Id,2023-06-15T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.62
110001,Chesterfield Rd Id,2023-06-15T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-15T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110001,Chesterfield Rd Id,2023-06-15T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-15T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-15T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-15T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110001,Chesterfield Rd Id,2023-06-15T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-15T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.1
110001,Chesterfield Rd Id,2023-06-15T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.82
110001,Chesterfield Rd Id,2023-06-15T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.17
110001,Chesterfield Rd Id,2023-06-15T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-15T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-15T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-15T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-15T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.06
110001,Chesterfield Rd Id,2023-06-15T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-15T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-15T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.46
110001,Chesterfield Rd Id,2023-06-15T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.51
110001,Chesterfield Rd Id,2023-06-15T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.08
110001,Chesterfield Rd Id,2023-06-15T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-15T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-15T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-15T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-15T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-15T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-15T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.77
110001,Chesterfield Rd Id,2023-06-15T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.28
110001,Chesterfield Rd Id,2023-06-15T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.16
110001,Chesterfield Rd Id,2023-06-15T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.59
110001,Chesterfield Rd Id,2023-06-15T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,56.4
110001,Chesterfield Rd Id,2023-06-15T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-15T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-15T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.4
110001,Chesterfield Rd Id,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
110001,Chesterfield Rd Id,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
110001,Chesterfield Rd Id,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
110001,Chesterfield Rd Id,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
110001,Chesterfield Rd Id,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
110001,Chesterfield Rd Id,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
110001,Chesterfield Rd Id,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
110001,Chesterfield Rd Id,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.38
110001,Chesterfield Rd Id,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.33
110001,Chesterfield Rd Id,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,38.44
110001,Chesterfield Rd Id,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
110001,Chesterfield Rd Id,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
110001,Chesterfield Rd Id,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
110001,Chesterfield Rd Id,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
110001,Chesterfield Rd Id,2023-06-15T10:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-15T10:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-15T10:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-15T10:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.09
110001,Chesterfield Rd Id,2023-06-15T10:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.57
110001,Chesterfield Rd Id,2023-06-15T10:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.94
110001,Chesterfield Rd Id,2023-06-15T10:00:00.000+00:00,feeder,51.0,N Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-15T10:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,54.7
110001,Chesterfield Rd Id,2023-06-15T10:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-15T10:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,47.2
110001,Chesterfield Rd Id,2023-06-15T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-15T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-15T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-15T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.67
110001,Chesterfield Rd Id,2023-06-15T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.57
110001,Chesterfield Rd Id,2023-06-15T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.95
110001,Chesterfield Rd Id,2023-06-15T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-15T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-15T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-15T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-15T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-15T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110001,Chesterfield Rd Id,2023-06-15T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-15T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.22
110001,Chesterfield Rd Id,2023-06-15T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.41
110001,Chesterfield Rd Id,2023-06-15T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.03
110001,Chesterfield Rd Id,2023-06-15T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110001,Chesterfield Rd Id,2023-06-15T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-15T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-15T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-15T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.91
110001,Chesterfield Rd Id,2023-06-15T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-15T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-06-15T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.26
110001,Chesterfield Rd Id,2023-06-15T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.61
110001,Chesterfield Rd Id,2023-06-15T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.82
110001,Chesterfield Rd Id,2023-06-15T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-15T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-15T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-15T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-15T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-15T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-15T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.49
110001,Chesterfield Rd Id,2023-06-15T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.59
110001,Chesterfield Rd Id,2023-06-15T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.41
110001,Chesterfield Rd Id,2023-06-15T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.46
110001,Chesterfield Rd Id,2023-06-15T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,46.7
110001,Chesterfield Rd Id,2023-06-15T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-15T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-15T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.0
110001,Chesterfield Rd Id,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
110001,Chesterfield Rd Id,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
110001,Chesterfield Rd Id,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
110001,Chesterfield Rd Id,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110001,Chesterfield Rd Id,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
110001,Chesterfield Rd Id,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
110001,Chesterfield Rd Id,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
110001,Chesterfield Rd Id,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
110001,Chesterfield Rd Id,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.82
110001,Chesterfield Rd Id,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.56
110001,Chesterfield Rd Id,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,44.2
110001,Chesterfield Rd Id,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,103.8
110001,Chesterfield Rd Id,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
110001,Chesterfield Rd Id,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
110001,Chesterfield Rd Id,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
110001,Chesterfield Rd Id,2023-06-15T09:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-15T09:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-15T09:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-15T09:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,14.69
110001,Chesterfield Rd Id,2023-06-15T09:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.76
110001,Chesterfield Rd Id,2023-06-15T09:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.88
110001,Chesterfield Rd Id,2023-06-15T09:50:00.000+00:00,feeder,51.0,N Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-15T09:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,60.8
110001,Chesterfield Rd Id,2023-06-15T09:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-15T09:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.9
110001,Chesterfield Rd Id,2023-06-15T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-15T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-15T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-15T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.81
110001,Chesterfield Rd Id,2023-06-15T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.26
110001,Chesterfield Rd Id,2023-06-15T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.78
110001,Chesterfield Rd Id,2023-06-15T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-15T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-15T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-15T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-15T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-15T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110001,Chesterfield Rd Id,2023-06-15T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-15T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.68
110001,Chesterfield Rd Id,2023-06-15T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.63
110001,Chesterfield Rd Id,2023-06-15T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.69
110001,Chesterfield Rd Id,2023-06-15T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110001,Chesterfield Rd Id,2023-06-15T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-15T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-15T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-15T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.0
110001,Chesterfield Rd Id,2023-06-15T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-15T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-15T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.49
110001,Chesterfield Rd Id,2023-06-15T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.53
110001,Chesterfield Rd Id,2023-06-15T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.69
110001,Chesterfield Rd Id,2023-06-15T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-15T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-15T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-15T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-15T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-15T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-15T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.25
110001,Chesterfield Rd Id,2023-06-15T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.93
110001,Chesterfield Rd Id,2023-06-15T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.9
110001,Chesterfield Rd Id,2023-06-15T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.23
110001,Chesterfield Rd Id,2023-06-15T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,46.7
110001,Chesterfield Rd Id,2023-06-15T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-15T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-15T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.3
110001,Chesterfield Rd Id,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
110001,Chesterfield Rd Id,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
110001,Chesterfield Rd Id,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
110001,Chesterfield Rd Id,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
110001,Chesterfield Rd Id,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110001,Chesterfield Rd Id,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
110001,Chesterfield Rd Id,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
110001,Chesterfield Rd Id,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
110001,Chesterfield Rd Id,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
110001,Chesterfield Rd Id,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.6
110001,Chesterfield Rd Id,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.09
110001,Chesterfield Rd Id,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,43.29
110001,Chesterfield Rd Id,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,101.2
110001,Chesterfield Rd Id,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
110001,Chesterfield Rd Id,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
110001,Chesterfield Rd Id,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
110001,Chesterfield Rd Id,2023-06-15T09:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-15T09:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-15T09:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-15T09:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,15.42
110001,Chesterfield Rd Id,2023-06-15T09:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.76
110001,Chesterfield Rd Id,2023-06-15T09:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.64
110001,Chesterfield Rd Id,2023-06-15T09:40:00.000+00:00,feeder,51.0,N Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-15T09:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,63.7
110001,Chesterfield Rd Id,2023-06-15T09:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-15T09:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,42.6
110001,Chesterfield Rd Id,2023-06-15T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.42
110001,Chesterfield Rd Id,2023-06-15T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-15T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-15T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.36
110001,Chesterfield Rd Id,2023-06-15T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.71
110001,Chesterfield Rd Id,2023-06-15T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.97
110001,Chesterfield Rd Id,2023-06-15T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.4
