Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-15T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.5
110001,Chesterfield Rd Id,2023-06-15T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-15T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-15T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-15T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-06-15T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-15T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.5
110001,Chesterfield Rd Id,2023-06-15T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.23
110001,Chesterfield Rd Id,2023-06-15T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.59
110001,Chesterfield Rd Id,2023-06-15T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110001,Chesterfield Rd Id,2023-06-15T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-15T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-15T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-15T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.82
110001,Chesterfield Rd Id,2023-06-15T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-15T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-06-15T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.55
110001,Chesterfield Rd Id,2023-06-15T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.83
110001,Chesterfield Rd Id,2023-06-15T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.81
110001,Chesterfield Rd Id,2023-06-15T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-15T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-15T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-15T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-15T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-15T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-15T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.39
110001,Chesterfield Rd Id,2023-06-15T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.42
110001,Chesterfield Rd Id,2023-06-15T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.24
110001,Chesterfield Rd Id,2023-06-15T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.91
110001,Chesterfield Rd Id,2023-06-15T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-15T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-15T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-15T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.1
110001,Chesterfield Rd Id,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
110001,Chesterfield Rd Id,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
110001,Chesterfield Rd Id,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
110001,Chesterfield Rd Id,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
110001,Chesterfield Rd Id,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
110001,Chesterfield Rd Id,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
110001,Chesterfield Rd Id,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
110001,Chesterfield Rd Id,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
110001,Chesterfield Rd Id,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.25
110001,Chesterfield Rd Id,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.77
110001,Chesterfield Rd Id,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.92
110001,Chesterfield Rd Id,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
110001,Chesterfield Rd Id,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
110001,Chesterfield Rd Id,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
110001,Chesterfield Rd Id,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
110001,Chesterfield Rd Id,2023-06-15T09:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-15T09:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-15T09:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-15T09:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.28
110001,Chesterfield Rd Id,2023-06-15T09:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.3
110001,Chesterfield Rd Id,2023-06-15T09:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.89
110001,Chesterfield Rd Id,2023-06-15T09:30:00.000+00:00,feeder,51.0,N Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-15T09:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,46.0
110001,Chesterfield Rd Id,2023-06-15T09:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-15T09:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,39.8
110001,Chesterfield Rd Id,2023-06-15T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-15T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-15T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-15T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.37
110001,Chesterfield Rd Id,2023-06-15T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.29
110001,Chesterfield Rd Id,2023-06-15T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.25
110001,Chesterfield Rd Id,2023-06-15T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-15T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-15T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-15T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-15T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-15T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-15T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-15T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.4
110001,Chesterfield Rd Id,2023-06-15T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.56
110001,Chesterfield Rd Id,2023-06-15T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.47
110001,Chesterfield Rd Id,2023-06-15T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-15T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.0
110001,Chesterfield Rd Id,2023-06-15T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-15T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-15T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.69
110001,Chesterfield Rd Id,2023-06-15T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-15T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-15T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.36
110001,Chesterfield Rd Id,2023-06-15T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.37
110001,Chesterfield Rd Id,2023-06-15T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.76
110001,Chesterfield Rd Id,2023-06-15T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-15T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-15T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-15T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-15T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-15T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-15T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-06-15T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-06-15T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.68
110001,Chesterfield Rd Id,2023-06-15T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.55
110001,Chesterfield Rd Id,2023-06-15T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-15T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-15T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-15T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.6
110001,Chesterfield Rd Id,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
110001,Chesterfield Rd Id,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
110001,Chesterfield Rd Id,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
110001,Chesterfield Rd Id,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110001,Chesterfield Rd Id,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
110001,Chesterfield Rd Id,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
110001,Chesterfield Rd Id,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
110001,Chesterfield Rd Id,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
110001,Chesterfield Rd Id,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.03
110001,Chesterfield Rd Id,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.2
110001,Chesterfield Rd Id,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.93
110001,Chesterfield Rd Id,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
110001,Chesterfield Rd Id,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
110001,Chesterfield Rd Id,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
110001,Chesterfield Rd Id,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
110001,Chesterfield Rd Id,2023-06-15T09:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-15T09:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-15T09:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-15T09:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.42
110001,Chesterfield Rd Id,2023-06-15T09:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.7
110001,Chesterfield Rd Id,2023-06-15T09:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.03
110001,Chesterfield Rd Id,2023-06-15T09:20:00.000+00:00,feeder,51.0,N Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-15T09:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-15T09:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-15T09:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,43.4
110001,Chesterfield Rd Id,2023-06-15T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.42
110001,Chesterfield Rd Id,2023-06-15T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-15T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-15T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.51
110001,Chesterfield Rd Id,2023-06-15T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.33
110001,Chesterfield Rd Id,2023-06-15T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.43
110001,Chesterfield Rd Id,2023-06-15T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-15T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-15T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-15T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-06-15T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-15T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110001,Chesterfield Rd Id,2023-06-15T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-15T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.3
110001,Chesterfield Rd Id,2023-06-15T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.47
110001,Chesterfield Rd Id,2023-06-15T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.45
110001,Chesterfield Rd Id,2023-06-15T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110001,Chesterfield Rd Id,2023-06-15T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-15T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-15T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-15T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.61
110001,Chesterfield Rd Id,2023-06-15T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-15T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-15T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.75
110001,Chesterfield Rd Id,2023-06-15T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.12
110001,Chesterfield Rd Id,2023-06-15T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.88
110001,Chesterfield Rd Id,2023-06-15T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-15T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.4
110001,Chesterfield Rd Id,2023-06-15T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-15T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-15T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-15T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-15T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-15T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.79
110001,Chesterfield Rd Id,2023-06-15T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.88
110001,Chesterfield Rd Id,2023-06-15T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.73
110001,Chesterfield Rd Id,2023-06-15T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-06-15T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-15T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.5
110001,Chesterfield Rd Id,2023-06-15T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
110001,Chesterfield Rd Id,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
110001,Chesterfield Rd Id,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
110001,Chesterfield Rd Id,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
110001,Chesterfield Rd Id,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
110001,Chesterfield Rd Id,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
110001,Chesterfield Rd Id,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
110001,Chesterfield Rd Id,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
110001,Chesterfield Rd Id,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
110001,Chesterfield Rd Id,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.78
110001,Chesterfield Rd Id,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.51
110001,Chesterfield Rd Id,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.52
110001,Chesterfield Rd Id,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
110001,Chesterfield Rd Id,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
110001,Chesterfield Rd Id,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
110001,Chesterfield Rd Id,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
110001,Chesterfield Rd Id,2023-06-15T09:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-15T09:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-15T09:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-15T09:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.69
110001,Chesterfield Rd Id,2023-06-15T09:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.78
110001,Chesterfield Rd Id,2023-06-15T09:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.42
110001,Chesterfield Rd Id,2023-06-15T09:10:00.000+00:00,feeder,51.0,N Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-15T09:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-15T09:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-15T09:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,45.1
110001,Chesterfield Rd Id,2023-06-15T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-15T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-15T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-15T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.68
110001,Chesterfield Rd Id,2023-06-15T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.95
110001,Chesterfield Rd Id,2023-06-15T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.25
110001,Chesterfield Rd Id,2023-06-15T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-15T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-15T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-15T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.6
110001,Chesterfield Rd Id,2023-06-15T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-15T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.04
110001,Chesterfield Rd Id,2023-06-15T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-15T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.62
110001,Chesterfield Rd Id,2023-06-15T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.99
110001,Chesterfield Rd Id,2023-06-15T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.88
110001,Chesterfield Rd Id,2023-06-15T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-15T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-15T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-15T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-15T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.82
110001,Chesterfield Rd Id,2023-06-15T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-15T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-15T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.79
110001,Chesterfield Rd Id,2023-06-15T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.2
110001,Chesterfield Rd Id,2023-06-15T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.06
110001,Chesterfield Rd Id,2023-06-15T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-15T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-15T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-15T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-15T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-15T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-15T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-15T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.99
110001,Chesterfield Rd Id,2023-06-15T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.26
110001,Chesterfield Rd Id,2023-06-15T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.4
110001,Chesterfield Rd Id,2023-06-15T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-15T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-15T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-15T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.5
110001,Chesterfield Rd Id,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
110001,Chesterfield Rd Id,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
110001,Chesterfield Rd Id,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
110001,Chesterfield Rd Id,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110001,Chesterfield Rd Id,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
110001,Chesterfield Rd Id,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
110001,Chesterfield Rd Id,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
110001,Chesterfield Rd Id,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
110001,Chesterfield Rd Id,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.78
110001,Chesterfield Rd Id,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.19
110001,Chesterfield Rd Id,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.01
110001,Chesterfield Rd Id,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
110001,Chesterfield Rd Id,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
110001,Chesterfield Rd Id,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
110001,Chesterfield Rd Id,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
110001,Chesterfield Rd Id,2023-06-15T09:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-15T09:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-15T09:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-15T09:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.22
110001,Chesterfield Rd Id,2023-06-15T09:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.19
110001,Chesterfield Rd Id,2023-06-15T09:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.22
110001,Chesterfield Rd Id,2023-06-15T09:00:00.000+00:00,feeder,51.0,N Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-15T09:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-15T09:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-15T09:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,52.8
110001,Chesterfield Rd Id,2023-06-15T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-15T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-15T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-15T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.63
110001,Chesterfield Rd Id,2023-06-15T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.82
110001,Chesterfield Rd Id,2023-06-15T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.45
110001,Chesterfield Rd Id,2023-06-15T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-15T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-15T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-15T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.6
110001,Chesterfield Rd Id,2023-06-15T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-15T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110001,Chesterfield Rd Id,2023-06-15T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-15T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.58
110001,Chesterfield Rd Id,2023-06-15T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.77
110001,Chesterfield Rd Id,2023-06-15T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.25
110001,Chesterfield Rd Id,2023-06-15T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-15T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-15T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-15T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-15T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.15
110001,Chesterfield Rd Id,2023-06-15T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-15T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-15T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.26
110001,Chesterfield Rd Id,2023-06-15T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.19
110001,Chesterfield Rd Id,2023-06-15T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.88
110001,Chesterfield Rd Id,2023-06-15T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-15T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-15T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-15T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-15T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-15T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-15T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-15T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.57
110001,Chesterfield Rd Id,2023-06-15T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.76
110001,Chesterfield Rd Id,2023-06-15T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.78
110001,Chesterfield Rd Id,2023-06-15T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-15T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-15T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-15T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.3
110001,Chesterfield Rd Id,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
110001,Chesterfield Rd Id,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
110001,Chesterfield Rd Id,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
110001,Chesterfield Rd Id,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110001,Chesterfield Rd Id,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
110001,Chesterfield Rd Id,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
110001,Chesterfield Rd Id,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
110001,Chesterfield Rd Id,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
110001,Chesterfield Rd Id,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.27
110001,Chesterfield Rd Id,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.73
110001,Chesterfield Rd Id,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.58
110001,Chesterfield Rd Id,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,86.1
110001,Chesterfield Rd Id,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
110001,Chesterfield Rd Id,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
110001,Chesterfield Rd Id,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
110001,Chesterfield Rd Id,2023-06-15T08:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-15T08:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-15T08:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-15T08:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.18
110001,Chesterfield Rd Id,2023-06-15T08:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.03
110001,Chesterfield Rd Id,2023-06-15T08:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.28
110001,Chesterfield Rd Id,2023-06-15T08:50:00.000+00:00,feeder,51.0,N Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-15T08:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-15T08:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-15T08:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.3
110001,Chesterfield Rd Id,2023-06-15T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-15T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-15T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-15T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.29
110001,Chesterfield Rd Id,2023-06-15T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.44
110001,Chesterfield Rd Id,2023-06-15T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.08
110001,Chesterfield Rd Id,2023-06-15T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-15T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110001,Chesterfield Rd Id,2023-06-15T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-15T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.7
110001,Chesterfield Rd Id,2023-06-15T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-15T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.24
110001,Chesterfield Rd Id,2023-06-15T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-15T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.65
110001,Chesterfield Rd Id,2023-06-15T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.61
110001,Chesterfield Rd Id,2023-06-15T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-06-15T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110001,Chesterfield Rd Id,2023-06-15T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-15T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-15T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-15T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.32
110001,Chesterfield Rd Id,2023-06-15T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-15T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-15T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.89
110001,Chesterfield Rd Id,2023-06-15T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.51
110001,Chesterfield Rd Id,2023-06-15T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.5
110001,Chesterfield Rd Id,2023-06-15T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-15T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.1
110001,Chesterfield Rd Id,2023-06-15T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-15T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-15T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-15T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-15T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-15T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.64
110001,Chesterfield Rd Id,2023-06-15T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.01
110001,Chesterfield Rd Id,2023-06-15T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.12
110001,Chesterfield Rd Id,2023-06-15T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-15T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-15T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-15T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.1
110001,Chesterfield Rd Id,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
110001,Chesterfield Rd Id,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
110001,Chesterfield Rd Id,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
110001,Chesterfield Rd Id,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110001,Chesterfield Rd Id,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
110001,Chesterfield Rd Id,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
110001,Chesterfield Rd Id,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
110001,Chesterfield Rd Id,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
110001,Chesterfield Rd Id,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.66
110001,Chesterfield Rd Id,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.61
110001,Chesterfield Rd Id,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.6
110001,Chesterfield Rd Id,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
110001,Chesterfield Rd Id,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
110001,Chesterfield Rd Id,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
110001,Chesterfield Rd Id,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
110001,Chesterfield Rd Id,2023-06-15T08:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-15T08:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-15T08:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-15T08:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.16
110001,Chesterfield Rd Id,2023-06-15T08:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.16
110001,Chesterfield Rd Id,2023-06-15T08:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.63
110001,Chesterfield Rd Id,2023-06-15T08:40:00.000+00:00,feeder,51.0,N Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-15T08:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-15T08:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-15T08:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-15T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-15T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-15T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-15T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.59
110001,Chesterfield Rd Id,2023-06-15T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.32
110001,Chesterfield Rd Id,2023-06-15T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.38
110001,Chesterfield Rd Id,2023-06-15T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-15T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-15T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-15T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.9
110001,Chesterfield Rd Id,2023-06-15T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-15T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.04
110001,Chesterfield Rd Id,2023-06-15T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-15T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.21
110001,Chesterfield Rd Id,2023-06-15T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.89
110001,Chesterfield Rd Id,2023-06-15T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.24
110001,Chesterfield Rd Id,2023-06-15T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110001,Chesterfield Rd Id,2023-06-15T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-15T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-15T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-15T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.28
110001,Chesterfield Rd Id,2023-06-15T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-15T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-15T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.77
110001,Chesterfield Rd Id,2023-06-15T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.26
110001,Chesterfield Rd Id,2023-06-15T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.18
110001,Chesterfield Rd Id,2023-06-15T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-15T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-15T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-15T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-15T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-15T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-15T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-15T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.72
110001,Chesterfield Rd Id,2023-06-15T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.0
110001,Chesterfield Rd Id,2023-06-15T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.39
110001,Chesterfield Rd Id,2023-06-15T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-15T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-15T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-15T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.2
110001,Chesterfield Rd Id,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
110001,Chesterfield Rd Id,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
110001,Chesterfield Rd Id,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
110001,Chesterfield Rd Id,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
110001,Chesterfield Rd Id,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
110001,Chesterfield Rd Id,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
110001,Chesterfield Rd Id,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
110001,Chesterfield Rd Id,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
110001,Chesterfield Rd Id,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.45
110001,Chesterfield Rd Id,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.63
110001,Chesterfield Rd Id,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.82
110001,Chesterfield Rd Id,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,93.9
110001,Chesterfield Rd Id,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
110001,Chesterfield Rd Id,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
110001,Chesterfield Rd Id,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
110001,Chesterfield Rd Id,2023-06-15T08:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-15T08:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-15T08:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-15T08:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.78
110001,Chesterfield Rd Id,2023-06-15T08:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.96
110001,Chesterfield Rd Id,2023-06-15T08:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.88
110001,Chesterfield Rd Id,2023-06-15T08:30:00.000+00:00,feeder,51.0,N Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-15T08:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-15T08:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,51.0
110001,Chesterfield Rd Id,2023-06-15T08:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,42.9
110001,Chesterfield Rd Id,2023-06-15T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-15T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-15T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-15T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.72
110001,Chesterfield Rd Id,2023-06-15T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.86
110001,Chesterfield Rd Id,2023-06-15T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.73
110001,Chesterfield Rd Id,2023-06-15T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-15T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-15T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-15T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-06-15T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-15T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-15T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-15T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.48
110001,Chesterfield Rd Id,2023-06-15T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.71
110001,Chesterfield Rd Id,2023-06-15T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.41
110001,Chesterfield Rd Id,2023-06-15T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110001,Chesterfield Rd Id,2023-06-15T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-15T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-15T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-15T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.43
110001,Chesterfield Rd Id,2023-06-15T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-15T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-15T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.39
110001,Chesterfield Rd Id,2023-06-15T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.9
110001,Chesterfield Rd Id,2023-06-15T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.25
110001,Chesterfield Rd Id,2023-06-15T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-15T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-15T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-15T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-15T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-15T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-15T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-15T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.78
110001,Chesterfield Rd Id,2023-06-15T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.48
110001,Chesterfield Rd Id,2023-06-15T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.23
110001,Chesterfield Rd Id,2023-06-15T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.1
110001,Chesterfield Rd Id,2023-06-15T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-15T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-15T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.6
110001,Chesterfield Rd Id,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
110001,Chesterfield Rd Id,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
110001,Chesterfield Rd Id,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
110001,Chesterfield Rd Id,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110001,Chesterfield Rd Id,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
110001,Chesterfield Rd Id,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
110001,Chesterfield Rd Id,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
110001,Chesterfield Rd Id,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
110001,Chesterfield Rd Id,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.14
110001,Chesterfield Rd Id,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.92
110001,Chesterfield Rd Id,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.51
110001,Chesterfield Rd Id,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
110001,Chesterfield Rd Id,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
110001,Chesterfield Rd Id,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
110001,Chesterfield Rd Id,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
110001,Chesterfield Rd Id,2023-06-15T08:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-15T08:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-15T08:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.42
