Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-15T08:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.13
110001,Chesterfield Rd Id,2023-06-15T08:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.5
110001,Chesterfield Rd Id,2023-06-15T08:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.32
110001,Chesterfield Rd Id,2023-06-15T08:20:00.000+00:00,feeder,51.0,N Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-15T08:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-15T08:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,50.1
110001,Chesterfield Rd Id,2023-06-15T08:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-15T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-15T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-15T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-15T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.29
110001,Chesterfield Rd Id,2023-06-15T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.33
110001,Chesterfield Rd Id,2023-06-15T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.48
110001,Chesterfield Rd Id,2023-06-15T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-15T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-15T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-15T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.4
110001,Chesterfield Rd Id,2023-06-15T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-15T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-15T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-15T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.41
110001,Chesterfield Rd Id,2023-06-15T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.98
110001,Chesterfield Rd Id,2023-06-15T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.73
110001,Chesterfield Rd Id,2023-06-15T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110001,Chesterfield Rd Id,2023-06-15T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-15T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-15T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-15T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.04
110001,Chesterfield Rd Id,2023-06-15T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-15T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-06-15T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.01
110001,Chesterfield Rd Id,2023-06-15T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.87
110001,Chesterfield Rd Id,2023-06-15T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.62
110001,Chesterfield Rd Id,2023-06-15T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-15T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-15T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-15T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-15T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-15T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-15T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-15T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-06-15T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.56
110001,Chesterfield Rd Id,2023-06-15T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.96
110001,Chesterfield Rd Id,2023-06-15T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-15T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-15T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-15T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.6
110001,Chesterfield Rd Id,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
110001,Chesterfield Rd Id,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
110001,Chesterfield Rd Id,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
110001,Chesterfield Rd Id,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
110001,Chesterfield Rd Id,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
110001,Chesterfield Rd Id,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
110001,Chesterfield Rd Id,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
110001,Chesterfield Rd Id,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
110001,Chesterfield Rd Id,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.23
110001,Chesterfield Rd Id,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.24
110001,Chesterfield Rd Id,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.11
110001,Chesterfield Rd Id,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
110001,Chesterfield Rd Id,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
110001,Chesterfield Rd Id,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
110001,Chesterfield Rd Id,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
110001,Chesterfield Rd Id,2023-06-15T08:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-15T08:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-15T08:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-15T08:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.49
110001,Chesterfield Rd Id,2023-06-15T08:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.54
110001,Chesterfield Rd Id,2023-06-15T08:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.61
110001,Chesterfield Rd Id,2023-06-15T08:10:00.000+00:00,feeder,51.0,N Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-15T08:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,37.3
110001,Chesterfield Rd Id,2023-06-15T08:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-15T08:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,39.1
110001,Chesterfield Rd Id,2023-06-15T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-06-15T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-15T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-15T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.11
110001,Chesterfield Rd Id,2023-06-15T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.25
110001,Chesterfield Rd Id,2023-06-15T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.37
110001,Chesterfield Rd Id,2023-06-15T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-15T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-15T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-15T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-15T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-15T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-15T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-15T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.59
110001,Chesterfield Rd Id,2023-06-15T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.75
110001,Chesterfield Rd Id,2023-06-15T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.01
110001,Chesterfield Rd Id,2023-06-15T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110001,Chesterfield Rd Id,2023-06-15T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-15T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-15T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-15T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.29
110001,Chesterfield Rd Id,2023-06-15T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-15T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-15T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.09
110001,Chesterfield Rd Id,2023-06-15T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.02
110001,Chesterfield Rd Id,2023-06-15T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.29
110001,Chesterfield Rd Id,2023-06-15T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-15T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-15T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-15T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-15T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-15T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-15T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.03
110001,Chesterfield Rd Id,2023-06-15T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.82
110001,Chesterfield Rd Id,2023-06-15T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.49
110001,Chesterfield Rd Id,2023-06-15T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.22
110001,Chesterfield Rd Id,2023-06-15T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-06-15T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-15T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-15T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.4
110001,Chesterfield Rd Id,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
110001,Chesterfield Rd Id,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
110001,Chesterfield Rd Id,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
110001,Chesterfield Rd Id,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110001,Chesterfield Rd Id,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
110001,Chesterfield Rd Id,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
110001,Chesterfield Rd Id,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
110001,Chesterfield Rd Id,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
110001,Chesterfield Rd Id,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.1
110001,Chesterfield Rd Id,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.05
110001,Chesterfield Rd Id,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,39.5
110001,Chesterfield Rd Id,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
110001,Chesterfield Rd Id,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
110001,Chesterfield Rd Id,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
110001,Chesterfield Rd Id,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
110001,Chesterfield Rd Id,2023-06-15T08:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-15T08:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-15T08:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-15T08:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.72
110001,Chesterfield Rd Id,2023-06-15T08:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.47
110001,Chesterfield Rd Id,2023-06-15T08:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.32
110001,Chesterfield Rd Id,2023-06-15T08:00:00.000+00:00,feeder,51.0,N Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-15T08:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-15T08:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-15T08:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.1
110001,Chesterfield Rd Id,2023-06-15T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-15T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-15T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-15T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.69
110001,Chesterfield Rd Id,2023-06-15T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.85
110001,Chesterfield Rd Id,2023-06-15T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.44
110001,Chesterfield Rd Id,2023-06-15T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-15T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-15T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.9
110001,Chesterfield Rd Id,2023-06-15T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.2
110001,Chesterfield Rd Id,2023-06-15T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-15T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-15T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-15T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.76
110001,Chesterfield Rd Id,2023-06-15T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.23
110001,Chesterfield Rd Id,2023-06-15T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.13
110001,Chesterfield Rd Id,2023-06-15T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-06-15T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-15T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-15T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-15T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.81
110001,Chesterfield Rd Id,2023-06-15T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.55
110001,Chesterfield Rd Id,2023-06-15T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-15T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.21
110001,Chesterfield Rd Id,2023-06-15T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.66
110001,Chesterfield Rd Id,2023-06-15T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.43
110001,Chesterfield Rd Id,2023-06-15T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-15T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-15T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-15T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-15T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-15T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-15T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-15T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.5
110001,Chesterfield Rd Id,2023-06-15T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.31
110001,Chesterfield Rd Id,2023-06-15T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.11
110001,Chesterfield Rd Id,2023-06-15T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,49.7
110001,Chesterfield Rd Id,2023-06-15T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-15T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.3
110001,Chesterfield Rd Id,2023-06-15T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.5
110001,Chesterfield Rd Id,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
110001,Chesterfield Rd Id,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
110001,Chesterfield Rd Id,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
110001,Chesterfield Rd Id,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110001,Chesterfield Rd Id,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
110001,Chesterfield Rd Id,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
110001,Chesterfield Rd Id,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
110001,Chesterfield Rd Id,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
110001,Chesterfield Rd Id,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.88
110001,Chesterfield Rd Id,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,39.52
110001,Chesterfield Rd Id,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,42.42
110001,Chesterfield Rd Id,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,103.2
110001,Chesterfield Rd Id,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
110001,Chesterfield Rd Id,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
110001,Chesterfield Rd Id,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
110001,Chesterfield Rd Id,2023-06-15T07:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-15T07:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-15T07:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-15T07:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.91
110001,Chesterfield Rd Id,2023-06-15T07:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.07
110001,Chesterfield Rd Id,2023-06-15T07:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.76
110001,Chesterfield Rd Id,2023-06-15T07:50:00.000+00:00,feeder,51.0,N Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-15T07:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-15T07:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-15T07:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,63.9
110001,Chesterfield Rd Id,2023-06-15T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-15T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-15T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-15T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.26
110001,Chesterfield Rd Id,2023-06-15T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.17
110001,Chesterfield Rd Id,2023-06-15T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,21.34
110001,Chesterfield Rd Id,2023-06-15T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,67.2
110001,Chesterfield Rd Id,2023-06-15T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-15T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-15T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,93.4
110001,Chesterfield Rd Id,2023-06-15T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-15T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-15T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-15T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.3
110001,Chesterfield Rd Id,2023-06-15T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.29
110001,Chesterfield Rd Id,2023-06-15T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.8
110001,Chesterfield Rd Id,2023-06-15T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-15T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-15T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-15T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-15T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.2
110001,Chesterfield Rd Id,2023-06-15T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-15T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-15T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.63
110001,Chesterfield Rd Id,2023-06-15T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.3
110001,Chesterfield Rd Id,2023-06-15T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.93
110001,Chesterfield Rd Id,2023-06-15T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-15T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-15T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-15T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-15T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-15T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-15T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-15T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.72
110001,Chesterfield Rd Id,2023-06-15T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.91
110001,Chesterfield Rd Id,2023-06-15T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.08
110001,Chesterfield Rd Id,2023-06-15T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,51.0
110001,Chesterfield Rd Id,2023-06-15T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-15T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-15T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.3
110001,Chesterfield Rd Id,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
110001,Chesterfield Rd Id,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
110001,Chesterfield Rd Id,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
110001,Chesterfield Rd Id,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110001,Chesterfield Rd Id,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
110001,Chesterfield Rd Id,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
110001,Chesterfield Rd Id,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
110001,Chesterfield Rd Id,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
110001,Chesterfield Rd Id,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.82
110001,Chesterfield Rd Id,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.75
110001,Chesterfield Rd Id,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,59.92
110001,Chesterfield Rd Id,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,150.6
110001,Chesterfield Rd Id,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
110001,Chesterfield Rd Id,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
110001,Chesterfield Rd Id,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
110001,Chesterfield Rd Id,2023-06-15T07:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-15T07:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-15T07:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-15T07:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.16
110001,Chesterfield Rd Id,2023-06-15T07:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.75
110001,Chesterfield Rd Id,2023-06-15T07:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.47
110001,Chesterfield Rd Id,2023-06-15T07:40:00.000+00:00,feeder,51.0,N Current (RMS),A,42.6
110001,Chesterfield Rd Id,2023-06-15T07:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-15T07:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-15T07:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,74.9
110001,Chesterfield Rd Id,2023-06-15T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-15T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-15T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-15T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.28
110001,Chesterfield Rd Id,2023-06-15T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.56
110001,Chesterfield Rd Id,2023-06-15T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.25
110001,Chesterfield Rd Id,2023-06-15T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-15T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-15T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-15T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.8
110001,Chesterfield Rd Id,2023-06-15T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-15T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-06-15T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-15T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.61
110001,Chesterfield Rd Id,2023-06-15T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.19
110001,Chesterfield Rd Id,2023-06-15T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.48
110001,Chesterfield Rd Id,2023-06-15T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110001,Chesterfield Rd Id,2023-06-15T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-15T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-15T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-15T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.28
110001,Chesterfield Rd Id,2023-06-15T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-06-15T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-15T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.51
110001,Chesterfield Rd Id,2023-06-15T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.21
110001,Chesterfield Rd Id,2023-06-15T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.65
110001,Chesterfield Rd Id,2023-06-15T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-15T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-15T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-15T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-15T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-15T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-15T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-15T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.6
110001,Chesterfield Rd Id,2023-06-15T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.5
110001,Chesterfield Rd Id,2023-06-15T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.6
110001,Chesterfield Rd Id,2023-06-15T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,46.2
110001,Chesterfield Rd Id,2023-06-15T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-15T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-15T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.4
110001,Chesterfield Rd Id,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
110001,Chesterfield Rd Id,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
110001,Chesterfield Rd Id,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
110001,Chesterfield Rd Id,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110001,Chesterfield Rd Id,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
110001,Chesterfield Rd Id,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
110001,Chesterfield Rd Id,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
110001,Chesterfield Rd Id,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
110001,Chesterfield Rd Id,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.18
110001,Chesterfield Rd Id,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.21
110001,Chesterfield Rd Id,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,55.44
110001,Chesterfield Rd Id,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,138.9
110001,Chesterfield Rd Id,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
110001,Chesterfield Rd Id,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
110001,Chesterfield Rd Id,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
110001,Chesterfield Rd Id,2023-06-15T07:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-15T07:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-15T07:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-15T07:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.97
110001,Chesterfield Rd Id,2023-06-15T07:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.6
110001,Chesterfield Rd Id,2023-06-15T07:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.26
110001,Chesterfield Rd Id,2023-06-15T07:30:00.000+00:00,feeder,51.0,N Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-15T07:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-15T07:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-15T07:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,44.6
110001,Chesterfield Rd Id,2023-06-15T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-15T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-15T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-15T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.35
110001,Chesterfield Rd Id,2023-06-15T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.04
110001,Chesterfield Rd Id,2023-06-15T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.87
110001,Chesterfield Rd Id,2023-06-15T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-15T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-15T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-15T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-15T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-15T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110001,Chesterfield Rd Id,2023-06-15T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-15T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.66
110001,Chesterfield Rd Id,2023-06-15T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.02
110001,Chesterfield Rd Id,2023-06-15T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.85
110001,Chesterfield Rd Id,2023-06-15T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-15T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-15T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-15T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-15T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.33
110001,Chesterfield Rd Id,2023-06-15T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.55
110001,Chesterfield Rd Id,2023-06-15T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-15T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.29
110001,Chesterfield Rd Id,2023-06-15T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.02
110001,Chesterfield Rd Id,2023-06-15T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.38
110001,Chesterfield Rd Id,2023-06-15T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-06-15T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-15T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-15T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.5
110001,Chesterfield Rd Id,2023-06-15T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-15T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-15T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-15T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.68
110001,Chesterfield Rd Id,2023-06-15T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.29
110001,Chesterfield Rd Id,2023-06-15T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.32
110001,Chesterfield Rd Id,2023-06-15T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.1
110001,Chesterfield Rd Id,2023-06-15T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-15T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.6
110001,Chesterfield Rd Id,2023-06-15T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.7
110001,Chesterfield Rd Id,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
110001,Chesterfield Rd Id,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
110001,Chesterfield Rd Id,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
110001,Chesterfield Rd Id,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110001,Chesterfield Rd Id,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
110001,Chesterfield Rd Id,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
110001,Chesterfield Rd Id,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
110001,Chesterfield Rd Id,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
110001,Chesterfield Rd Id,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.96
110001,Chesterfield Rd Id,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.97
110001,Chesterfield Rd Id,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,41.68
110001,Chesterfield Rd Id,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
110001,Chesterfield Rd Id,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
110001,Chesterfield Rd Id,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
110001,Chesterfield Rd Id,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
110001,Chesterfield Rd Id,2023-06-15T07:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-15T07:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-15T07:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-15T07:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.23
110001,Chesterfield Rd Id,2023-06-15T07:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.63
110001,Chesterfield Rd Id,2023-06-15T07:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.56
110001,Chesterfield Rd Id,2023-06-15T07:20:00.000+00:00,feeder,51.0,N Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-15T07:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-15T07:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-15T07:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,47.9
110001,Chesterfield Rd Id,2023-06-15T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-15T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-15T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-15T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.51
110001,Chesterfield Rd Id,2023-06-15T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.12
110001,Chesterfield Rd Id,2023-06-15T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.86
110001,Chesterfield Rd Id,2023-06-15T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-15T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-15T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.5
110001,Chesterfield Rd Id,2023-06-15T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.9
110001,Chesterfield Rd Id,2023-06-15T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-15T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110001,Chesterfield Rd Id,2023-06-15T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-15T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-06-15T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.06
110001,Chesterfield Rd Id,2023-06-15T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.79
110001,Chesterfield Rd Id,2023-06-15T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-15T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-15T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-15T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-15T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.94
110001,Chesterfield Rd Id,2023-06-15T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-15T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-15T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.32
110001,Chesterfield Rd Id,2023-06-15T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.4
110001,Chesterfield Rd Id,2023-06-15T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.22
110001,Chesterfield Rd Id,2023-06-15T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-15T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-15T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-15T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-15T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-15T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-15T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-15T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.18
110001,Chesterfield Rd Id,2023-06-15T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.62
110001,Chesterfield Rd Id,2023-06-15T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.57
110001,Chesterfield Rd Id,2023-06-15T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.9
110001,Chesterfield Rd Id,2023-06-15T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-15T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-15T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.5
110001,Chesterfield Rd Id,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
110001,Chesterfield Rd Id,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
110001,Chesterfield Rd Id,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
110001,Chesterfield Rd Id,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110001,Chesterfield Rd Id,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
110001,Chesterfield Rd Id,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
110001,Chesterfield Rd Id,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
110001,Chesterfield Rd Id,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
110001,Chesterfield Rd Id,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.85
110001,Chesterfield Rd Id,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.83
110001,Chesterfield Rd Id,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,44.99
110001,Chesterfield Rd Id,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,95.3
110001,Chesterfield Rd Id,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
110001,Chesterfield Rd Id,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
110001,Chesterfield Rd Id,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
110001,Chesterfield Rd Id,2023-06-15T07:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-15T07:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-15T07:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-15T07:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.23
110001,Chesterfield Rd Id,2023-06-15T07:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.42
110001,Chesterfield Rd Id,2023-06-15T07:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.22
110001,Chesterfield Rd Id,2023-06-15T07:10:00.000+00:00,feeder,51.0,N Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-15T07:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,47.1
110001,Chesterfield Rd Id,2023-06-15T07:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-15T07:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,73.4
110001,Chesterfield Rd Id,2023-06-15T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-15T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-15T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-15T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.32
110001,Chesterfield Rd Id,2023-06-15T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.36
110001,Chesterfield Rd Id,2023-06-15T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.64
110001,Chesterfield Rd Id,2023-06-15T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-15T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-15T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-15T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.7
110001,Chesterfield Rd Id,2023-06-15T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-15T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-15T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-15T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.36
110001,Chesterfield Rd Id,2023-06-15T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.63
110001,Chesterfield Rd Id,2023-06-15T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.94
110001,Chesterfield Rd Id,2023-06-15T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-15T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-15T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-15T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-15T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.82
110001,Chesterfield Rd Id,2023-06-15T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-15T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-15T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.11
110001,Chesterfield Rd Id,2023-06-15T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.3
110001,Chesterfield Rd Id,2023-06-15T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.39
110001,Chesterfield Rd Id,2023-06-15T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-15T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-15T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.3
110001,Chesterfield Rd Id,2023-06-15T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-15T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-15T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-15T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-15T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.17
110001,Chesterfield Rd Id,2023-06-15T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.09
110001,Chesterfield Rd Id,2023-06-15T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.1
110001,Chesterfield Rd Id,2023-06-15T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,47.1
110001,Chesterfield Rd Id,2023-06-15T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-15T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-15T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.8
110001,Chesterfield Rd Id,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
110001,Chesterfield Rd Id,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110001,Chesterfield Rd Id,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
110001,Chesterfield Rd Id,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
