Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
110001,Chesterfield Rd Id,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
110001,Chesterfield Rd Id,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
110001,Chesterfield Rd Id,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
110001,Chesterfield Rd Id,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.21
110001,Chesterfield Rd Id,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,36.81
110001,Chesterfield Rd Id,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,52.29
110001,Chesterfield Rd Id,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,107.6
110001,Chesterfield Rd Id,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
110001,Chesterfield Rd Id,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
110001,Chesterfield Rd Id,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
110001,Chesterfield Rd Id,2023-06-15T07:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-15T07:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-15T07:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-15T07:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.57
110001,Chesterfield Rd Id,2023-06-15T07:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.22
110001,Chesterfield Rd Id,2023-06-15T07:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.67
110001,Chesterfield Rd Id,2023-06-15T07:00:00.000+00:00,feeder,51.0,N Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-15T07:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,41.5
110001,Chesterfield Rd Id,2023-06-15T07:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-15T07:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,43.0
110001,Chesterfield Rd Id,2023-06-15T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-15T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-15T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-15T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.32
110001,Chesterfield Rd Id,2023-06-15T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.54
110001,Chesterfield Rd Id,2023-06-15T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.76
110001,Chesterfield Rd Id,2023-06-15T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,42.9
110001,Chesterfield Rd Id,2023-06-15T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110001,Chesterfield Rd Id,2023-06-15T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-15T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.9
110001,Chesterfield Rd Id,2023-06-15T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-15T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-15T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-15T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.23
110001,Chesterfield Rd Id,2023-06-15T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.93
110001,Chesterfield Rd Id,2023-06-15T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.67
110001,Chesterfield Rd Id,2023-06-15T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-15T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.7
110001,Chesterfield Rd Id,2023-06-15T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-15T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-15T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.58
110001,Chesterfield Rd Id,2023-06-15T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-15T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-15T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.52
110001,Chesterfield Rd Id,2023-06-15T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.39
110001,Chesterfield Rd Id,2023-06-15T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.69
110001,Chesterfield Rd Id,2023-06-15T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-15T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-15T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-15T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-15T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-15T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-15T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-15T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.43
110001,Chesterfield Rd Id,2023-06-15T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.13
110001,Chesterfield Rd Id,2023-06-15T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.75
110001,Chesterfield Rd Id,2023-06-15T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.9
110001,Chesterfield Rd Id,2023-06-15T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-15T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-15T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.8
110001,Chesterfield Rd Id,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
110001,Chesterfield Rd Id,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110001,Chesterfield Rd Id,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
110001,Chesterfield Rd Id,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110001,Chesterfield Rd Id,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
110001,Chesterfield Rd Id,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
110001,Chesterfield Rd Id,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
110001,Chesterfield Rd Id,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
110001,Chesterfield Rd Id,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.08
110001,Chesterfield Rd Id,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.21
110001,Chesterfield Rd Id,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,46.55
110001,Chesterfield Rd Id,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
110001,Chesterfield Rd Id,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
110001,Chesterfield Rd Id,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
110001,Chesterfield Rd Id,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
110001,Chesterfield Rd Id,2023-06-15T06:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-15T06:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-15T06:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-06-15T06:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.51
110001,Chesterfield Rd Id,2023-06-15T06:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.7
110001,Chesterfield Rd Id,2023-06-15T06:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.72
110001,Chesterfield Rd Id,2023-06-15T06:50:00.000+00:00,feeder,51.0,N Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-15T06:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-15T06:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,46.5
110001,Chesterfield Rd Id,2023-06-15T06:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,44.5
110001,Chesterfield Rd Id,2023-06-15T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-15T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-15T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-15T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.37
110001,Chesterfield Rd Id,2023-06-15T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.92
110001,Chesterfield Rd Id,2023-06-15T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.84
110001,Chesterfield Rd Id,2023-06-15T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,46.2
110001,Chesterfield Rd Id,2023-06-15T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.5
110001,Chesterfield Rd Id,2023-06-15T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-15T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.2
110001,Chesterfield Rd Id,2023-06-15T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-15T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-15T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-15T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.97
110001,Chesterfield Rd Id,2023-06-15T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.15
110001,Chesterfield Rd Id,2023-06-15T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.53
110001,Chesterfield Rd Id,2023-06-15T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-15T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.2
110001,Chesterfield Rd Id,2023-06-15T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-15T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-15T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.52
110001,Chesterfield Rd Id,2023-06-15T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-15T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-15T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.0
110001,Chesterfield Rd Id,2023-06-15T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.08
110001,Chesterfield Rd Id,2023-06-15T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.01
110001,Chesterfield Rd Id,2023-06-15T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-15T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-15T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-15T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-06-15T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-15T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-15T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-15T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.54
110001,Chesterfield Rd Id,2023-06-15T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.53
110001,Chesterfield Rd Id,2023-06-15T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.6
110001,Chesterfield Rd Id,2023-06-15T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-15T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-06-15T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-15T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.0
110001,Chesterfield Rd Id,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
110001,Chesterfield Rd Id,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
110001,Chesterfield Rd Id,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
110001,Chesterfield Rd Id,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110001,Chesterfield Rd Id,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
110001,Chesterfield Rd Id,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
110001,Chesterfield Rd Id,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
110001,Chesterfield Rd Id,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
110001,Chesterfield Rd Id,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.39
110001,Chesterfield Rd Id,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,37.38
110001,Chesterfield Rd Id,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,47.7
110001,Chesterfield Rd Id,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
110001,Chesterfield Rd Id,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
110001,Chesterfield Rd Id,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
110001,Chesterfield Rd Id,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
110001,Chesterfield Rd Id,2023-06-15T06:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-15T06:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-15T06:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.99
110001,Chesterfield Rd Id,2023-06-15T06:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.68
110001,Chesterfield Rd Id,2023-06-15T06:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.63
110001,Chesterfield Rd Id,2023-06-15T06:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.72
110001,Chesterfield Rd Id,2023-06-15T06:40:00.000+00:00,feeder,51.0,N Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-15T06:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-15T06:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-15T06:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,44.0
110001,Chesterfield Rd Id,2023-06-15T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-15T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-15T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-15T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.44
110001,Chesterfield Rd Id,2023-06-15T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.18
110001,Chesterfield Rd Id,2023-06-15T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.25
110001,Chesterfield Rd Id,2023-06-15T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,42.6
110001,Chesterfield Rd Id,2023-06-15T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-15T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-15T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.9
110001,Chesterfield Rd Id,2023-06-15T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-15T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-15T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-15T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.6
110001,Chesterfield Rd Id,2023-06-15T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.02
110001,Chesterfield Rd Id,2023-06-15T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.5
110001,Chesterfield Rd Id,2023-06-15T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-15T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.2
110001,Chesterfield Rd Id,2023-06-15T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-15T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-15T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.51
110001,Chesterfield Rd Id,2023-06-15T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-15T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-15T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.96
110001,Chesterfield Rd Id,2023-06-15T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.93
110001,Chesterfield Rd Id,2023-06-15T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.42
110001,Chesterfield Rd Id,2023-06-15T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-15T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-15T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-15T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-15T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-15T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-15T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-15T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.48
110001,Chesterfield Rd Id,2023-06-15T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.6
110001,Chesterfield Rd Id,2023-06-15T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.04
110001,Chesterfield Rd Id,2023-06-15T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-15T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-15T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-15T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.9
110001,Chesterfield Rd Id,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
110001,Chesterfield Rd Id,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
110001,Chesterfield Rd Id,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
110001,Chesterfield Rd Id,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110001,Chesterfield Rd Id,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
110001,Chesterfield Rd Id,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
110001,Chesterfield Rd Id,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
110001,Chesterfield Rd Id,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
110001,Chesterfield Rd Id,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.17
110001,Chesterfield Rd Id,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.36
110001,Chesterfield Rd Id,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,46.93
110001,Chesterfield Rd Id,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,92.9
110001,Chesterfield Rd Id,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
110001,Chesterfield Rd Id,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
110001,Chesterfield Rd Id,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
110001,Chesterfield Rd Id,2023-06-15T06:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-15T06:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-06-15T06:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.86
110001,Chesterfield Rd Id,2023-06-15T06:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.42
110001,Chesterfield Rd Id,2023-06-15T06:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.96
110001,Chesterfield Rd Id,2023-06-15T06:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.95
110001,Chesterfield Rd Id,2023-06-15T06:30:00.000+00:00,feeder,51.0,N Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-15T06:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-15T06:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-15T06:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,44.8
110001,Chesterfield Rd Id,2023-06-15T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-15T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-15T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-15T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.68
110001,Chesterfield Rd Id,2023-06-15T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.65
110001,Chesterfield Rd Id,2023-06-15T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.12
110001,Chesterfield Rd Id,2023-06-15T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,41.9
110001,Chesterfield Rd Id,2023-06-15T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-15T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.1
110001,Chesterfield Rd Id,2023-06-15T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.3
110001,Chesterfield Rd Id,2023-06-15T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-15T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-15T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-15T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.51
110001,Chesterfield Rd Id,2023-06-15T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.04
110001,Chesterfield Rd Id,2023-06-15T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.97
110001,Chesterfield Rd Id,2023-06-15T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-15T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.0
110001,Chesterfield Rd Id,2023-06-15T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-15T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-15T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.89
110001,Chesterfield Rd Id,2023-06-15T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-15T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-15T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.85
110001,Chesterfield Rd Id,2023-06-15T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.28
110001,Chesterfield Rd Id,2023-06-15T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.05
110001,Chesterfield Rd Id,2023-06-15T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-15T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-15T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.7
110001,Chesterfield Rd Id,2023-06-15T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-15T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-15T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-15T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-15T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.21
110001,Chesterfield Rd Id,2023-06-15T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.5
110001,Chesterfield Rd Id,2023-06-15T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.72
110001,Chesterfield Rd Id,2023-06-15T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,46.9
110001,Chesterfield Rd Id,2023-06-15T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-15T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-15T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.8
110001,Chesterfield Rd Id,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
110001,Chesterfield Rd Id,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
110001,Chesterfield Rd Id,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
110001,Chesterfield Rd Id,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
110001,Chesterfield Rd Id,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
110001,Chesterfield Rd Id,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
110001,Chesterfield Rd Id,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
110001,Chesterfield Rd Id,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.66
110001,Chesterfield Rd Id,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.43
110001,Chesterfield Rd Id,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,48.8
110001,Chesterfield Rd Id,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,97.4
110001,Chesterfield Rd Id,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
110001,Chesterfield Rd Id,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
110001,Chesterfield Rd Id,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
110001,Chesterfield Rd Id,2023-06-15T06:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-15T06:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.63
110001,Chesterfield Rd Id,2023-06-15T06:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.87
110001,Chesterfield Rd Id,2023-06-15T06:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.21
110001,Chesterfield Rd Id,2023-06-15T06:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.49
110001,Chesterfield Rd Id,2023-06-15T06:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.88
110001,Chesterfield Rd Id,2023-06-15T06:20:00.000+00:00,feeder,51.0,N Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-15T06:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-15T06:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-15T06:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,53.0
110001,Chesterfield Rd Id,2023-06-15T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-06-15T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-15T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-15T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.49
110001,Chesterfield Rd Id,2023-06-15T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.71
110001,Chesterfield Rd Id,2023-06-15T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.21
110001,Chesterfield Rd Id,2023-06-15T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-06-15T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110001,Chesterfield Rd Id,2023-06-15T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.8
110001,Chesterfield Rd Id,2023-06-15T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-15T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-15T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110001,Chesterfield Rd Id,2023-06-15T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-15T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.13
110001,Chesterfield Rd Id,2023-06-15T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.91
110001,Chesterfield Rd Id,2023-06-15T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.37
110001,Chesterfield Rd Id,2023-06-15T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-15T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-15T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-15T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-15T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.94
110001,Chesterfield Rd Id,2023-06-15T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-15T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-15T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.04
110001,Chesterfield Rd Id,2023-06-15T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.4
110001,Chesterfield Rd Id,2023-06-15T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.99
110001,Chesterfield Rd Id,2023-06-15T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-15T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-15T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.5
110001,Chesterfield Rd Id,2023-06-15T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-15T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-15T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-15T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-15T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.15
110001,Chesterfield Rd Id,2023-06-15T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.26
110001,Chesterfield Rd Id,2023-06-15T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.8
110001,Chesterfield Rd Id,2023-06-15T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,55.2
110001,Chesterfield Rd Id,2023-06-15T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-15T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-15T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.2
110001,Chesterfield Rd Id,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
110001,Chesterfield Rd Id,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
110001,Chesterfield Rd Id,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
110001,Chesterfield Rd Id,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
110001,Chesterfield Rd Id,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
110001,Chesterfield Rd Id,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
110001,Chesterfield Rd Id,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.02
110001,Chesterfield Rd Id,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,43.77
110001,Chesterfield Rd Id,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,51.24
110001,Chesterfield Rd Id,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,108.7
110001,Chesterfield Rd Id,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
110001,Chesterfield Rd Id,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
110001,Chesterfield Rd Id,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
110001,Chesterfield Rd Id,2023-06-15T06:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-15T06:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-15T06:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.88
110001,Chesterfield Rd Id,2023-06-15T06:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.72
110001,Chesterfield Rd Id,2023-06-15T06:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.53
110001,Chesterfield Rd Id,2023-06-15T06:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.7
110001,Chesterfield Rd Id,2023-06-15T06:10:00.000+00:00,feeder,51.0,N Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-15T06:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-15T06:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,47.7
110001,Chesterfield Rd Id,2023-06-15T06:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,47.1
110001,Chesterfield Rd Id,2023-06-15T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-15T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-15T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-15T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.43
110001,Chesterfield Rd Id,2023-06-15T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.32
110001,Chesterfield Rd Id,2023-06-15T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.26
110001,Chesterfield Rd Id,2023-06-15T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-15T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110001,Chesterfield Rd Id,2023-06-15T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-15T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-15T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-15T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-15T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-15T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.97
110001,Chesterfield Rd Id,2023-06-15T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.19
110001,Chesterfield Rd Id,2023-06-15T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-06-15T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110001,Chesterfield Rd Id,2023-06-15T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-15T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-15T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-15T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.95
110001,Chesterfield Rd Id,2023-06-15T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.04
110001,Chesterfield Rd Id,2023-06-15T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-15T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.12
110001,Chesterfield Rd Id,2023-06-15T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.85
110001,Chesterfield Rd Id,2023-06-15T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.17
110001,Chesterfield Rd Id,2023-06-15T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-15T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-15T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.9
110001,Chesterfield Rd Id,2023-06-15T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-15T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-15T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-15T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-15T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.13
110001,Chesterfield Rd Id,2023-06-15T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.92
110001,Chesterfield Rd Id,2023-06-15T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.16
110001,Chesterfield Rd Id,2023-06-15T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-15T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-15T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-15T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.4
110001,Chesterfield Rd Id,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
110001,Chesterfield Rd Id,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
110001,Chesterfield Rd Id,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
110001,Chesterfield Rd Id,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
110001,Chesterfield Rd Id,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
110001,Chesterfield Rd Id,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
110001,Chesterfield Rd Id,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.37
110001,Chesterfield Rd Id,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,38.81
110001,Chesterfield Rd Id,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,38.9
110001,Chesterfield Rd Id,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
110001,Chesterfield Rd Id,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
110001,Chesterfield Rd Id,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
110001,Chesterfield Rd Id,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
110001,Chesterfield Rd Id,2023-06-15T06:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-15T06:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-15T06:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-06-15T06:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.74
110001,Chesterfield Rd Id,2023-06-15T06:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.57
110001,Chesterfield Rd Id,2023-06-15T06:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.12
110001,Chesterfield Rd Id,2023-06-15T06:00:00.000+00:00,feeder,51.0,N Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-15T06:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-15T06:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-15T06:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,41.6
110001,Chesterfield Rd Id,2023-06-15T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-15T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-15T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-15T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.52
110001,Chesterfield Rd Id,2023-06-15T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.49
110001,Chesterfield Rd Id,2023-06-15T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.14
110001,Chesterfield Rd Id,2023-06-15T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-15T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-15T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-15T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-15T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-15T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.02
110001,Chesterfield Rd Id,2023-06-15T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-15T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.04
110001,Chesterfield Rd Id,2023-06-15T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.99
110001,Chesterfield Rd Id,2023-06-15T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.33
110001,Chesterfield Rd Id,2023-06-15T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-15T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-15T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-15T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-15T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.89
110001,Chesterfield Rd Id,2023-06-15T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.68
110001,Chesterfield Rd Id,2023-06-15T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-15T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.04
110001,Chesterfield Rd Id,2023-06-15T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.44
110001,Chesterfield Rd Id,2023-06-15T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.5
110001,Chesterfield Rd Id,2023-06-15T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-15T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-15T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-15T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-15T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-15T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-15T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-15T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.09
110001,Chesterfield Rd Id,2023-06-15T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.6
110001,Chesterfield Rd Id,2023-06-15T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.88
110001,Chesterfield Rd Id,2023-06-15T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-15T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.5
110001,Chesterfield Rd Id,2023-06-15T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.1
110001,Chesterfield Rd Id,2023-06-15T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.3
110001,Chesterfield Rd Id,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
110001,Chesterfield Rd Id,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
110001,Chesterfield Rd Id,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110001,Chesterfield Rd Id,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
110001,Chesterfield Rd Id,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
110001,Chesterfield Rd Id,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
110001,Chesterfield Rd Id,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
110001,Chesterfield Rd Id,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.43
110001,Chesterfield Rd Id,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,37.09
110001,Chesterfield Rd Id,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,33.98
110001,Chesterfield Rd Id,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
110001,Chesterfield Rd Id,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
110001,Chesterfield Rd Id,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
110001,Chesterfield Rd Id,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
110001,Chesterfield Rd Id,2023-06-15T05:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-15T05:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-15T05:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-15T05:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.09
110001,Chesterfield Rd Id,2023-06-15T05:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.65
110001,Chesterfield Rd Id,2023-06-15T05:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.29
110001,Chesterfield Rd Id,2023-06-15T05:50:00.000+00:00,feeder,51.0,N Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-15T05:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-15T05:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-15T05:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-15T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-15T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-15T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-15T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.35
110001,Chesterfield Rd Id,2023-06-15T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.61
110001,Chesterfield Rd Id,2023-06-15T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.87
110001,Chesterfield Rd Id,2023-06-15T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-15T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-15T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-15T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-15T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-15T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110001,Chesterfield Rd Id,2023-06-15T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-15T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.97
110001,Chesterfield Rd Id,2023-06-15T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.98
110001,Chesterfield Rd Id,2023-06-15T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.42
110001,Chesterfield Rd Id,2023-06-15T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-15T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.1
110001,Chesterfield Rd Id,2023-06-15T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-15T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-15T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.77
110001,Chesterfield Rd Id,2023-06-15T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.72
110001,Chesterfield Rd Id,2023-06-15T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-15T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.71
110001,Chesterfield Rd Id,2023-06-15T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.43
110001,Chesterfield Rd Id,2023-06-15T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.7
110001,Chesterfield Rd Id,2023-06-15T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-15T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-15T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-15T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-15T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.24
