Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-15T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-15T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-15T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.29
110001,Chesterfield Rd Id,2023-06-15T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.09
110001,Chesterfield Rd Id,2023-06-15T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.47
110001,Chesterfield Rd Id,2023-06-15T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-15T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-15T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-15T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.5
110001,Chesterfield Rd Id,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
110001,Chesterfield Rd Id,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
110001,Chesterfield Rd Id,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
110001,Chesterfield Rd Id,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
110001,Chesterfield Rd Id,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
110001,Chesterfield Rd Id,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
110001,Chesterfield Rd Id,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,33.41
110001,Chesterfield Rd Id,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.76
110001,Chesterfield Rd Id,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.76
110001,Chesterfield Rd Id,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
110001,Chesterfield Rd Id,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
110001,Chesterfield Rd Id,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
110001,Chesterfield Rd Id,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
110001,Chesterfield Rd Id,2023-06-15T05:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-15T05:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-15T05:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.84
110001,Chesterfield Rd Id,2023-06-15T05:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.46
110001,Chesterfield Rd Id,2023-06-15T05:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.77
110001,Chesterfield Rd Id,2023-06-15T05:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.32
110001,Chesterfield Rd Id,2023-06-15T05:40:00.000+00:00,feeder,51.0,N Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-15T05:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-15T05:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-15T05:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-15T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-15T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-15T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-15T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.19
110001,Chesterfield Rd Id,2023-06-15T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.72
110001,Chesterfield Rd Id,2023-06-15T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.49
110001,Chesterfield Rd Id,2023-06-15T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-15T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-15T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-15T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-15T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-15T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-15T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-15T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.06
110001,Chesterfield Rd Id,2023-06-15T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.75
110001,Chesterfield Rd Id,2023-06-15T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.01
110001,Chesterfield Rd Id,2023-06-15T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-15T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-15T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-15T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-15T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.69
110001,Chesterfield Rd Id,2023-06-15T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-15T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-15T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.99
110001,Chesterfield Rd Id,2023-06-15T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.22
110001,Chesterfield Rd Id,2023-06-15T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.95
110001,Chesterfield Rd Id,2023-06-15T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-15T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-15T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-15T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-15T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-15T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-06-15T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-15T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.1
110001,Chesterfield Rd Id,2023-06-15T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.26
110001,Chesterfield Rd Id,2023-06-15T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.88
110001,Chesterfield Rd Id,2023-06-15T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-15T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.3
110001,Chesterfield Rd Id,2023-06-15T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-15T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.3
110001,Chesterfield Rd Id,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
110001,Chesterfield Rd Id,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
110001,Chesterfield Rd Id,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
110001,Chesterfield Rd Id,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
110001,Chesterfield Rd Id,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
110001,Chesterfield Rd Id,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
110001,Chesterfield Rd Id,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.8
110001,Chesterfield Rd Id,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.71
110001,Chesterfield Rd Id,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,34.65
110001,Chesterfield Rd Id,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
110001,Chesterfield Rd Id,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
110001,Chesterfield Rd Id,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
110001,Chesterfield Rd Id,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
110001,Chesterfield Rd Id,2023-06-15T05:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-15T05:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-15T05:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.94
110001,Chesterfield Rd Id,2023-06-15T05:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.62
110001,Chesterfield Rd Id,2023-06-15T05:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.02
110001,Chesterfield Rd Id,2023-06-15T05:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.35
110001,Chesterfield Rd Id,2023-06-15T05:30:00.000+00:00,feeder,51.0,N Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-15T05:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-15T05:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-15T05:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-15T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-15T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-15T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-15T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.55
110001,Chesterfield Rd Id,2023-06-15T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.45
110001,Chesterfield Rd Id,2023-06-15T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.88
110001,Chesterfield Rd Id,2023-06-15T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-15T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-06-15T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-15T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-15T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-15T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.09
110001,Chesterfield Rd Id,2023-06-15T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-15T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.96
110001,Chesterfield Rd Id,2023-06-15T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.77
110001,Chesterfield Rd Id,2023-06-15T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.75
110001,Chesterfield Rd Id,2023-06-15T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-15T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-15T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-15T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-15T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.76
110001,Chesterfield Rd Id,2023-06-15T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-15T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-15T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.39
110001,Chesterfield Rd Id,2023-06-15T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.97
110001,Chesterfield Rd Id,2023-06-15T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.94
110001,Chesterfield Rd Id,2023-06-15T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-15T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-15T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-15T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-15T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-15T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.67
110001,Chesterfield Rd Id,2023-06-15T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-15T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.06
110001,Chesterfield Rd Id,2023-06-15T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.22
110001,Chesterfield Rd Id,2023-06-15T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.0
110001,Chesterfield Rd Id,2023-06-15T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-15T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-15T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-15T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.1
110001,Chesterfield Rd Id,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
110001,Chesterfield Rd Id,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
110001,Chesterfield Rd Id,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
110001,Chesterfield Rd Id,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
110001,Chesterfield Rd Id,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
110001,Chesterfield Rd Id,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
110001,Chesterfield Rd Id,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.59
110001,Chesterfield Rd Id,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.44
110001,Chesterfield Rd Id,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,33.93
110001,Chesterfield Rd Id,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
110001,Chesterfield Rd Id,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
110001,Chesterfield Rd Id,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
110001,Chesterfield Rd Id,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
110001,Chesterfield Rd Id,2023-06-15T05:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-15T05:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-15T05:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.06
110001,Chesterfield Rd Id,2023-06-15T05:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.35
110001,Chesterfield Rd Id,2023-06-15T05:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.2
110001,Chesterfield Rd Id,2023-06-15T05:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,5.78
110001,Chesterfield Rd Id,2023-06-15T05:20:00.000+00:00,feeder,51.0,N Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-15T05:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-15T05:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-15T05:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-15T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-15T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-15T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-15T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.09
110001,Chesterfield Rd Id,2023-06-15T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.02
110001,Chesterfield Rd Id,2023-06-15T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.79
110001,Chesterfield Rd Id,2023-06-15T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-15T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-15T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-15T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-15T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-15T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-15T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-15T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.63
110001,Chesterfield Rd Id,2023-06-15T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.28
110001,Chesterfield Rd Id,2023-06-15T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.13
110001,Chesterfield Rd Id,2023-06-15T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-15T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-15T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-15T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-15T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.84
110001,Chesterfield Rd Id,2023-06-15T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.86
110001,Chesterfield Rd Id,2023-06-15T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-15T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.8
110001,Chesterfield Rd Id,2023-06-15T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.24
110001,Chesterfield Rd Id,2023-06-15T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.75
110001,Chesterfield Rd Id,2023-06-15T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-15T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-15T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.8
110001,Chesterfield Rd Id,2023-06-15T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-15T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-15T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.85
110001,Chesterfield Rd Id,2023-06-15T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-15T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.56
110001,Chesterfield Rd Id,2023-06-15T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.11
110001,Chesterfield Rd Id,2023-06-15T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.62
110001,Chesterfield Rd Id,2023-06-15T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-15T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-15T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-15T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
110001,Chesterfield Rd Id,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
110001,Chesterfield Rd Id,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
110001,Chesterfield Rd Id,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
110001,Chesterfield Rd Id,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
110001,Chesterfield Rd Id,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
110001,Chesterfield Rd Id,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.43
110001,Chesterfield Rd Id,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.85
110001,Chesterfield Rd Id,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.08
110001,Chesterfield Rd Id,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
110001,Chesterfield Rd Id,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
110001,Chesterfield Rd Id,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
110001,Chesterfield Rd Id,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
110001,Chesterfield Rd Id,2023-06-15T05:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-15T05:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-15T05:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.94
110001,Chesterfield Rd Id,2023-06-15T05:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.26
110001,Chesterfield Rd Id,2023-06-15T05:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.52
110001,Chesterfield Rd Id,2023-06-15T05:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.07
110001,Chesterfield Rd Id,2023-06-15T05:10:00.000+00:00,feeder,51.0,N Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-15T05:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-15T05:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-15T05:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-15T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-15T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-15T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-15T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.37
110001,Chesterfield Rd Id,2023-06-15T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.85
110001,Chesterfield Rd Id,2023-06-15T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.79
110001,Chesterfield Rd Id,2023-06-15T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-15T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.5
110001,Chesterfield Rd Id,2023-06-15T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-15T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-15T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-15T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-06-15T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-15T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.36
110001,Chesterfield Rd Id,2023-06-15T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.24
110001,Chesterfield Rd Id,2023-06-15T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.73
110001,Chesterfield Rd Id,2023-06-15T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-15T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-15T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-15T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-15T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.92
110001,Chesterfield Rd Id,2023-06-15T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.87
110001,Chesterfield Rd Id,2023-06-15T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-15T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.8
110001,Chesterfield Rd Id,2023-06-15T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.08
110001,Chesterfield Rd Id,2023-06-15T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.22
110001,Chesterfield Rd Id,2023-06-15T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-15T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-15T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-15T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-15T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-15T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.89
110001,Chesterfield Rd Id,2023-06-15T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-15T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.44
110001,Chesterfield Rd Id,2023-06-15T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.85
110001,Chesterfield Rd Id,2023-06-15T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.53
110001,Chesterfield Rd Id,2023-06-15T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.1
110001,Chesterfield Rd Id,2023-06-15T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-15T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-15T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.2
110001,Chesterfield Rd Id,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
110001,Chesterfield Rd Id,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
110001,Chesterfield Rd Id,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
110001,Chesterfield Rd Id,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
110001,Chesterfield Rd Id,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
110001,Chesterfield Rd Id,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
110001,Chesterfield Rd Id,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.23
110001,Chesterfield Rd Id,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.55
110001,Chesterfield Rd Id,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,32.34
110001,Chesterfield Rd Id,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
110001,Chesterfield Rd Id,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
110001,Chesterfield Rd Id,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
110001,Chesterfield Rd Id,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
110001,Chesterfield Rd Id,2023-06-15T05:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-15T05:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-15T05:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.28
110001,Chesterfield Rd Id,2023-06-15T05:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.77
110001,Chesterfield Rd Id,2023-06-15T05:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.27
110001,Chesterfield Rd Id,2023-06-15T05:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.4
110001,Chesterfield Rd Id,2023-06-15T05:00:00.000+00:00,feeder,51.0,N Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-15T05:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-15T05:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-15T05:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-15T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-15T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-15T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-15T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.41
110001,Chesterfield Rd Id,2023-06-15T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.99
110001,Chesterfield Rd Id,2023-06-15T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.53
110001,Chesterfield Rd Id,2023-06-15T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-15T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110001,Chesterfield Rd Id,2023-06-15T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-15T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-15T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-15T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110001,Chesterfield Rd Id,2023-06-15T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-15T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.27
110001,Chesterfield Rd Id,2023-06-15T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.12
110001,Chesterfield Rd Id,2023-06-15T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.52
110001,Chesterfield Rd Id,2023-06-15T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-15T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-15T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-15T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-15T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.91
110001,Chesterfield Rd Id,2023-06-15T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.02
110001,Chesterfield Rd Id,2023-06-15T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-15T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.69
110001,Chesterfield Rd Id,2023-06-15T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.79
110001,Chesterfield Rd Id,2023-06-15T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.07
110001,Chesterfield Rd Id,2023-06-15T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-15T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-15T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-15T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-15T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-15T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.71
110001,Chesterfield Rd Id,2023-06-15T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-15T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.9
110001,Chesterfield Rd Id,2023-06-15T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.56
110001,Chesterfield Rd Id,2023-06-15T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.73
110001,Chesterfield Rd Id,2023-06-15T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-15T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-15T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-15T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.7
110001,Chesterfield Rd Id,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
110001,Chesterfield Rd Id,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
110001,Chesterfield Rd Id,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
110001,Chesterfield Rd Id,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
110001,Chesterfield Rd Id,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
110001,Chesterfield Rd Id,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
110001,Chesterfield Rd Id,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.04
110001,Chesterfield Rd Id,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.73
110001,Chesterfield Rd Id,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.25
110001,Chesterfield Rd Id,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
110001,Chesterfield Rd Id,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
110001,Chesterfield Rd Id,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
110001,Chesterfield Rd Id,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
110001,Chesterfield Rd Id,2023-06-15T04:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-15T04:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-15T04:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.1
110001,Chesterfield Rd Id,2023-06-15T04:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.88
110001,Chesterfield Rd Id,2023-06-15T04:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-06-15T04:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.5
110001,Chesterfield Rd Id,2023-06-15T04:50:00.000+00:00,feeder,51.0,N Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-15T04:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-15T04:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-15T04:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-15T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-15T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-15T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-15T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.41
110001,Chesterfield Rd Id,2023-06-15T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.71
110001,Chesterfield Rd Id,2023-06-15T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.07
110001,Chesterfield Rd Id,2023-06-15T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-15T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.5
110001,Chesterfield Rd Id,2023-06-15T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-15T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-15T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-15T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110001,Chesterfield Rd Id,2023-06-15T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-15T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.01
110001,Chesterfield Rd Id,2023-06-15T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.25
110001,Chesterfield Rd Id,2023-06-15T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.3
110001,Chesterfield Rd Id,2023-06-15T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110001,Chesterfield Rd Id,2023-06-15T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-15T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-15T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-15T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.79
110001,Chesterfield Rd Id,2023-06-15T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.99
110001,Chesterfield Rd Id,2023-06-15T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-15T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.54
110001,Chesterfield Rd Id,2023-06-15T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.78
110001,Chesterfield Rd Id,2023-06-15T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.15
110001,Chesterfield Rd Id,2023-06-15T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-15T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.3
110001,Chesterfield Rd Id,2023-06-15T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-15T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-15T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-15T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-15T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-15T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.62
110001,Chesterfield Rd Id,2023-06-15T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.15
110001,Chesterfield Rd Id,2023-06-15T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.46
110001,Chesterfield Rd Id,2023-06-15T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-15T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-15T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-15T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110001,Chesterfield Rd Id,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
110001,Chesterfield Rd Id,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
110001,Chesterfield Rd Id,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
110001,Chesterfield Rd Id,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
110001,Chesterfield Rd Id,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
110001,Chesterfield Rd Id,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
110001,Chesterfield Rd Id,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.47
110001,Chesterfield Rd Id,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.26
110001,Chesterfield Rd Id,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,30.47
110001,Chesterfield Rd Id,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
110001,Chesterfield Rd Id,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
110001,Chesterfield Rd Id,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
110001,Chesterfield Rd Id,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
110001,Chesterfield Rd Id,2023-06-15T04:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-15T04:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-15T04:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.38
110001,Chesterfield Rd Id,2023-06-15T04:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,2.98
110001,Chesterfield Rd Id,2023-06-15T04:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.66
110001,Chesterfield Rd Id,2023-06-15T04:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.08
110001,Chesterfield Rd Id,2023-06-15T04:40:00.000+00:00,feeder,51.0,N Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-15T04:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-15T04:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-15T04:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-06-15T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-15T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-15T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-15T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.88
110001,Chesterfield Rd Id,2023-06-15T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.83
110001,Chesterfield Rd Id,2023-06-15T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.87
110001,Chesterfield Rd Id,2023-06-15T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-15T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-15T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-15T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-15T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-15T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-15T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-15T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.7
110001,Chesterfield Rd Id,2023-06-15T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.88
110001,Chesterfield Rd Id,2023-06-15T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.0
110001,Chesterfield Rd Id,2023-06-15T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110001,Chesterfield Rd Id,2023-06-15T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-15T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.1
110001,Chesterfield Rd Id,2023-06-15T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-15T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.61
110001,Chesterfield Rd Id,2023-06-15T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.87
110001,Chesterfield Rd Id,2023-06-15T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-15T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.78
110001,Chesterfield Rd Id,2023-06-15T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.3
110001,Chesterfield Rd Id,2023-06-15T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.36
110001,Chesterfield Rd Id,2023-06-15T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-15T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-15T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-15T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-15T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-15T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-15T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-15T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.95
110001,Chesterfield Rd Id,2023-06-15T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.69
110001,Chesterfield Rd Id,2023-06-15T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.57
110001,Chesterfield Rd Id,2023-06-15T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-15T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-15T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-15T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110001,Chesterfield Rd Id,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
110001,Chesterfield Rd Id,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
110001,Chesterfield Rd Id,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110001,Chesterfield Rd Id,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
110001,Chesterfield Rd Id,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
110001,Chesterfield Rd Id,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
110001,Chesterfield Rd Id,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
110001,Chesterfield Rd Id,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.3
110001,Chesterfield Rd Id,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.36
110001,Chesterfield Rd Id,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.87
110001,Chesterfield Rd Id,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
110001,Chesterfield Rd Id,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
110001,Chesterfield Rd Id,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
110001,Chesterfield Rd Id,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
110001,Chesterfield Rd Id,2023-06-15T04:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-15T04:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-15T04:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.92
110001,Chesterfield Rd Id,2023-06-15T04:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.71
110001,Chesterfield Rd Id,2023-06-15T04:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.72
110001,Chesterfield Rd Id,2023-06-15T04:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.84
110001,Chesterfield Rd Id,2023-06-15T04:30:00.000+00:00,feeder,51.0,N Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-15T04:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-15T04:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-15T04:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,43.3
110001,Chesterfield Rd Id,2023-06-15T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-15T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-15T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-15T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.57
110001,Chesterfield Rd Id,2023-06-15T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.63
110001,Chesterfield Rd Id,2023-06-15T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.0
110001,Chesterfield Rd Id,2023-06-15T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-15T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-15T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-15T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-15T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-15T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-06-15T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-15T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.92
110001,Chesterfield Rd Id,2023-06-15T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.71
110001,Chesterfield Rd Id,2023-06-15T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.73
110001,Chesterfield Rd Id,2023-06-15T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
