Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-15T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-15T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-15T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-15T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.81
110001,Chesterfield Rd Id,2023-06-15T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.79
110001,Chesterfield Rd Id,2023-06-15T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-15T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.89
110001,Chesterfield Rd Id,2023-06-15T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.92
110001,Chesterfield Rd Id,2023-06-15T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.37
110001,Chesterfield Rd Id,2023-06-15T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-15T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-15T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-15T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-15T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-15T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-06-15T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-15T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.99
110001,Chesterfield Rd Id,2023-06-15T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.69
110001,Chesterfield Rd Id,2023-06-15T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.69
110001,Chesterfield Rd Id,2023-06-15T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-15T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-15T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-15T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110001,Chesterfield Rd Id,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
110001,Chesterfield Rd Id,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
110001,Chesterfield Rd Id,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110001,Chesterfield Rd Id,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
110001,Chesterfield Rd Id,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
110001,Chesterfield Rd Id,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
110001,Chesterfield Rd Id,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
110001,Chesterfield Rd Id,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.09
110001,Chesterfield Rd Id,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.67
110001,Chesterfield Rd Id,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,29.64
110001,Chesterfield Rd Id,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
110001,Chesterfield Rd Id,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
110001,Chesterfield Rd Id,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
110001,Chesterfield Rd Id,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
110001,Chesterfield Rd Id,2023-06-15T04:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-15T04:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-15T04:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.15
110001,Chesterfield Rd Id,2023-06-15T04:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.3
110001,Chesterfield Rd Id,2023-06-15T04:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.34
110001,Chesterfield Rd Id,2023-06-15T04:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.05
110001,Chesterfield Rd Id,2023-06-15T04:20:00.000+00:00,feeder,51.0,N Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-15T04:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-15T04:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-15T04:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-15T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-15T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-15T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-15T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.42
110001,Chesterfield Rd Id,2023-06-15T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.56
110001,Chesterfield Rd Id,2023-06-15T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.73
110001,Chesterfield Rd Id,2023-06-15T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-15T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-15T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-15T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-15T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-15T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-15T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-15T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.15
110001,Chesterfield Rd Id,2023-06-15T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.8
110001,Chesterfield Rd Id,2023-06-15T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.74
110001,Chesterfield Rd Id,2023-06-15T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
110001,Chesterfield Rd Id,2023-06-15T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-15T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.5
110001,Chesterfield Rd Id,2023-06-15T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-15T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.93
110001,Chesterfield Rd Id,2023-06-15T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.61
110001,Chesterfield Rd Id,2023-06-15T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-15T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.12
110001,Chesterfield Rd Id,2023-06-15T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.71
110001,Chesterfield Rd Id,2023-06-15T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.4
110001,Chesterfield Rd Id,2023-06-15T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-15T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-15T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-15T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-15T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-15T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.61
110001,Chesterfield Rd Id,2023-06-15T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-15T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.88
110001,Chesterfield Rd Id,2023-06-15T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.66
110001,Chesterfield Rd Id,2023-06-15T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.3
110001,Chesterfield Rd Id,2023-06-15T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-06-15T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-15T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-15T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.8
110001,Chesterfield Rd Id,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110001,Chesterfield Rd Id,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
110001,Chesterfield Rd Id,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
110001,Chesterfield Rd Id,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
110001,Chesterfield Rd Id,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
110001,Chesterfield Rd Id,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
110001,Chesterfield Rd Id,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
110001,Chesterfield Rd Id,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.87
110001,Chesterfield Rd Id,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.07
110001,Chesterfield Rd Id,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,29.22
110001,Chesterfield Rd Id,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
110001,Chesterfield Rd Id,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
110001,Chesterfield Rd Id,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
110001,Chesterfield Rd Id,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
110001,Chesterfield Rd Id,2023-06-15T04:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-15T04:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.71
110001,Chesterfield Rd Id,2023-06-15T04:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.15
110001,Chesterfield Rd Id,2023-06-15T04:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.55
110001,Chesterfield Rd Id,2023-06-15T04:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,2.91
110001,Chesterfield Rd Id,2023-06-15T04:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,5.54
110001,Chesterfield Rd Id,2023-06-15T04:10:00.000+00:00,feeder,51.0,N Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-15T04:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-15T04:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-15T04:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-15T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-15T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-15T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-15T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-06-15T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.44
110001,Chesterfield Rd Id,2023-06-15T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.54
110001,Chesterfield Rd Id,2023-06-15T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-15T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-15T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-15T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-15T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-15T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-06-15T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-15T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.84
110001,Chesterfield Rd Id,2023-06-15T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.75
110001,Chesterfield Rd Id,2023-06-15T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.63
110001,Chesterfield Rd Id,2023-06-15T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110001,Chesterfield Rd Id,2023-06-15T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-15T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
110001,Chesterfield Rd Id,2023-06-15T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-15T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.91
110001,Chesterfield Rd Id,2023-06-15T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.64
110001,Chesterfield Rd Id,2023-06-15T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-15T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.37
110001,Chesterfield Rd Id,2023-06-15T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.88
110001,Chesterfield Rd Id,2023-06-15T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-06-15T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-15T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-15T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-15T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-15T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-15T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-15T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-15T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.8
110001,Chesterfield Rd Id,2023-06-15T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.16
110001,Chesterfield Rd Id,2023-06-15T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.42
110001,Chesterfield Rd Id,2023-06-15T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-15T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-15T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-15T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.2
110001,Chesterfield Rd Id,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110001,Chesterfield Rd Id,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
110001,Chesterfield Rd Id,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
110001,Chesterfield Rd Id,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
110001,Chesterfield Rd Id,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
110001,Chesterfield Rd Id,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
110001,Chesterfield Rd Id,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
110001,Chesterfield Rd Id,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.95
110001,Chesterfield Rd Id,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.14
110001,Chesterfield Rd Id,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,27.44
110001,Chesterfield Rd Id,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
110001,Chesterfield Rd Id,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
110001,Chesterfield Rd Id,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
110001,Chesterfield Rd Id,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
110001,Chesterfield Rd Id,2023-06-15T04:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-15T04:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.79
110001,Chesterfield Rd Id,2023-06-15T04:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.83
110001,Chesterfield Rd Id,2023-06-15T04:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.68
110001,Chesterfield Rd Id,2023-06-15T04:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,2.81
110001,Chesterfield Rd Id,2023-06-15T04:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.2
110001,Chesterfield Rd Id,2023-06-15T04:00:00.000+00:00,feeder,51.0,N Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-15T04:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-15T04:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-15T04:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-15T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-15T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-15T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-15T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.0
110001,Chesterfield Rd Id,2023-06-15T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.44
110001,Chesterfield Rd Id,2023-06-15T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.75
110001,Chesterfield Rd Id,2023-06-15T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-15T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-15T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-15T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-15T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-15T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-15T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-15T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.25
110001,Chesterfield Rd Id,2023-06-15T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.77
110001,Chesterfield Rd Id,2023-06-15T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.68
110001,Chesterfield Rd Id,2023-06-15T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
110001,Chesterfield Rd Id,2023-06-15T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-15T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
110001,Chesterfield Rd Id,2023-06-15T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-15T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.06
110001,Chesterfield Rd Id,2023-06-15T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-15T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-15T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-06-15T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.58
110001,Chesterfield Rd Id,2023-06-15T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.22
110001,Chesterfield Rd Id,2023-06-15T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-15T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-15T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-15T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-15T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-15T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-15T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-15T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.57
110001,Chesterfield Rd Id,2023-06-15T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.66
110001,Chesterfield Rd Id,2023-06-15T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.5
110001,Chesterfield Rd Id,2023-06-15T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-06-15T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-15T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-15T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.4
110001,Chesterfield Rd Id,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110001,Chesterfield Rd Id,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
110001,Chesterfield Rd Id,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
110001,Chesterfield Rd Id,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110001,Chesterfield Rd Id,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
110001,Chesterfield Rd Id,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
110001,Chesterfield Rd Id,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
110001,Chesterfield Rd Id,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
110001,Chesterfield Rd Id,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.82
110001,Chesterfield Rd Id,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.27
110001,Chesterfield Rd Id,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.36
110001,Chesterfield Rd Id,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
110001,Chesterfield Rd Id,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
110001,Chesterfield Rd Id,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
110001,Chesterfield Rd Id,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
110001,Chesterfield Rd Id,2023-06-15T03:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-15T03:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-15T03:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-15T03:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.77
110001,Chesterfield Rd Id,2023-06-15T03:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.12
110001,Chesterfield Rd Id,2023-06-15T03:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.31
110001,Chesterfield Rd Id,2023-06-15T03:50:00.000+00:00,feeder,51.0,N Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-15T03:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-15T03:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-15T03:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-15T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-15T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-15T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-15T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.24
110001,Chesterfield Rd Id,2023-06-15T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.18
110001,Chesterfield Rd Id,2023-06-15T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.3
110001,Chesterfield Rd Id,2023-06-15T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-15T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.7
110001,Chesterfield Rd Id,2023-06-15T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-15T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-15T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-15T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-06-15T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-15T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.23
110001,Chesterfield Rd Id,2023-06-15T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.86
110001,Chesterfield Rd Id,2023-06-15T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.86
110001,Chesterfield Rd Id,2023-06-15T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.4
110001,Chesterfield Rd Id,2023-06-15T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-15T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.7
110001,Chesterfield Rd Id,2023-06-15T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-15T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.91
110001,Chesterfield Rd Id,2023-06-15T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.63
110001,Chesterfield Rd Id,2023-06-15T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-15T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.11
110001,Chesterfield Rd Id,2023-06-15T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.33
110001,Chesterfield Rd Id,2023-06-15T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.4
110001,Chesterfield Rd Id,2023-06-15T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-15T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-15T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-15T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-15T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-15T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-15T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-15T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.84
110001,Chesterfield Rd Id,2023-06-15T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.46
110001,Chesterfield Rd Id,2023-06-15T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.33
110001,Chesterfield Rd Id,2023-06-15T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-15T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-15T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-15T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110001,Chesterfield Rd Id,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
110001,Chesterfield Rd Id,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
110001,Chesterfield Rd Id,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
110001,Chesterfield Rd Id,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
110001,Chesterfield Rd Id,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
110001,Chesterfield Rd Id,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
110001,Chesterfield Rd Id,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.19
110001,Chesterfield Rd Id,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.95
110001,Chesterfield Rd Id,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.2
110001,Chesterfield Rd Id,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
110001,Chesterfield Rd Id,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
110001,Chesterfield Rd Id,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
110001,Chesterfield Rd Id,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
110001,Chesterfield Rd Id,2023-06-15T03:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-15T03:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-15T03:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.89
110001,Chesterfield Rd Id,2023-06-15T03:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-06-15T03:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.46
110001,Chesterfield Rd Id,2023-06-15T03:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,5.98
110001,Chesterfield Rd Id,2023-06-15T03:40:00.000+00:00,feeder,51.0,N Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-15T03:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-15T03:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-15T03:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-15T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-15T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-15T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-15T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.11
110001,Chesterfield Rd Id,2023-06-15T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.67
110001,Chesterfield Rd Id,2023-06-15T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.84
110001,Chesterfield Rd Id,2023-06-15T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-15T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.4
110001,Chesterfield Rd Id,2023-06-15T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-15T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-15T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-15T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.07
110001,Chesterfield Rd Id,2023-06-15T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-15T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.28
110001,Chesterfield Rd Id,2023-06-15T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.42
110001,Chesterfield Rd Id,2023-06-15T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.81
110001,Chesterfield Rd Id,2023-06-15T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110001,Chesterfield Rd Id,2023-06-15T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-15T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-15T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-15T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.82
110001,Chesterfield Rd Id,2023-06-15T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-15T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-15T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.94
110001,Chesterfield Rd Id,2023-06-15T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.36
110001,Chesterfield Rd Id,2023-06-15T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.04
110001,Chesterfield Rd Id,2023-06-15T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-15T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-15T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-15T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-15T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-15T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.93
110001,Chesterfield Rd Id,2023-06-15T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-15T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.78
110001,Chesterfield Rd Id,2023-06-15T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.69
110001,Chesterfield Rd Id,2023-06-15T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.42
110001,Chesterfield Rd Id,2023-06-15T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-15T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-15T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-15T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110001,Chesterfield Rd Id,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
110001,Chesterfield Rd Id,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
110001,Chesterfield Rd Id,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
110001,Chesterfield Rd Id,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
110001,Chesterfield Rd Id,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
110001,Chesterfield Rd Id,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
110001,Chesterfield Rd Id,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.49
110001,Chesterfield Rd Id,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.6
110001,Chesterfield Rd Id,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.08
110001,Chesterfield Rd Id,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
110001,Chesterfield Rd Id,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
110001,Chesterfield Rd Id,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
110001,Chesterfield Rd Id,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
110001,Chesterfield Rd Id,2023-06-15T03:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-15T03:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-15T03:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.33
110001,Chesterfield Rd Id,2023-06-15T03:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.9
110001,Chesterfield Rd Id,2023-06-15T03:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.73
110001,Chesterfield Rd Id,2023-06-15T03:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,5.78
110001,Chesterfield Rd Id,2023-06-15T03:30:00.000+00:00,feeder,51.0,N Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-15T03:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-15T03:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-15T03:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-15T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-06-15T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-15T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-15T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.34
110001,Chesterfield Rd Id,2023-06-15T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.13
110001,Chesterfield Rd Id,2023-06-15T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.97
110001,Chesterfield Rd Id,2023-06-15T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-15T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-15T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-15T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-15T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-15T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110001,Chesterfield Rd Id,2023-06-15T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-15T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.68
110001,Chesterfield Rd Id,2023-06-15T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.84
110001,Chesterfield Rd Id,2023-06-15T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.84
110001,Chesterfield Rd Id,2023-06-15T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110001,Chesterfield Rd Id,2023-06-15T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-15T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.6
110001,Chesterfield Rd Id,2023-06-15T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-15T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.75
110001,Chesterfield Rd Id,2023-06-15T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-15T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-15T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.8
110001,Chesterfield Rd Id,2023-06-15T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.16
110001,Chesterfield Rd Id,2023-06-15T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.33
110001,Chesterfield Rd Id,2023-06-15T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-15T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-15T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-15T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-15T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-15T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.68
110001,Chesterfield Rd Id,2023-06-15T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-15T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.92
110001,Chesterfield Rd Id,2023-06-15T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.54
110001,Chesterfield Rd Id,2023-06-15T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.79
110001,Chesterfield Rd Id,2023-06-15T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-15T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-15T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-15T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110001,Chesterfield Rd Id,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
110001,Chesterfield Rd Id,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
110001,Chesterfield Rd Id,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
110001,Chesterfield Rd Id,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
110001,Chesterfield Rd Id,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
110001,Chesterfield Rd Id,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
110001,Chesterfield Rd Id,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.64
110001,Chesterfield Rd Id,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.4
110001,Chesterfield Rd Id,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.71
110001,Chesterfield Rd Id,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
110001,Chesterfield Rd Id,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
110001,Chesterfield Rd Id,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
110001,Chesterfield Rd Id,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
110001,Chesterfield Rd Id,2023-06-15T03:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-15T03:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-15T03:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.6
110001,Chesterfield Rd Id,2023-06-15T03:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.92
110001,Chesterfield Rd Id,2023-06-15T03:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.56
110001,Chesterfield Rd Id,2023-06-15T03:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.63
110001,Chesterfield Rd Id,2023-06-15T03:20:00.000+00:00,feeder,51.0,N Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-15T03:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-15T03:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-15T03:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-15T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-15T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-15T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-15T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.7
110001,Chesterfield Rd Id,2023-06-15T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.72
110001,Chesterfield Rd Id,2023-06-15T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.34
110001,Chesterfield Rd Id,2023-06-15T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-15T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-15T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-15T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-15T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-15T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110001,Chesterfield Rd Id,2023-06-15T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-15T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.26
110001,Chesterfield Rd Id,2023-06-15T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.85
110001,Chesterfield Rd Id,2023-06-15T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.94
110001,Chesterfield Rd Id,2023-06-15T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
110001,Chesterfield Rd Id,2023-06-15T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-15T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.6
110001,Chesterfield Rd Id,2023-06-15T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-15T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.72
110001,Chesterfield Rd Id,2023-06-15T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-15T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-15T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.33
110001,Chesterfield Rd Id,2023-06-15T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.13
110001,Chesterfield Rd Id,2023-06-15T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.47
110001,Chesterfield Rd Id,2023-06-15T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-15T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-15T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-15T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-15T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-15T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-06-15T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-15T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.26
110001,Chesterfield Rd Id,2023-06-15T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.75
110001,Chesterfield Rd Id,2023-06-15T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.72
110001,Chesterfield Rd Id,2023-06-15T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-15T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.6
110001,Chesterfield Rd Id,2023-06-15T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-15T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.9
110001,Chesterfield Rd Id,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110001,Chesterfield Rd Id,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
110001,Chesterfield Rd Id,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
110001,Chesterfield Rd Id,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110001,Chesterfield Rd Id,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
110001,Chesterfield Rd Id,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
110001,Chesterfield Rd Id,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
110001,Chesterfield Rd Id,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
110001,Chesterfield Rd Id,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.49
110001,Chesterfield Rd Id,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
110001,Chesterfield Rd Id,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.11
110001,Chesterfield Rd Id,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
110001,Chesterfield Rd Id,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
110001,Chesterfield Rd Id,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
110001,Chesterfield Rd Id,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
110001,Chesterfield Rd Id,2023-06-15T03:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-15T03:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-15T03:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.53
110001,Chesterfield Rd Id,2023-06-15T03:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.91
110001,Chesterfield Rd Id,2023-06-15T03:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.3
110001,Chesterfield Rd Id,2023-06-15T03:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,5.93
110001,Chesterfield Rd Id,2023-06-15T03:10:00.000+00:00,feeder,51.0,N Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-15T03:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-15T03:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-15T03:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-15T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-15T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-15T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
