Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-15T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.74
110001,Chesterfield Rd Id,2023-06-15T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.67
110001,Chesterfield Rd Id,2023-06-15T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.02
110001,Chesterfield Rd Id,2023-06-15T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-15T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.3
110001,Chesterfield Rd Id,2023-06-15T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-15T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-15T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-15T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110001,Chesterfield Rd Id,2023-06-15T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-15T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.23
110001,Chesterfield Rd Id,2023-06-15T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.81
110001,Chesterfield Rd Id,2023-06-15T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.01
110001,Chesterfield Rd Id,2023-06-15T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
110001,Chesterfield Rd Id,2023-06-15T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-06-15T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.5
110001,Chesterfield Rd Id,2023-06-15T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-15T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.84
110001,Chesterfield Rd Id,2023-06-15T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-15T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-15T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-06-15T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.53
110001,Chesterfield Rd Id,2023-06-15T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.4
110001,Chesterfield Rd Id,2023-06-15T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-15T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-15T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-15T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-15T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-15T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-06-15T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-15T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.29
110001,Chesterfield Rd Id,2023-06-15T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.51
110001,Chesterfield Rd Id,2023-06-15T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.67
110001,Chesterfield Rd Id,2023-06-15T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-15T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.5
110001,Chesterfield Rd Id,2023-06-15T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-15T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110001,Chesterfield Rd Id,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
110001,Chesterfield Rd Id,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
110001,Chesterfield Rd Id,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
110001,Chesterfield Rd Id,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
110001,Chesterfield Rd Id,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
110001,Chesterfield Rd Id,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
110001,Chesterfield Rd Id,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.49
110001,Chesterfield Rd Id,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.83
110001,Chesterfield Rd Id,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.02
110001,Chesterfield Rd Id,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
110001,Chesterfield Rd Id,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
110001,Chesterfield Rd Id,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
110001,Chesterfield Rd Id,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
110001,Chesterfield Rd Id,2023-06-15T03:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-15T03:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-15T03:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.1
110001,Chesterfield Rd Id,2023-06-15T03:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.87
110001,Chesterfield Rd Id,2023-06-15T03:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.87
110001,Chesterfield Rd Id,2023-06-15T03:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.17
110001,Chesterfield Rd Id,2023-06-15T03:00:00.000+00:00,feeder,51.0,N Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-15T03:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-15T03:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-15T03:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-15T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-15T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-15T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-15T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.44
110001,Chesterfield Rd Id,2023-06-15T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.45
110001,Chesterfield Rd Id,2023-06-15T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.63
110001,Chesterfield Rd Id,2023-06-15T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-15T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110001,Chesterfield Rd Id,2023-06-15T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-15T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-15T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-15T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.02
110001,Chesterfield Rd Id,2023-06-15T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-15T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.3
110001,Chesterfield Rd Id,2023-06-15T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.92
110001,Chesterfield Rd Id,2023-06-15T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.2
110001,Chesterfield Rd Id,2023-06-15T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.4
110001,Chesterfield Rd Id,2023-06-15T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-15T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.9
110001,Chesterfield Rd Id,2023-06-15T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-15T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.96
110001,Chesterfield Rd Id,2023-06-15T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-15T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-15T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.37
110001,Chesterfield Rd Id,2023-06-15T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.78
110001,Chesterfield Rd Id,2023-06-15T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.45
110001,Chesterfield Rd Id,2023-06-15T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-15T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-15T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-15T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-15T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-15T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-06-15T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-15T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.86
110001,Chesterfield Rd Id,2023-06-15T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.79
110001,Chesterfield Rd Id,2023-06-15T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.94
110001,Chesterfield Rd Id,2023-06-15T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-15T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.9
110001,Chesterfield Rd Id,2023-06-15T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-15T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.1
110001,Chesterfield Rd Id,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110001,Chesterfield Rd Id,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
110001,Chesterfield Rd Id,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
110001,Chesterfield Rd Id,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110001,Chesterfield Rd Id,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
110001,Chesterfield Rd Id,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
110001,Chesterfield Rd Id,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
110001,Chesterfield Rd Id,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
110001,Chesterfield Rd Id,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.84
110001,Chesterfield Rd Id,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.81
110001,Chesterfield Rd Id,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.39
110001,Chesterfield Rd Id,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
110001,Chesterfield Rd Id,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
110001,Chesterfield Rd Id,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
110001,Chesterfield Rd Id,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
110001,Chesterfield Rd Id,2023-06-15T02:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-15T02:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-15T02:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.88
110001,Chesterfield Rd Id,2023-06-15T02:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.86
110001,Chesterfield Rd Id,2023-06-15T02:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.81
110001,Chesterfield Rd Id,2023-06-15T02:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.25
110001,Chesterfield Rd Id,2023-06-15T02:50:00.000+00:00,feeder,51.0,N Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-15T02:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-15T02:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-15T02:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-15T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-15T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-15T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-15T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.38
110001,Chesterfield Rd Id,2023-06-15T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.48
110001,Chesterfield Rd Id,2023-06-15T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.56
110001,Chesterfield Rd Id,2023-06-15T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-15T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.5
110001,Chesterfield Rd Id,2023-06-15T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-15T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-15T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-15T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.17
110001,Chesterfield Rd Id,2023-06-15T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-15T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.31
110001,Chesterfield Rd Id,2023-06-15T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.52
110001,Chesterfield Rd Id,2023-06-15T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.48
110001,Chesterfield Rd Id,2023-06-15T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
110001,Chesterfield Rd Id,2023-06-15T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-15T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
110001,Chesterfield Rd Id,2023-06-15T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-15T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.86
110001,Chesterfield Rd Id,2023-06-15T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-15T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-15T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.24
110001,Chesterfield Rd Id,2023-06-15T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.75
110001,Chesterfield Rd Id,2023-06-15T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.56
110001,Chesterfield Rd Id,2023-06-15T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-15T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-15T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-15T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-15T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-15T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-15T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-15T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.14
110001,Chesterfield Rd Id,2023-06-15T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.12
110001,Chesterfield Rd Id,2023-06-15T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.21
110001,Chesterfield Rd Id,2023-06-15T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-15T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-06-15T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-15T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110001,Chesterfield Rd Id,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
110001,Chesterfield Rd Id,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
110001,Chesterfield Rd Id,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110001,Chesterfield Rd Id,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
110001,Chesterfield Rd Id,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
110001,Chesterfield Rd Id,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
110001,Chesterfield Rd Id,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
110001,Chesterfield Rd Id,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.94
110001,Chesterfield Rd Id,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.69
110001,Chesterfield Rd Id,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.05
110001,Chesterfield Rd Id,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
110001,Chesterfield Rd Id,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
110001,Chesterfield Rd Id,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
110001,Chesterfield Rd Id,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
110001,Chesterfield Rd Id,2023-06-15T02:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-15T02:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-15T02:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.19
110001,Chesterfield Rd Id,2023-06-15T02:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.98
110001,Chesterfield Rd Id,2023-06-15T02:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.56
110001,Chesterfield Rd Id,2023-06-15T02:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.22
110001,Chesterfield Rd Id,2023-06-15T02:40:00.000+00:00,feeder,51.0,N Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-15T02:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-15T02:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-15T02:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-15T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-15T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-15T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-15T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.36
110001,Chesterfield Rd Id,2023-06-15T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.91
110001,Chesterfield Rd Id,2023-06-15T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.18
110001,Chesterfield Rd Id,2023-06-15T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-15T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-15T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-15T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-15T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-15T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.21
110001,Chesterfield Rd Id,2023-06-15T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-15T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.79
110001,Chesterfield Rd Id,2023-06-15T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.55
110001,Chesterfield Rd Id,2023-06-15T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.87
110001,Chesterfield Rd Id,2023-06-15T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
110001,Chesterfield Rd Id,2023-06-15T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-15T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
110001,Chesterfield Rd Id,2023-06-15T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-15T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.11
110001,Chesterfield Rd Id,2023-06-15T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-15T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-15T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.46
110001,Chesterfield Rd Id,2023-06-15T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.22
110001,Chesterfield Rd Id,2023-06-15T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.53
110001,Chesterfield Rd Id,2023-06-15T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-15T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-15T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-15T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-15T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-15T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.89
110001,Chesterfield Rd Id,2023-06-15T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-15T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.21
110001,Chesterfield Rd Id,2023-06-15T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.69
110001,Chesterfield Rd Id,2023-06-15T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.5
110001,Chesterfield Rd Id,2023-06-15T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-15T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.2
110001,Chesterfield Rd Id,2023-06-15T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-15T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.3
110001,Chesterfield Rd Id,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110001,Chesterfield Rd Id,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
110001,Chesterfield Rd Id,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
110001,Chesterfield Rd Id,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
110001,Chesterfield Rd Id,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
110001,Chesterfield Rd Id,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
110001,Chesterfield Rd Id,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
110001,Chesterfield Rd Id,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.8
110001,Chesterfield Rd Id,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.93
110001,Chesterfield Rd Id,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.29
110001,Chesterfield Rd Id,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
110001,Chesterfield Rd Id,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
110001,Chesterfield Rd Id,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
110001,Chesterfield Rd Id,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
110001,Chesterfield Rd Id,2023-06-15T02:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-15T02:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-15T02:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.32
110001,Chesterfield Rd Id,2023-06-15T02:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.17
110001,Chesterfield Rd Id,2023-06-15T02:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.3
110001,Chesterfield Rd Id,2023-06-15T02:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.06
110001,Chesterfield Rd Id,2023-06-15T02:30:00.000+00:00,feeder,51.0,N Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-15T02:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-15T02:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-15T02:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-15T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-15T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-15T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-15T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.49
110001,Chesterfield Rd Id,2023-06-15T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.56
110001,Chesterfield Rd Id,2023-06-15T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.21
110001,Chesterfield Rd Id,2023-06-15T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-15T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-15T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-15T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-15T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-15T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.12
110001,Chesterfield Rd Id,2023-06-15T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-15T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.78
110001,Chesterfield Rd Id,2023-06-15T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.64
110001,Chesterfield Rd Id,2023-06-15T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.08
110001,Chesterfield Rd Id,2023-06-15T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-06-15T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-15T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-15T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-15T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.96
110001,Chesterfield Rd Id,2023-06-15T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-06-15T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-15T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.64
110001,Chesterfield Rd Id,2023-06-15T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.68
110001,Chesterfield Rd Id,2023-06-15T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.9
110001,Chesterfield Rd Id,2023-06-15T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-15T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-15T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-15T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-15T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-15T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.64
110001,Chesterfield Rd Id,2023-06-15T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-15T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.26
110001,Chesterfield Rd Id,2023-06-15T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.7
110001,Chesterfield Rd Id,2023-06-15T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.42
110001,Chesterfield Rd Id,2023-06-15T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-15T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.5
110001,Chesterfield Rd Id,2023-06-15T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-15T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110001,Chesterfield Rd Id,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
110001,Chesterfield Rd Id,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
110001,Chesterfield Rd Id,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
110001,Chesterfield Rd Id,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
110001,Chesterfield Rd Id,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
110001,Chesterfield Rd Id,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
110001,Chesterfield Rd Id,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.34
110001,Chesterfield Rd Id,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.88
110001,Chesterfield Rd Id,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.67
110001,Chesterfield Rd Id,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
110001,Chesterfield Rd Id,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
110001,Chesterfield Rd Id,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
110001,Chesterfield Rd Id,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
110001,Chesterfield Rd Id,2023-06-15T02:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-15T02:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-15T02:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.38
110001,Chesterfield Rd Id,2023-06-15T02:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.07
110001,Chesterfield Rd Id,2023-06-15T02:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-06-15T02:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.03
110001,Chesterfield Rd Id,2023-06-15T02:20:00.000+00:00,feeder,51.0,N Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-15T02:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-15T02:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-15T02:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-15T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-15T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-15T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-15T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.35
110001,Chesterfield Rd Id,2023-06-15T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.32
110001,Chesterfield Rd Id,2023-06-15T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.57
110001,Chesterfield Rd Id,2023-06-15T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-15T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.1
110001,Chesterfield Rd Id,2023-06-15T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-15T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-15T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-15T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-15T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-15T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.24
110001,Chesterfield Rd Id,2023-06-15T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.07
110001,Chesterfield Rd Id,2023-06-15T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.97
110001,Chesterfield Rd Id,2023-06-15T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
110001,Chesterfield Rd Id,2023-06-15T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-15T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.4
110001,Chesterfield Rd Id,2023-06-15T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-15T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.82
110001,Chesterfield Rd Id,2023-06-15T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-15T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-15T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.34
110001,Chesterfield Rd Id,2023-06-15T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.52
110001,Chesterfield Rd Id,2023-06-15T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.59
110001,Chesterfield Rd Id,2023-06-15T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-15T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-15T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-15T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-15T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-15T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-15T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-15T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.23
110001,Chesterfield Rd Id,2023-06-15T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.71
110001,Chesterfield Rd Id,2023-06-15T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.07
110001,Chesterfield Rd Id,2023-06-15T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-15T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.4
110001,Chesterfield Rd Id,2023-06-15T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-15T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110001,Chesterfield Rd Id,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
110001,Chesterfield Rd Id,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
110001,Chesterfield Rd Id,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
110001,Chesterfield Rd Id,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
110001,Chesterfield Rd Id,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
110001,Chesterfield Rd Id,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
110001,Chesterfield Rd Id,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.24
110001,Chesterfield Rd Id,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
110001,Chesterfield Rd Id,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.23
110001,Chesterfield Rd Id,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
110001,Chesterfield Rd Id,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
110001,Chesterfield Rd Id,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
110001,Chesterfield Rd Id,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
110001,Chesterfield Rd Id,2023-06-15T02:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-15T02:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-15T02:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.25
110001,Chesterfield Rd Id,2023-06-15T02:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.16
110001,Chesterfield Rd Id,2023-06-15T02:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.3
110001,Chesterfield Rd Id,2023-06-15T02:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.16
110001,Chesterfield Rd Id,2023-06-15T02:10:00.000+00:00,feeder,51.0,N Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-15T02:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-15T02:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-15T02:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-15T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-15T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-15T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-15T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.15
110001,Chesterfield Rd Id,2023-06-15T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.84
110001,Chesterfield Rd Id,2023-06-15T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.21
110001,Chesterfield Rd Id,2023-06-15T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-15T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-15T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-15T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-15T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-15T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110001,Chesterfield Rd Id,2023-06-15T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-15T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.34
110001,Chesterfield Rd Id,2023-06-15T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.49
110001,Chesterfield Rd Id,2023-06-15T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.99
110001,Chesterfield Rd Id,2023-06-15T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
110001,Chesterfield Rd Id,2023-06-15T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-15T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-15T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-15T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.93
110001,Chesterfield Rd Id,2023-06-15T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-15T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-15T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.1
110001,Chesterfield Rd Id,2023-06-15T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.55
110001,Chesterfield Rd Id,2023-06-15T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-06-15T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-15T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-15T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-15T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-15T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-15T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-15T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-15T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.17
110001,Chesterfield Rd Id,2023-06-15T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.8
110001,Chesterfield Rd Id,2023-06-15T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.22
110001,Chesterfield Rd Id,2023-06-15T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-15T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.2
110001,Chesterfield Rd Id,2023-06-15T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-15T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110001,Chesterfield Rd Id,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
110001,Chesterfield Rd Id,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
110001,Chesterfield Rd Id,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
110001,Chesterfield Rd Id,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
110001,Chesterfield Rd Id,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
110001,Chesterfield Rd Id,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
110001,Chesterfield Rd Id,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.92
110001,Chesterfield Rd Id,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.98
110001,Chesterfield Rd Id,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.96
110001,Chesterfield Rd Id,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
110001,Chesterfield Rd Id,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
110001,Chesterfield Rd Id,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
110001,Chesterfield Rd Id,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
110001,Chesterfield Rd Id,2023-06-15T02:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-15T02:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-15T02:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.4
110001,Chesterfield Rd Id,2023-06-15T02:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.74
110001,Chesterfield Rd Id,2023-06-15T02:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.42
110001,Chesterfield Rd Id,2023-06-15T02:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.21
110001,Chesterfield Rd Id,2023-06-15T02:00:00.000+00:00,feeder,51.0,N Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-15T02:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-15T02:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-15T02:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-15T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-15T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-15T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-15T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.6
110001,Chesterfield Rd Id,2023-06-15T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.35
110001,Chesterfield Rd Id,2023-06-15T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.64
110001,Chesterfield Rd Id,2023-06-15T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-15T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.1
110001,Chesterfield Rd Id,2023-06-15T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-15T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-15T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-15T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-15T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-15T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.15
110001,Chesterfield Rd Id,2023-06-15T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.98
110001,Chesterfield Rd Id,2023-06-15T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.29
110001,Chesterfield Rd Id,2023-06-15T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110001,Chesterfield Rd Id,2023-06-15T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-15T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.1
110001,Chesterfield Rd Id,2023-06-15T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-15T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.88
110001,Chesterfield Rd Id,2023-06-15T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-15T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-15T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.93
110001,Chesterfield Rd Id,2023-06-15T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.74
110001,Chesterfield Rd Id,2023-06-15T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.06
110001,Chesterfield Rd Id,2023-06-15T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-15T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-15T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-15T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-15T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-15T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.52
110001,Chesterfield Rd Id,2023-06-15T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-15T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.11
110001,Chesterfield Rd Id,2023-06-15T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.01
110001,Chesterfield Rd Id,2023-06-15T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.74
110001,Chesterfield Rd Id,2023-06-15T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-15T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-06-15T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-15T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.5
110001,Chesterfield Rd Id,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110001,Chesterfield Rd Id,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
110001,Chesterfield Rd Id,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
110001,Chesterfield Rd Id,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110001,Chesterfield Rd Id,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
110001,Chesterfield Rd Id,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
110001,Chesterfield Rd Id,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
110001,Chesterfield Rd Id,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
110001,Chesterfield Rd Id,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.52
110001,Chesterfield Rd Id,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.51
110001,Chesterfield Rd Id,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.95
110001,Chesterfield Rd Id,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
110001,Chesterfield Rd Id,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
110001,Chesterfield Rd Id,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
