Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
110001,Chesterfield Rd Id,2023-06-15T01:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-15T01:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-15T01:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.91
110001,Chesterfield Rd Id,2023-06-15T01:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.8
110001,Chesterfield Rd Id,2023-06-15T01:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.95
110001,Chesterfield Rd Id,2023-06-15T01:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.57
110001,Chesterfield Rd Id,2023-06-15T01:50:00.000+00:00,feeder,51.0,N Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-15T01:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-15T01:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-15T01:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-15T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-15T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-15T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-15T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.58
110001,Chesterfield Rd Id,2023-06-15T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.39
110001,Chesterfield Rd Id,2023-06-15T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.18
110001,Chesterfield Rd Id,2023-06-15T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-15T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.3
110001,Chesterfield Rd Id,2023-06-15T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-15T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-15T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-15T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-15T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-15T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.83
110001,Chesterfield Rd Id,2023-06-15T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.04
110001,Chesterfield Rd Id,2023-06-15T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.35
110001,Chesterfield Rd Id,2023-06-15T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110001,Chesterfield Rd Id,2023-06-15T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-15T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
110001,Chesterfield Rd Id,2023-06-15T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-15T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.11
110001,Chesterfield Rd Id,2023-06-15T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-15T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-15T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.39
110001,Chesterfield Rd Id,2023-06-15T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.73
110001,Chesterfield Rd Id,2023-06-15T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.63
110001,Chesterfield Rd Id,2023-06-15T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-15T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-15T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-15T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-15T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-15T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.73
110001,Chesterfield Rd Id,2023-06-15T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-15T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.09
110001,Chesterfield Rd Id,2023-06-15T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.89
110001,Chesterfield Rd Id,2023-06-15T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.08
110001,Chesterfield Rd Id,2023-06-15T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-15T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-06-15T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-15T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.2
110001,Chesterfield Rd Id,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110001,Chesterfield Rd Id,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
110001,Chesterfield Rd Id,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
110001,Chesterfield Rd Id,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
110001,Chesterfield Rd Id,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
110001,Chesterfield Rd Id,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
110001,Chesterfield Rd Id,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
110001,Chesterfield Rd Id,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.7
110001,Chesterfield Rd Id,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.99
110001,Chesterfield Rd Id,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.81
110001,Chesterfield Rd Id,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
110001,Chesterfield Rd Id,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
110001,Chesterfield Rd Id,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
110001,Chesterfield Rd Id,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
110001,Chesterfield Rd Id,2023-06-15T01:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-15T01:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-15T01:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.94
110001,Chesterfield Rd Id,2023-06-15T01:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.89
110001,Chesterfield Rd Id,2023-06-15T01:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.3
110001,Chesterfield Rd Id,2023-06-15T01:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.24
110001,Chesterfield Rd Id,2023-06-15T01:40:00.000+00:00,feeder,51.0,N Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-15T01:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-15T01:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-15T01:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-15T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-15T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-15T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-15T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.55
110001,Chesterfield Rd Id,2023-06-15T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.49
110001,Chesterfield Rd Id,2023-06-15T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.06
110001,Chesterfield Rd Id,2023-06-15T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-15T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-15T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-15T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-15T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-15T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.02
110001,Chesterfield Rd Id,2023-06-15T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-15T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.74
110001,Chesterfield Rd Id,2023-06-15T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.56
110001,Chesterfield Rd Id,2023-06-15T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.05
110001,Chesterfield Rd Id,2023-06-15T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110001,Chesterfield Rd Id,2023-06-15T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-15T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-15T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-15T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.02
110001,Chesterfield Rd Id,2023-06-15T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-15T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-15T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.12
110001,Chesterfield Rd Id,2023-06-15T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.23
110001,Chesterfield Rd Id,2023-06-15T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.52
110001,Chesterfield Rd Id,2023-06-15T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-15T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-15T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-15T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-15T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-15T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.87
110001,Chesterfield Rd Id,2023-06-15T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-15T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.62
110001,Chesterfield Rd Id,2023-06-15T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.39
110001,Chesterfield Rd Id,2023-06-15T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.52
110001,Chesterfield Rd Id,2023-06-15T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-15T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.9
110001,Chesterfield Rd Id,2023-06-15T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-15T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.4
110001,Chesterfield Rd Id,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110001,Chesterfield Rd Id,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
110001,Chesterfield Rd Id,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
110001,Chesterfield Rd Id,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
110001,Chesterfield Rd Id,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
110001,Chesterfield Rd Id,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
110001,Chesterfield Rd Id,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
110001,Chesterfield Rd Id,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.92
110001,Chesterfield Rd Id,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.98
110001,Chesterfield Rd Id,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.38
110001,Chesterfield Rd Id,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
110001,Chesterfield Rd Id,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
110001,Chesterfield Rd Id,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
110001,Chesterfield Rd Id,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
110001,Chesterfield Rd Id,2023-06-15T01:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-15T01:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-15T01:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.09
110001,Chesterfield Rd Id,2023-06-15T01:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.35
110001,Chesterfield Rd Id,2023-06-15T01:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.33
110001,Chesterfield Rd Id,2023-06-15T01:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.16
110001,Chesterfield Rd Id,2023-06-15T01:30:00.000+00:00,feeder,51.0,N Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-15T01:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-15T01:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-15T01:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-15T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-15T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-15T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-15T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.44
110001,Chesterfield Rd Id,2023-06-15T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.5
110001,Chesterfield Rd Id,2023-06-15T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.16
110001,Chesterfield Rd Id,2023-06-15T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-15T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-15T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-15T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-15T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-15T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110001,Chesterfield Rd Id,2023-06-15T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-15T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.31
110001,Chesterfield Rd Id,2023-06-15T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.25
110001,Chesterfield Rd Id,2023-06-15T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.04
110001,Chesterfield Rd Id,2023-06-15T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
110001,Chesterfield Rd Id,2023-06-15T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-15T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
110001,Chesterfield Rd Id,2023-06-15T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-15T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.96
110001,Chesterfield Rd Id,2023-06-15T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-15T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-15T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.14
110001,Chesterfield Rd Id,2023-06-15T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.37
110001,Chesterfield Rd Id,2023-06-15T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.33
110001,Chesterfield Rd Id,2023-06-15T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-15T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-15T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-15T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-15T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-15T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.94
110001,Chesterfield Rd Id,2023-06-15T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-15T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.53
110001,Chesterfield Rd Id,2023-06-15T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.99
110001,Chesterfield Rd Id,2023-06-15T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.6
110001,Chesterfield Rd Id,2023-06-15T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-15T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.3
110001,Chesterfield Rd Id,2023-06-15T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-15T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.9
110001,Chesterfield Rd Id,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
110001,Chesterfield Rd Id,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
110001,Chesterfield Rd Id,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
110001,Chesterfield Rd Id,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
110001,Chesterfield Rd Id,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
110001,Chesterfield Rd Id,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
110001,Chesterfield Rd Id,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.78
110001,Chesterfield Rd Id,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.44
110001,Chesterfield Rd Id,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,31.29
110001,Chesterfield Rd Id,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
110001,Chesterfield Rd Id,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
110001,Chesterfield Rd Id,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
110001,Chesterfield Rd Id,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
110001,Chesterfield Rd Id,2023-06-15T01:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-15T01:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-15T01:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.15
110001,Chesterfield Rd Id,2023-06-15T01:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.15
110001,Chesterfield Rd Id,2023-06-15T01:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.59
110001,Chesterfield Rd Id,2023-06-15T01:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.98
110001,Chesterfield Rd Id,2023-06-15T01:20:00.000+00:00,feeder,51.0,N Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-15T01:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-15T01:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-15T01:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-15T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-15T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-15T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-15T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.7
110001,Chesterfield Rd Id,2023-06-15T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.68
110001,Chesterfield Rd Id,2023-06-15T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.42
110001,Chesterfield Rd Id,2023-06-15T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-15T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-15T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-15T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-15T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-15T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110001,Chesterfield Rd Id,2023-06-15T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-15T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.45
110001,Chesterfield Rd Id,2023-06-15T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.68
110001,Chesterfield Rd Id,2023-06-15T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.85
110001,Chesterfield Rd Id,2023-06-15T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110001,Chesterfield Rd Id,2023-06-15T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-15T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-15T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-15T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.88
110001,Chesterfield Rd Id,2023-06-15T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-15T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-15T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.12
110001,Chesterfield Rd Id,2023-06-15T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.42
110001,Chesterfield Rd Id,2023-06-15T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.41
110001,Chesterfield Rd Id,2023-06-15T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-15T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-15T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-15T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-15T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-15T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.73
110001,Chesterfield Rd Id,2023-06-15T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-15T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.27
110001,Chesterfield Rd Id,2023-06-15T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-06-15T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.09
110001,Chesterfield Rd Id,2023-06-15T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-15T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.6
110001,Chesterfield Rd Id,2023-06-15T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-15T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110001,Chesterfield Rd Id,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
110001,Chesterfield Rd Id,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
110001,Chesterfield Rd Id,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110001,Chesterfield Rd Id,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
110001,Chesterfield Rd Id,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
110001,Chesterfield Rd Id,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
110001,Chesterfield Rd Id,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
110001,Chesterfield Rd Id,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.68
110001,Chesterfield Rd Id,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.43
110001,Chesterfield Rd Id,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.75
110001,Chesterfield Rd Id,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
110001,Chesterfield Rd Id,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
110001,Chesterfield Rd Id,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
110001,Chesterfield Rd Id,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
110001,Chesterfield Rd Id,2023-06-15T01:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-15T01:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-15T01:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.08
110001,Chesterfield Rd Id,2023-06-15T01:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.26
110001,Chesterfield Rd Id,2023-06-15T01:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.73
110001,Chesterfield Rd Id,2023-06-15T01:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.73
110001,Chesterfield Rd Id,2023-06-15T01:10:00.000+00:00,feeder,51.0,N Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-15T01:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-15T01:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-15T01:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-15T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-15T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-15T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-15T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.95
110001,Chesterfield Rd Id,2023-06-15T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.51
110001,Chesterfield Rd Id,2023-06-15T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.6
110001,Chesterfield Rd Id,2023-06-15T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-15T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-15T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-15T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-15T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-15T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.14
110001,Chesterfield Rd Id,2023-06-15T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-15T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.28
110001,Chesterfield Rd Id,2023-06-15T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.14
110001,Chesterfield Rd Id,2023-06-15T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.13
110001,Chesterfield Rd Id,2023-06-15T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110001,Chesterfield Rd Id,2023-06-15T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-15T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-15T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-15T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.71
110001,Chesterfield Rd Id,2023-06-15T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-15T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-15T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.05
110001,Chesterfield Rd Id,2023-06-15T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.29
110001,Chesterfield Rd Id,2023-06-15T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.6
110001,Chesterfield Rd Id,2023-06-15T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-15T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-15T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-15T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-15T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-15T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-06-15T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-15T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.22
110001,Chesterfield Rd Id,2023-06-15T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.08
110001,Chesterfield Rd Id,2023-06-15T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.66
110001,Chesterfield Rd Id,2023-06-15T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-15T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.4
110001,Chesterfield Rd Id,2023-06-15T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-15T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.4
110001,Chesterfield Rd Id,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110001,Chesterfield Rd Id,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
110001,Chesterfield Rd Id,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
110001,Chesterfield Rd Id,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
110001,Chesterfield Rd Id,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
110001,Chesterfield Rd Id,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
110001,Chesterfield Rd Id,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
110001,Chesterfield Rd Id,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.77
110001,Chesterfield Rd Id,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.75
110001,Chesterfield Rd Id,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.72
110001,Chesterfield Rd Id,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
110001,Chesterfield Rd Id,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
110001,Chesterfield Rd Id,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
110001,Chesterfield Rd Id,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
110001,Chesterfield Rd Id,2023-06-15T01:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-15T01:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-15T01:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.0
110001,Chesterfield Rd Id,2023-06-15T01:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.31
110001,Chesterfield Rd Id,2023-06-15T01:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.96
110001,Chesterfield Rd Id,2023-06-15T01:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.44
110001,Chesterfield Rd Id,2023-06-15T01:00:00.000+00:00,feeder,51.0,N Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-15T01:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-15T01:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-15T01:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-15T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-15T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-15T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-15T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.96
110001,Chesterfield Rd Id,2023-06-15T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.9
110001,Chesterfield Rd Id,2023-06-15T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.73
110001,Chesterfield Rd Id,2023-06-15T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-15T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-15T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-15T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-15T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-15T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110001,Chesterfield Rd Id,2023-06-15T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-15T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.46
110001,Chesterfield Rd Id,2023-06-15T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.99
110001,Chesterfield Rd Id,2023-06-15T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.47
110001,Chesterfield Rd Id,2023-06-15T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110001,Chesterfield Rd Id,2023-06-15T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-15T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-15T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-15T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.75
110001,Chesterfield Rd Id,2023-06-15T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-15T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-15T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.08
110001,Chesterfield Rd Id,2023-06-15T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.48
110001,Chesterfield Rd Id,2023-06-15T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.94
110001,Chesterfield Rd Id,2023-06-15T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-15T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-15T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-15T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-15T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-15T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.88
110001,Chesterfield Rd Id,2023-06-15T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-15T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.73
110001,Chesterfield Rd Id,2023-06-15T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.04
110001,Chesterfield Rd Id,2023-06-15T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.99
110001,Chesterfield Rd Id,2023-06-15T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-15T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.0
110001,Chesterfield Rd Id,2023-06-15T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-15T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.6
110001,Chesterfield Rd Id,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110001,Chesterfield Rd Id,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
110001,Chesterfield Rd Id,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
110001,Chesterfield Rd Id,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110001,Chesterfield Rd Id,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
110001,Chesterfield Rd Id,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
110001,Chesterfield Rd Id,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
110001,Chesterfield Rd Id,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
110001,Chesterfield Rd Id,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.53
110001,Chesterfield Rd Id,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.38
110001,Chesterfield Rd Id,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.57
110001,Chesterfield Rd Id,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
110001,Chesterfield Rd Id,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
110001,Chesterfield Rd Id,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
110001,Chesterfield Rd Id,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
110001,Chesterfield Rd Id,2023-06-15T00:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-15T00:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-15T00:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-15T00:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.3
110001,Chesterfield Rd Id,2023-06-15T00:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.66
110001,Chesterfield Rd Id,2023-06-15T00:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.1
110001,Chesterfield Rd Id,2023-06-15T00:50:00.000+00:00,feeder,51.0,N Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-15T00:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-15T00:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-15T00:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-15T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-15T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-15T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-15T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.67
110001,Chesterfield Rd Id,2023-06-15T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.24
110001,Chesterfield Rd Id,2023-06-15T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.84
110001,Chesterfield Rd Id,2023-06-15T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-15T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-15T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-15T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-15T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-15T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.1
110001,Chesterfield Rd Id,2023-06-15T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-15T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.05
110001,Chesterfield Rd Id,2023-06-15T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.11
110001,Chesterfield Rd Id,2023-06-15T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.16
110001,Chesterfield Rd Id,2023-06-15T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110001,Chesterfield Rd Id,2023-06-15T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-15T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-15T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-15T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.9
110001,Chesterfield Rd Id,2023-06-15T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-15T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-15T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.35
110001,Chesterfield Rd Id,2023-06-15T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.84
110001,Chesterfield Rd Id,2023-06-15T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.18
110001,Chesterfield Rd Id,2023-06-15T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-15T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-15T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-15T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-15T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-15T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.18
110001,Chesterfield Rd Id,2023-06-15T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-15T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.89
110001,Chesterfield Rd Id,2023-06-15T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.04
110001,Chesterfield Rd Id,2023-06-15T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.66
110001,Chesterfield Rd Id,2023-06-15T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-15T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.4
110001,Chesterfield Rd Id,2023-06-15T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-15T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.4
110001,Chesterfield Rd Id,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110001,Chesterfield Rd Id,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.8
110001,Chesterfield Rd Id,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.1
110001,Chesterfield Rd Id,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.97
110001,Chesterfield Rd Id,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
110001,Chesterfield Rd Id,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
110001,Chesterfield Rd Id,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
110001,Chesterfield Rd Id,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,26.25
110001,Chesterfield Rd Id,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.89
110001,Chesterfield Rd Id,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,32.95
110001,Chesterfield Rd Id,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
110001,Chesterfield Rd Id,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
110001,Chesterfield Rd Id,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
110001,Chesterfield Rd Id,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
110001,Chesterfield Rd Id,2023-06-15T00:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-15T00:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-15T00:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.55
110001,Chesterfield Rd Id,2023-06-15T00:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.49
110001,Chesterfield Rd Id,2023-06-15T00:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.61
110001,Chesterfield Rd Id,2023-06-15T00:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.09
110001,Chesterfield Rd Id,2023-06-15T00:40:00.000+00:00,feeder,51.0,N Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-15T00:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-15T00:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-15T00:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-15T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-15T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-15T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-15T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.77
110001,Chesterfield Rd Id,2023-06-15T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.57
110001,Chesterfield Rd Id,2023-06-15T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.14
110001,Chesterfield Rd Id,2023-06-15T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-15T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-15T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-15T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-15T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-15T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.06
110001,Chesterfield Rd Id,2023-06-15T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-15T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.64
110001,Chesterfield Rd Id,2023-06-15T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.55
110001,Chesterfield Rd Id,2023-06-15T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.15
110001,Chesterfield Rd Id,2023-06-15T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110001,Chesterfield Rd Id,2023-06-15T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-15T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-15T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-15T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.82
110001,Chesterfield Rd Id,2023-06-15T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-15T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-15T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.11
110001,Chesterfield Rd Id,2023-06-15T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.43
110001,Chesterfield Rd Id,2023-06-15T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.28
110001,Chesterfield Rd Id,2023-06-15T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-15T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-15T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-15T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-15T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-15T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.77
110001,Chesterfield Rd Id,2023-06-15T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-15T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.32
110001,Chesterfield Rd Id,2023-06-15T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.12
110001,Chesterfield Rd Id,2023-06-15T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.42
110001,Chesterfield Rd Id,2023-06-15T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-15T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.7
110001,Chesterfield Rd Id,2023-06-15T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.9
110001,Chesterfield Rd Id,2023-06-15T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.3
110001,Chesterfield Rd Id,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
