Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.73
110001,Chesterfield Rd Id,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.92
110001,Chesterfield Rd Id,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.72
110001,Chesterfield Rd Id,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
110001,Chesterfield Rd Id,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
110001,Chesterfield Rd Id,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
110001,Chesterfield Rd Id,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,29.34
110001,Chesterfield Rd Id,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.27
110001,Chesterfield Rd Id,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,33.08
110001,Chesterfield Rd Id,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
110001,Chesterfield Rd Id,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
110001,Chesterfield Rd Id,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
110001,Chesterfield Rd Id,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
110001,Chesterfield Rd Id,2023-06-15T00:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-15T00:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-15T00:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.99
110001,Chesterfield Rd Id,2023-06-15T00:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.58
110001,Chesterfield Rd Id,2023-06-15T00:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.79
110001,Chesterfield Rd Id,2023-06-15T00:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.75
110001,Chesterfield Rd Id,2023-06-15T00:30:00.000+00:00,feeder,51.0,N Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-15T00:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-15T00:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-15T00:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-15T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-15T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-15T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-15T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.54
110001,Chesterfield Rd Id,2023-06-15T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.44
110001,Chesterfield Rd Id,2023-06-15T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.32
110001,Chesterfield Rd Id,2023-06-15T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-15T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-15T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-15T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-15T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-15T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110001,Chesterfield Rd Id,2023-06-15T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-15T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.11
110001,Chesterfield Rd Id,2023-06-15T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.46
110001,Chesterfield Rd Id,2023-06-15T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.11
110001,Chesterfield Rd Id,2023-06-15T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110001,Chesterfield Rd Id,2023-06-15T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-15T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-15T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-15T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.84
110001,Chesterfield Rd Id,2023-06-15T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-15T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-15T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.11
110001,Chesterfield Rd Id,2023-06-15T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.45
110001,Chesterfield Rd Id,2023-06-15T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.66
110001,Chesterfield Rd Id,2023-06-15T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-15T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-15T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-15T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-15T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-15T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.97
110001,Chesterfield Rd Id,2023-06-15T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-15T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.92
110001,Chesterfield Rd Id,2023-06-15T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.22
110001,Chesterfield Rd Id,2023-06-15T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.44
110001,Chesterfield Rd Id,2023-06-15T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-15T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.3
110001,Chesterfield Rd Id,2023-06-15T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.9
110001,Chesterfield Rd Id,2023-06-15T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.5
110001,Chesterfield Rd Id,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.97
110001,Chesterfield Rd Id,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
110001,Chesterfield Rd Id,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.89
110001,Chesterfield Rd Id,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
110001,Chesterfield Rd Id,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
110001,Chesterfield Rd Id,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
110001,Chesterfield Rd Id,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,28.26
110001,Chesterfield Rd Id,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,31.37
110001,Chesterfield Rd Id,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,35.27
110001,Chesterfield Rd Id,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
110001,Chesterfield Rd Id,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
110001,Chesterfield Rd Id,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
110001,Chesterfield Rd Id,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
110001,Chesterfield Rd Id,2023-06-15T00:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-15T00:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-15T00:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.08
110001,Chesterfield Rd Id,2023-06-15T00:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.91
110001,Chesterfield Rd Id,2023-06-15T00:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.84
110001,Chesterfield Rd Id,2023-06-15T00:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.41
110001,Chesterfield Rd Id,2023-06-15T00:20:00.000+00:00,feeder,51.0,N Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-15T00:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-15T00:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-15T00:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-15T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-15T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-15T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-15T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.88
110001,Chesterfield Rd Id,2023-06-15T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.98
110001,Chesterfield Rd Id,2023-06-15T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.82
110001,Chesterfield Rd Id,2023-06-15T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-15T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-15T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-15T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-15T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-15T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110001,Chesterfield Rd Id,2023-06-15T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-15T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.82
110001,Chesterfield Rd Id,2023-06-15T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.27
110001,Chesterfield Rd Id,2023-06-15T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.51
110001,Chesterfield Rd Id,2023-06-15T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
110001,Chesterfield Rd Id,2023-06-15T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-15T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
110001,Chesterfield Rd Id,2023-06-15T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-15T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.85
110001,Chesterfield Rd Id,2023-06-15T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-15T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-15T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.11
110001,Chesterfield Rd Id,2023-06-15T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.39
110001,Chesterfield Rd Id,2023-06-15T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.01
110001,Chesterfield Rd Id,2023-06-15T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-15T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-15T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-15T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-15T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-15T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.82
110001,Chesterfield Rd Id,2023-06-15T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-15T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.93
110001,Chesterfield Rd Id,2023-06-15T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.04
110001,Chesterfield Rd Id,2023-06-15T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.66
110001,Chesterfield Rd Id,2023-06-15T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-15T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.2
110001,Chesterfield Rd Id,2023-06-15T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.8
110001,Chesterfield Rd Id,2023-06-15T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.5
110001,Chesterfield Rd Id,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110001,Chesterfield Rd Id,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.38
110001,Chesterfield Rd Id,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
110001,Chesterfield Rd Id,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.24
110001,Chesterfield Rd Id,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
110001,Chesterfield Rd Id,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
110001,Chesterfield Rd Id,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
110001,Chesterfield Rd Id,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.65
110001,Chesterfield Rd Id,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,33.52
110001,Chesterfield Rd Id,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,33.41
110001,Chesterfield Rd Id,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
110001,Chesterfield Rd Id,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
110001,Chesterfield Rd Id,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
110001,Chesterfield Rd Id,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
110001,Chesterfield Rd Id,2023-06-15T00:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-15T00:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-15T00:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.21
110001,Chesterfield Rd Id,2023-06-15T00:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.86
110001,Chesterfield Rd Id,2023-06-15T00:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.98
110001,Chesterfield Rd Id,2023-06-15T00:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.0
110001,Chesterfield Rd Id,2023-06-15T00:10:00.000+00:00,feeder,51.0,N Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-15T00:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-15T00:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-15T00:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-15T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-15T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-15T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-15T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.65
110001,Chesterfield Rd Id,2023-06-15T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.46
110001,Chesterfield Rd Id,2023-06-15T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.94
110001,Chesterfield Rd Id,2023-06-15T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-15T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-06-15T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-15T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-15T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-15T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.05
110001,Chesterfield Rd Id,2023-06-15T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-15T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.23
110001,Chesterfield Rd Id,2023-06-15T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.78
110001,Chesterfield Rd Id,2023-06-15T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.7
110001,Chesterfield Rd Id,2023-06-15T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110001,Chesterfield Rd Id,2023-06-15T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-15T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-15T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-15T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.04
110001,Chesterfield Rd Id,2023-06-15T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.67
110001,Chesterfield Rd Id,2023-06-15T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-15T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.45
110001,Chesterfield Rd Id,2023-06-15T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.92
110001,Chesterfield Rd Id,2023-06-15T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.48
110001,Chesterfield Rd Id,2023-06-15T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-15T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-15T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-15T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-15T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-15T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.78
110001,Chesterfield Rd Id,2023-06-15T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-15T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.92
110001,Chesterfield Rd Id,2023-06-15T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.43
110001,Chesterfield Rd Id,2023-06-15T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.34
110001,Chesterfield Rd Id,2023-06-15T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-15T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.3
110001,Chesterfield Rd Id,2023-06-15T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.7
110001,Chesterfield Rd Id,2023-06-15T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.5
110001,Chesterfield Rd Id,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.94
110001,Chesterfield Rd Id,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
110001,Chesterfield Rd Id,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
110001,Chesterfield Rd Id,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
110001,Chesterfield Rd Id,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
110001,Chesterfield Rd Id,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
110001,Chesterfield Rd Id,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.1
110001,Chesterfield Rd Id,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,33.58
110001,Chesterfield Rd Id,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,33.47
110001,Chesterfield Rd Id,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
110001,Chesterfield Rd Id,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
110001,Chesterfield Rd Id,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
110001,Chesterfield Rd Id,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
110001,Chesterfield Rd Id,2023-06-15T00:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-15T00:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-15T00:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.94
110001,Chesterfield Rd Id,2023-06-15T00:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.06
110001,Chesterfield Rd Id,2023-06-15T00:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.09
110001,Chesterfield Rd Id,2023-06-15T00:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.74
110001,Chesterfield Rd Id,2023-06-15T00:00:00.000+00:00,feeder,51.0,N Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-15T00:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-15T00:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-15T00:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-06-15T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-15T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-15T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-15T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.91
110001,Chesterfield Rd Id,2023-06-15T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.82
110001,Chesterfield Rd Id,2023-06-15T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.97
110001,Chesterfield Rd Id,2023-06-15T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-15T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-15T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-15T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-15T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-15T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110001,Chesterfield Rd Id,2023-06-15T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-15T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.78
110001,Chesterfield Rd Id,2023-06-15T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.89
110001,Chesterfield Rd Id,2023-06-15T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.7
110001,Chesterfield Rd Id,2023-06-15T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110001,Chesterfield Rd Id,2023-06-15T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-15T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-15T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-15T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.08
110001,Chesterfield Rd Id,2023-06-15T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-15T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-15T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.58
110001,Chesterfield Rd Id,2023-06-15T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.71
110001,Chesterfield Rd Id,2023-06-15T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.53
110001,Chesterfield Rd Id,2023-06-15T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-15T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-15T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-15T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-15T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-15T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.98
110001,Chesterfield Rd Id,2023-06-15T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-15T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.97
110001,Chesterfield Rd Id,2023-06-15T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.02
110001,Chesterfield Rd Id,2023-06-15T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.66
110001,Chesterfield Rd Id,2023-06-15T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-15T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.7
110001,Chesterfield Rd Id,2023-06-15T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.1
110001,Chesterfield Rd Id,2023-06-15T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.1
110001,Chesterfield Rd Id,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110001,Chesterfield Rd Id,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.93
110001,Chesterfield Rd Id,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
110001,Chesterfield Rd Id,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
110001,Chesterfield Rd Id,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
110001,Chesterfield Rd Id,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
110001,Chesterfield Rd Id,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
110001,Chesterfield Rd Id,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.3
110001,Chesterfield Rd Id,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.53
110001,Chesterfield Rd Id,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,35.6
110001,Chesterfield Rd Id,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
110001,Chesterfield Rd Id,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
110001,Chesterfield Rd Id,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
110001,Chesterfield Rd Id,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
110001,Chesterfield Rd Id,2023-06-16T23:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-16T23:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-16T23:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.8
110001,Chesterfield Rd Id,2023-06-16T23:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.95
110001,Chesterfield Rd Id,2023-06-16T23:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.44
110001,Chesterfield Rd Id,2023-06-16T23:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.98
110001,Chesterfield Rd Id,2023-06-16T23:50:00.000+00:00,feeder,51.0,N Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-16T23:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-16T23:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-16T23:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,53.4
110001,Chesterfield Rd Id,2023-06-16T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-16T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-16T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-16T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.44
110001,Chesterfield Rd Id,2023-06-16T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.77
110001,Chesterfield Rd Id,2023-06-16T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.51
110001,Chesterfield Rd Id,2023-06-16T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-16T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-16T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-16T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.3
110001,Chesterfield Rd Id,2023-06-16T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-16T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110001,Chesterfield Rd Id,2023-06-16T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-16T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.94
110001,Chesterfield Rd Id,2023-06-16T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.01
110001,Chesterfield Rd Id,2023-06-16T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.0
110001,Chesterfield Rd Id,2023-06-16T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110001,Chesterfield Rd Id,2023-06-16T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-16T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-16T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-16T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.97
110001,Chesterfield Rd Id,2023-06-16T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-06-16T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-16T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.46
110001,Chesterfield Rd Id,2023-06-16T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.17
110001,Chesterfield Rd Id,2023-06-16T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.29
110001,Chesterfield Rd Id,2023-06-16T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-16T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-16T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-16T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-16T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-16T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-16T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-16T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.7
110001,Chesterfield Rd Id,2023-06-16T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.62
110001,Chesterfield Rd Id,2023-06-16T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.12
110001,Chesterfield Rd Id,2023-06-16T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-16T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-16T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-16T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.8
110001,Chesterfield Rd Id,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110001,Chesterfield Rd Id,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
110001,Chesterfield Rd Id,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
110001,Chesterfield Rd Id,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
110001,Chesterfield Rd Id,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
110001,Chesterfield Rd Id,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
110001,Chesterfield Rd Id,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
110001,Chesterfield Rd Id,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.49
110001,Chesterfield Rd Id,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.03
110001,Chesterfield Rd Id,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,41.91
110001,Chesterfield Rd Id,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,98.3
110001,Chesterfield Rd Id,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
110001,Chesterfield Rd Id,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
110001,Chesterfield Rd Id,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
110001,Chesterfield Rd Id,2023-06-16T23:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-16T23:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-16T23:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-16T23:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.38
110001,Chesterfield Rd Id,2023-06-16T23:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.79
110001,Chesterfield Rd Id,2023-06-16T23:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.08
110001,Chesterfield Rd Id,2023-06-16T23:40:00.000+00:00,feeder,51.0,N Current (RMS),A,37.9
110001,Chesterfield Rd Id,2023-06-16T23:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-16T23:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-16T23:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,70.3
110001,Chesterfield Rd Id,2023-06-16T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-16T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-16T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-16T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.07
110001,Chesterfield Rd Id,2023-06-16T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.1
110001,Chesterfield Rd Id,2023-06-16T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.61
110001,Chesterfield Rd Id,2023-06-16T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-16T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-16T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-16T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-06-16T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-16T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110001,Chesterfield Rd Id,2023-06-16T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-16T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.49
110001,Chesterfield Rd Id,2023-06-16T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.12
110001,Chesterfield Rd Id,2023-06-16T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.82
110001,Chesterfield Rd Id,2023-06-16T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
110001,Chesterfield Rd Id,2023-06-16T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-16T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-16T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-16T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.0
110001,Chesterfield Rd Id,2023-06-16T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.6
110001,Chesterfield Rd Id,2023-06-16T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-16T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.54
110001,Chesterfield Rd Id,2023-06-16T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.36
110001,Chesterfield Rd Id,2023-06-16T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.53
110001,Chesterfield Rd Id,2023-06-16T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-16T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-16T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-16T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-16T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-16T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-16T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-16T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.13
110001,Chesterfield Rd Id,2023-06-16T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.72
110001,Chesterfield Rd Id,2023-06-16T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.72
110001,Chesterfield Rd Id,2023-06-16T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-06-16T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-16T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-16T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.2
110001,Chesterfield Rd Id,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110001,Chesterfield Rd Id,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
110001,Chesterfield Rd Id,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
110001,Chesterfield Rd Id,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
110001,Chesterfield Rd Id,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
110001,Chesterfield Rd Id,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
110001,Chesterfield Rd Id,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
110001,Chesterfield Rd Id,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.61
110001,Chesterfield Rd Id,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.09
110001,Chesterfield Rd Id,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,48.77
110001,Chesterfield Rd Id,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,112.6
110001,Chesterfield Rd Id,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
110001,Chesterfield Rd Id,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
110001,Chesterfield Rd Id,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
110001,Chesterfield Rd Id,2023-06-16T23:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-16T23:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-16T23:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-06-16T23:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.96
110001,Chesterfield Rd Id,2023-06-16T23:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.63
110001,Chesterfield Rd Id,2023-06-16T23:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.77
110001,Chesterfield Rd Id,2023-06-16T23:30:00.000+00:00,feeder,51.0,N Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-16T23:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-16T23:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-16T23:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,69.4
110001,Chesterfield Rd Id,2023-06-16T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-16T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-16T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-16T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.75
110001,Chesterfield Rd Id,2023-06-16T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.84
110001,Chesterfield Rd Id,2023-06-16T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.88
110001,Chesterfield Rd Id,2023-06-16T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-16T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-16T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-16T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-06-16T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-16T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.06
110001,Chesterfield Rd Id,2023-06-16T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-16T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.13
110001,Chesterfield Rd Id,2023-06-16T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.57
110001,Chesterfield Rd Id,2023-06-16T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.17
110001,Chesterfield Rd Id,2023-06-16T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-16T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-16T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-16T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-16T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.86
110001,Chesterfield Rd Id,2023-06-16T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.6
110001,Chesterfield Rd Id,2023-06-16T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-16T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.5
110001,Chesterfield Rd Id,2023-06-16T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.25
110001,Chesterfield Rd Id,2023-06-16T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.8
110001,Chesterfield Rd Id,2023-06-16T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-16T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-16T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-16T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-16T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-16T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-06-16T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-16T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.96
110001,Chesterfield Rd Id,2023-06-16T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.66
110001,Chesterfield Rd Id,2023-06-16T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.43
110001,Chesterfield Rd Id,2023-06-16T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-06-16T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-16T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-16T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.8
110001,Chesterfield Rd Id,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110001,Chesterfield Rd Id,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
110001,Chesterfield Rd Id,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
110001,Chesterfield Rd Id,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
110001,Chesterfield Rd Id,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
110001,Chesterfield Rd Id,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
110001,Chesterfield Rd Id,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
110001,Chesterfield Rd Id,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.31
110001,Chesterfield Rd Id,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.96
110001,Chesterfield Rd Id,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,50.04
110001,Chesterfield Rd Id,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,112.2
110001,Chesterfield Rd Id,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
110001,Chesterfield Rd Id,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
110001,Chesterfield Rd Id,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
110001,Chesterfield Rd Id,2023-06-16T23:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-16T23:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-16T23:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.92
110001,Chesterfield Rd Id,2023-06-16T23:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.34
110001,Chesterfield Rd Id,2023-06-16T23:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.71
110001,Chesterfield Rd Id,2023-06-16T23:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,18.82
110001,Chesterfield Rd Id,2023-06-16T23:20:00.000+00:00,feeder,51.0,N Current (RMS),A,42.9
110001,Chesterfield Rd Id,2023-06-16T23:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-16T23:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-16T23:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,77.8
110001,Chesterfield Rd Id,2023-06-16T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-16T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-16T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-16T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.86
110001,Chesterfield Rd Id,2023-06-16T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.62
110001,Chesterfield Rd Id,2023-06-16T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.12
110001,Chesterfield Rd Id,2023-06-16T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-16T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-16T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-16T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-16T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-16T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.05
110001,Chesterfield Rd Id,2023-06-16T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-16T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.75
110001,Chesterfield Rd Id,2023-06-16T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.91
110001,Chesterfield Rd Id,2023-06-16T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.41
110001,Chesterfield Rd Id,2023-06-16T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-16T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-16T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-16T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-16T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.65
110001,Chesterfield Rd Id,2023-06-16T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-16T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-16T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.23
110001,Chesterfield Rd Id,2023-06-16T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.46
110001,Chesterfield Rd Id,2023-06-16T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.69
110001,Chesterfield Rd Id,2023-06-16T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
