Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-16T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-16T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-16T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-16T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-16T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-16T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-16T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.43
110001,Chesterfield Rd Id,2023-06-16T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.94
110001,Chesterfield Rd Id,2023-06-16T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.65
110001,Chesterfield Rd Id,2023-06-16T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-16T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-16T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-16T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.8
110001,Chesterfield Rd Id,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110001,Chesterfield Rd Id,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
110001,Chesterfield Rd Id,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
110001,Chesterfield Rd Id,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
110001,Chesterfield Rd Id,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
110001,Chesterfield Rd Id,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
110001,Chesterfield Rd Id,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
110001,Chesterfield Rd Id,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.6
110001,Chesterfield Rd Id,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.65
110001,Chesterfield Rd Id,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,49.69
110001,Chesterfield Rd Id,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,108.3
110001,Chesterfield Rd Id,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
110001,Chesterfield Rd Id,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
110001,Chesterfield Rd Id,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
110001,Chesterfield Rd Id,2023-06-16T23:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-16T23:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-16T23:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.63
110001,Chesterfield Rd Id,2023-06-16T23:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.2
110001,Chesterfield Rd Id,2023-06-16T23:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.4
110001,Chesterfield Rd Id,2023-06-16T23:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,21.07
110001,Chesterfield Rd Id,2023-06-16T23:10:00.000+00:00,feeder,51.0,N Current (RMS),A,49.9
110001,Chesterfield Rd Id,2023-06-16T23:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-16T23:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-16T23:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,86.5
110001,Chesterfield Rd Id,2023-06-16T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.45
110001,Chesterfield Rd Id,2023-06-16T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-16T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-16T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.63
110001,Chesterfield Rd Id,2023-06-16T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.38
110001,Chesterfield Rd Id,2023-06-16T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.85
110001,Chesterfield Rd Id,2023-06-16T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-16T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-16T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-16T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.1
110001,Chesterfield Rd Id,2023-06-16T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-16T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110001,Chesterfield Rd Id,2023-06-16T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-16T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.09
110001,Chesterfield Rd Id,2023-06-16T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.96
110001,Chesterfield Rd Id,2023-06-16T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.33
110001,Chesterfield Rd Id,2023-06-16T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110001,Chesterfield Rd Id,2023-06-16T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-16T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-16T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-16T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.7
110001,Chesterfield Rd Id,2023-06-16T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-16T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-16T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.21
110001,Chesterfield Rd Id,2023-06-16T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.12
110001,Chesterfield Rd Id,2023-06-16T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.95
110001,Chesterfield Rd Id,2023-06-16T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-16T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-16T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-16T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-16T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-16T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-16T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-16T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.38
110001,Chesterfield Rd Id,2023-06-16T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.17
110001,Chesterfield Rd Id,2023-06-16T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.05
110001,Chesterfield Rd Id,2023-06-16T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-16T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-16T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-16T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.6
110001,Chesterfield Rd Id,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110001,Chesterfield Rd Id,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
110001,Chesterfield Rd Id,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
110001,Chesterfield Rd Id,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
110001,Chesterfield Rd Id,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
110001,Chesterfield Rd Id,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
110001,Chesterfield Rd Id,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
110001,Chesterfield Rd Id,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.51
110001,Chesterfield Rd Id,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.03
110001,Chesterfield Rd Id,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,54.26
110001,Chesterfield Rd Id,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,123.0
110001,Chesterfield Rd Id,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
110001,Chesterfield Rd Id,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
110001,Chesterfield Rd Id,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
110001,Chesterfield Rd Id,2023-06-16T23:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-16T23:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-16T23:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-16T23:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.96
110001,Chesterfield Rd Id,2023-06-16T23:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.11
110001,Chesterfield Rd Id,2023-06-16T23:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,21.04
110001,Chesterfield Rd Id,2023-06-16T23:00:00.000+00:00,feeder,51.0,N Current (RMS),A,49.1
110001,Chesterfield Rd Id,2023-06-16T23:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-16T23:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-16T23:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,86.5
110001,Chesterfield Rd Id,2023-06-16T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-16T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-16T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-16T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.07
110001,Chesterfield Rd Id,2023-06-16T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.48
110001,Chesterfield Rd Id,2023-06-16T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.03
110001,Chesterfield Rd Id,2023-06-16T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-16T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-16T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-16T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-16T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-16T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.2
110001,Chesterfield Rd Id,2023-06-16T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-16T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.07
110001,Chesterfield Rd Id,2023-06-16T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.6
110001,Chesterfield Rd Id,2023-06-16T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.72
110001,Chesterfield Rd Id,2023-06-16T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110001,Chesterfield Rd Id,2023-06-16T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-16T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-16T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-16T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.7
110001,Chesterfield Rd Id,2023-06-16T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-16T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-16T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.56
110001,Chesterfield Rd Id,2023-06-16T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.75
110001,Chesterfield Rd Id,2023-06-16T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.16
110001,Chesterfield Rd Id,2023-06-16T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-16T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-16T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-16T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-16T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-16T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-16T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-16T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.36
110001,Chesterfield Rd Id,2023-06-16T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.44
110001,Chesterfield Rd Id,2023-06-16T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.98
110001,Chesterfield Rd Id,2023-06-16T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-16T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-16T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-16T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.4
110001,Chesterfield Rd Id,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110001,Chesterfield Rd Id,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
110001,Chesterfield Rd Id,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
110001,Chesterfield Rd Id,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
110001,Chesterfield Rd Id,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
110001,Chesterfield Rd Id,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
110001,Chesterfield Rd Id,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
110001,Chesterfield Rd Id,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.02
110001,Chesterfield Rd Id,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.39
110001,Chesterfield Rd Id,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,51.93
110001,Chesterfield Rd Id,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,112.0
110001,Chesterfield Rd Id,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
110001,Chesterfield Rd Id,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
110001,Chesterfield Rd Id,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
110001,Chesterfield Rd Id,2023-06-16T22:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-16T22:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-16T22:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-06-16T22:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.28
110001,Chesterfield Rd Id,2023-06-16T22:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.37
110001,Chesterfield Rd Id,2023-06-16T22:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.61
110001,Chesterfield Rd Id,2023-06-16T22:50:00.000+00:00,feeder,51.0,N Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-16T22:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,37.9
110001,Chesterfield Rd Id,2023-06-16T22:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-16T22:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,68.0
110001,Chesterfield Rd Id,2023-06-16T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-16T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-16T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-16T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.82
110001,Chesterfield Rd Id,2023-06-16T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.18
110001,Chesterfield Rd Id,2023-06-16T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.41
110001,Chesterfield Rd Id,2023-06-16T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-16T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-16T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-16T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-16T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-16T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.18
110001,Chesterfield Rd Id,2023-06-16T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-16T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.94
110001,Chesterfield Rd Id,2023-06-16T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.69
110001,Chesterfield Rd Id,2023-06-16T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.64
110001,Chesterfield Rd Id,2023-06-16T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110001,Chesterfield Rd Id,2023-06-16T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-16T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-16T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-16T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.68
110001,Chesterfield Rd Id,2023-06-16T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-16T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-16T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.86
110001,Chesterfield Rd Id,2023-06-16T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.36
110001,Chesterfield Rd Id,2023-06-16T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.42
110001,Chesterfield Rd Id,2023-06-16T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-16T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-16T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-16T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-16T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-16T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-16T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-16T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.06
110001,Chesterfield Rd Id,2023-06-16T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.53
110001,Chesterfield Rd Id,2023-06-16T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.06
110001,Chesterfield Rd Id,2023-06-16T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-16T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-16T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-16T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.4
110001,Chesterfield Rd Id,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.22
110001,Chesterfield Rd Id,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.51
110001,Chesterfield Rd Id,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.26
110001,Chesterfield Rd Id,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
110001,Chesterfield Rd Id,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
110001,Chesterfield Rd Id,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
110001,Chesterfield Rd Id,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.96
110001,Chesterfield Rd Id,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.13
110001,Chesterfield Rd Id,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,48.14
110001,Chesterfield Rd Id,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
110001,Chesterfield Rd Id,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
110001,Chesterfield Rd Id,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
110001,Chesterfield Rd Id,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
110001,Chesterfield Rd Id,2023-06-16T22:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-16T22:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-16T22:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-16T22:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.37
110001,Chesterfield Rd Id,2023-06-16T22:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.66
110001,Chesterfield Rd Id,2023-06-16T22:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.81
110001,Chesterfield Rd Id,2023-06-16T22:40:00.000+00:00,feeder,51.0,N Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-16T22:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-16T22:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-16T22:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,68.8
110001,Chesterfield Rd Id,2023-06-16T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-16T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-16T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-16T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.94
110001,Chesterfield Rd Id,2023-06-16T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.36
110001,Chesterfield Rd Id,2023-06-16T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.21
110001,Chesterfield Rd Id,2023-06-16T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-16T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-16T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-16T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-16T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-16T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110001,Chesterfield Rd Id,2023-06-16T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-16T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.21
110001,Chesterfield Rd Id,2023-06-16T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.57
110001,Chesterfield Rd Id,2023-06-16T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.36
110001,Chesterfield Rd Id,2023-06-16T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-16T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-16T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-16T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-16T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.72
110001,Chesterfield Rd Id,2023-06-16T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-16T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-16T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.49
110001,Chesterfield Rd Id,2023-06-16T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.54
110001,Chesterfield Rd Id,2023-06-16T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.17
110001,Chesterfield Rd Id,2023-06-16T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-16T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-16T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-16T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-16T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-16T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-16T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-16T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.6
110001,Chesterfield Rd Id,2023-06-16T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.35
110001,Chesterfield Rd Id,2023-06-16T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.47
110001,Chesterfield Rd Id,2023-06-16T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-16T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-16T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-16T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.7
110001,Chesterfield Rd Id,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110001,Chesterfield Rd Id,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.34
110001,Chesterfield Rd Id,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.69
110001,Chesterfield Rd Id,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.28
110001,Chesterfield Rd Id,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
110001,Chesterfield Rd Id,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
110001,Chesterfield Rd Id,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
110001,Chesterfield Rd Id,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.6
110001,Chesterfield Rd Id,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.48
110001,Chesterfield Rd Id,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,47.02
110001,Chesterfield Rd Id,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,97.7
110001,Chesterfield Rd Id,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
110001,Chesterfield Rd Id,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
110001,Chesterfield Rd Id,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
110001,Chesterfield Rd Id,2023-06-16T22:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-16T22:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-16T22:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-16T22:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.71
110001,Chesterfield Rd Id,2023-06-16T22:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.76
110001,Chesterfield Rd Id,2023-06-16T22:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,18.06
110001,Chesterfield Rd Id,2023-06-16T22:30:00.000+00:00,feeder,51.0,N Current (RMS),A,39.7
110001,Chesterfield Rd Id,2023-06-16T22:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,40.1
110001,Chesterfield Rd Id,2023-06-16T22:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-16T22:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,73.6
110001,Chesterfield Rd Id,2023-06-16T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-16T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.15
110001,Chesterfield Rd Id,2023-06-16T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-16T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.62
110001,Chesterfield Rd Id,2023-06-16T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.14
110001,Chesterfield Rd Id,2023-06-16T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.79
110001,Chesterfield Rd Id,2023-06-16T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-16T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-16T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-16T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-16T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-16T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110001,Chesterfield Rd Id,2023-06-16T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-16T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.0
110001,Chesterfield Rd Id,2023-06-16T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.8
110001,Chesterfield Rd Id,2023-06-16T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.76
110001,Chesterfield Rd Id,2023-06-16T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110001,Chesterfield Rd Id,2023-06-16T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-16T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-16T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-16T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.81
110001,Chesterfield Rd Id,2023-06-16T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.61
110001,Chesterfield Rd Id,2023-06-16T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-16T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.94
110001,Chesterfield Rd Id,2023-06-16T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.12
110001,Chesterfield Rd Id,2023-06-16T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.37
110001,Chesterfield Rd Id,2023-06-16T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-16T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-16T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-16T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-16T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-16T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.64
110001,Chesterfield Rd Id,2023-06-16T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-16T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.34
110001,Chesterfield Rd Id,2023-06-16T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.44
110001,Chesterfield Rd Id,2023-06-16T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.01
110001,Chesterfield Rd Id,2023-06-16T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-16T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-16T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-16T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.9
110001,Chesterfield Rd Id,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.36
110001,Chesterfield Rd Id,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.67
110001,Chesterfield Rd Id,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.31
110001,Chesterfield Rd Id,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
110001,Chesterfield Rd Id,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
110001,Chesterfield Rd Id,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
110001,Chesterfield Rd Id,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.61
110001,Chesterfield Rd Id,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.26
110001,Chesterfield Rd Id,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
110001,Chesterfield Rd Id,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
110001,Chesterfield Rd Id,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
110001,Chesterfield Rd Id,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
110001,Chesterfield Rd Id,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
110001,Chesterfield Rd Id,2023-06-16T22:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-16T22:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-16T22:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-16T22:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.09
110001,Chesterfield Rd Id,2023-06-16T22:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.84
110001,Chesterfield Rd Id,2023-06-16T22:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.45
110001,Chesterfield Rd Id,2023-06-16T22:20:00.000+00:00,feeder,51.0,N Current (RMS),A,37.1
110001,Chesterfield Rd Id,2023-06-16T22:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-06-16T22:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-16T22:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,71.4
110001,Chesterfield Rd Id,2023-06-16T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-16T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-16T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-16T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.21
110001,Chesterfield Rd Id,2023-06-16T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.1
110001,Chesterfield Rd Id,2023-06-16T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.88
110001,Chesterfield Rd Id,2023-06-16T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-16T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-06-16T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-16T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-16T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-16T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-16T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-16T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.53
110001,Chesterfield Rd Id,2023-06-16T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.41
110001,Chesterfield Rd Id,2023-06-16T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.87
110001,Chesterfield Rd Id,2023-06-16T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110001,Chesterfield Rd Id,2023-06-16T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-16T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-16T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-16T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.84
110001,Chesterfield Rd Id,2023-06-16T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-16T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-16T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.04
110001,Chesterfield Rd Id,2023-06-16T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.52
110001,Chesterfield Rd Id,2023-06-16T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.08
110001,Chesterfield Rd Id,2023-06-16T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-16T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-16T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-16T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-16T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-16T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.85
110001,Chesterfield Rd Id,2023-06-16T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-16T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.75
110001,Chesterfield Rd Id,2023-06-16T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.52
110001,Chesterfield Rd Id,2023-06-16T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.4
110001,Chesterfield Rd Id,2023-06-16T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-06-16T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-16T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-16T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.4
110001,Chesterfield Rd Id,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110001,Chesterfield Rd Id,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.11
110001,Chesterfield Rd Id,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
110001,Chesterfield Rd Id,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.08
110001,Chesterfield Rd Id,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
110001,Chesterfield Rd Id,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
110001,Chesterfield Rd Id,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
110001,Chesterfield Rd Id,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.62
110001,Chesterfield Rd Id,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.38
110001,Chesterfield Rd Id,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,47.68
110001,Chesterfield Rd Id,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
110001,Chesterfield Rd Id,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
110001,Chesterfield Rd Id,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
110001,Chesterfield Rd Id,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
110001,Chesterfield Rd Id,2023-06-16T22:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-16T22:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-16T22:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-16T22:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.62
110001,Chesterfield Rd Id,2023-06-16T22:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.02
110001,Chesterfield Rd Id,2023-06-16T22:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,18.7
110001,Chesterfield Rd Id,2023-06-16T22:10:00.000+00:00,feeder,51.0,N Current (RMS),A,41.1
110001,Chesterfield Rd Id,2023-06-16T22:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-16T22:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-16T22:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,76.2
110001,Chesterfield Rd Id,2023-06-16T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-16T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-16T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-16T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.1
110001,Chesterfield Rd Id,2023-06-16T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.1
110001,Chesterfield Rd Id,2023-06-16T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.52
110001,Chesterfield Rd Id,2023-06-16T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-16T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.5
110001,Chesterfield Rd Id,2023-06-16T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-16T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-16T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-16T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-16T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-16T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.07
110001,Chesterfield Rd Id,2023-06-16T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.49
110001,Chesterfield Rd Id,2023-06-16T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.85
110001,Chesterfield Rd Id,2023-06-16T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-16T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-16T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-16T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-16T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.06
110001,Chesterfield Rd Id,2023-06-16T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-06-16T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-16T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.59
110001,Chesterfield Rd Id,2023-06-16T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.3
110001,Chesterfield Rd Id,2023-06-16T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.07
110001,Chesterfield Rd Id,2023-06-16T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-16T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-16T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-06-16T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-16T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-16T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.64
110001,Chesterfield Rd Id,2023-06-16T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-16T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.02
110001,Chesterfield Rd Id,2023-06-16T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.75
110001,Chesterfield Rd Id,2023-06-16T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.96
110001,Chesterfield Rd Id,2023-06-16T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-16T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-16T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-16T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.7
110001,Chesterfield Rd Id,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110001,Chesterfield Rd Id,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.3
110001,Chesterfield Rd Id,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.75
110001,Chesterfield Rd Id,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.38
110001,Chesterfield Rd Id,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
110001,Chesterfield Rd Id,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
110001,Chesterfield Rd Id,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
110001,Chesterfield Rd Id,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.41
110001,Chesterfield Rd Id,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.67
110001,Chesterfield Rd Id,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,50.11
110001,Chesterfield Rd Id,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
110001,Chesterfield Rd Id,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
110001,Chesterfield Rd Id,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
110001,Chesterfield Rd Id,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
110001,Chesterfield Rd Id,2023-06-16T22:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-16T22:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-16T22:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-16T22:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.91
110001,Chesterfield Rd Id,2023-06-16T22:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.69
110001,Chesterfield Rd Id,2023-06-16T22:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,21.07
110001,Chesterfield Rd Id,2023-06-16T22:00:00.000+00:00,feeder,51.0,N Current (RMS),A,45.2
110001,Chesterfield Rd Id,2023-06-16T22:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-16T22:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-16T22:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,86.3
110001,Chesterfield Rd Id,2023-06-16T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-16T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-16T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-16T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.23
110001,Chesterfield Rd Id,2023-06-16T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.2
110001,Chesterfield Rd Id,2023-06-16T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.41
110001,Chesterfield Rd Id,2023-06-16T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-16T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-16T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-16T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.9
110001,Chesterfield Rd Id,2023-06-16T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-16T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.05
110001,Chesterfield Rd Id,2023-06-16T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
