Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-16T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.72
110001,Chesterfield Rd Id,2023-06-16T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.89
110001,Chesterfield Rd Id,2023-06-16T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.0
110001,Chesterfield Rd Id,2023-06-16T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-16T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-16T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-16T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-16T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.84
110001,Chesterfield Rd Id,2023-06-16T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-16T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-16T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.48
110001,Chesterfield Rd Id,2023-06-16T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.42
110001,Chesterfield Rd Id,2023-06-16T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.0
110001,Chesterfield Rd Id,2023-06-16T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-16T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-16T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-06-16T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-16T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-16T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.64
110001,Chesterfield Rd Id,2023-06-16T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-16T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.42
110001,Chesterfield Rd Id,2023-06-16T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.24
110001,Chesterfield Rd Id,2023-06-16T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.66
110001,Chesterfield Rd Id,2023-06-16T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-16T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-16T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-16T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.6
110001,Chesterfield Rd Id,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110001,Chesterfield Rd Id,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.09
110001,Chesterfield Rd Id,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.65
110001,Chesterfield Rd Id,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.97
110001,Chesterfield Rd Id,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
110001,Chesterfield Rd Id,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
110001,Chesterfield Rd Id,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
110001,Chesterfield Rd Id,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.77
110001,Chesterfield Rd Id,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.43
110001,Chesterfield Rd Id,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,55.15
110001,Chesterfield Rd Id,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,107.1
110001,Chesterfield Rd Id,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
110001,Chesterfield Rd Id,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
110001,Chesterfield Rd Id,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
110001,Chesterfield Rd Id,2023-06-16T21:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-16T21:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-16T21:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-16T21:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.52
110001,Chesterfield Rd Id,2023-06-16T21:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.1
110001,Chesterfield Rd Id,2023-06-16T21:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,25.11
110001,Chesterfield Rd Id,2023-06-16T21:50:00.000+00:00,feeder,51.0,N Current (RMS),A,55.4
110001,Chesterfield Rd Id,2023-06-16T21:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,39.7
110001,Chesterfield Rd Id,2023-06-16T21:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-16T21:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,101.6
110001,Chesterfield Rd Id,2023-06-16T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-16T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-16T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-16T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.65
110001,Chesterfield Rd Id,2023-06-16T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.12
110001,Chesterfield Rd Id,2023-06-16T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.15
110001,Chesterfield Rd Id,2023-06-16T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-16T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-16T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-16T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-06-16T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-16T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110001,Chesterfield Rd Id,2023-06-16T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-16T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.31
110001,Chesterfield Rd Id,2023-06-16T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-06-16T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.84
110001,Chesterfield Rd Id,2023-06-16T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-16T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-16T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-16T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-16T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.86
110001,Chesterfield Rd Id,2023-06-16T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.52
110001,Chesterfield Rd Id,2023-06-16T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-16T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.09
110001,Chesterfield Rd Id,2023-06-16T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.98
110001,Chesterfield Rd Id,2023-06-16T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.02
110001,Chesterfield Rd Id,2023-06-16T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-16T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-16T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-16T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-16T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-16T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-06-16T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-16T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.7
110001,Chesterfield Rd Id,2023-06-16T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.0
110001,Chesterfield Rd Id,2023-06-16T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.13
110001,Chesterfield Rd Id,2023-06-16T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-06-16T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-16T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-16T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.6
110001,Chesterfield Rd Id,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110001,Chesterfield Rd Id,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.55
110001,Chesterfield Rd Id,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
110001,Chesterfield Rd Id,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
110001,Chesterfield Rd Id,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
110001,Chesterfield Rd Id,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
110001,Chesterfield Rd Id,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
110001,Chesterfield Rd Id,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.27
110001,Chesterfield Rd Id,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.27
110001,Chesterfield Rd Id,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,61.26
110001,Chesterfield Rd Id,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,123.7
110001,Chesterfield Rd Id,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
110001,Chesterfield Rd Id,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
110001,Chesterfield Rd Id,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
110001,Chesterfield Rd Id,2023-06-16T21:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-16T21:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-16T21:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-16T21:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.67
110001,Chesterfield Rd Id,2023-06-16T21:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.17
110001,Chesterfield Rd Id,2023-06-16T21:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,19.72
110001,Chesterfield Rd Id,2023-06-16T21:40:00.000+00:00,feeder,51.0,N Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-16T21:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,43.6
110001,Chesterfield Rd Id,2023-06-16T21:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-16T21:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,81.6
110001,Chesterfield Rd Id,2023-06-16T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-16T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-16T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-16T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.67
110001,Chesterfield Rd Id,2023-06-16T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.84
110001,Chesterfield Rd Id,2023-06-16T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.06
110001,Chesterfield Rd Id,2023-06-16T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-16T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-16T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.0
110001,Chesterfield Rd Id,2023-06-16T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.3
110001,Chesterfield Rd Id,2023-06-16T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-16T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110001,Chesterfield Rd Id,2023-06-16T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-16T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.95
110001,Chesterfield Rd Id,2023-06-16T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.53
110001,Chesterfield Rd Id,2023-06-16T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.58
110001,Chesterfield Rd Id,2023-06-16T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-06-16T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-16T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-16T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-16T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.59
110001,Chesterfield Rd Id,2023-06-16T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-16T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-16T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.39
110001,Chesterfield Rd Id,2023-06-16T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.21
110001,Chesterfield Rd Id,2023-06-16T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.8
110001,Chesterfield Rd Id,2023-06-16T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-16T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-16T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-16T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-16T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-16T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-06-16T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-16T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.14
110001,Chesterfield Rd Id,2023-06-16T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.18
110001,Chesterfield Rd Id,2023-06-16T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.8
110001,Chesterfield Rd Id,2023-06-16T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,45.8
110001,Chesterfield Rd Id,2023-06-16T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-16T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-06-16T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.4
110001,Chesterfield Rd Id,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110001,Chesterfield Rd Id,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
110001,Chesterfield Rd Id,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
110001,Chesterfield Rd Id,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
110001,Chesterfield Rd Id,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
110001,Chesterfield Rd Id,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
110001,Chesterfield Rd Id,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
110001,Chesterfield Rd Id,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.82
110001,Chesterfield Rd Id,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.93
110001,Chesterfield Rd Id,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,59.96
110001,Chesterfield Rd Id,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,114.0
110001,Chesterfield Rd Id,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
110001,Chesterfield Rd Id,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
110001,Chesterfield Rd Id,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
110001,Chesterfield Rd Id,2023-06-16T21:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-16T21:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-16T21:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-16T21:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.32
110001,Chesterfield Rd Id,2023-06-16T21:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.71
110001,Chesterfield Rd Id,2023-06-16T21:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,21.36
110001,Chesterfield Rd Id,2023-06-16T21:30:00.000+00:00,feeder,51.0,N Current (RMS),A,41.6
110001,Chesterfield Rd Id,2023-06-16T21:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-06-16T21:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,36.7
110001,Chesterfield Rd Id,2023-06-16T21:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,87.1
110001,Chesterfield Rd Id,2023-06-16T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-16T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-16T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-16T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.88
110001,Chesterfield Rd Id,2023-06-16T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.76
110001,Chesterfield Rd Id,2023-06-16T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.74
110001,Chesterfield Rd Id,2023-06-16T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-16T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-16T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.2
110001,Chesterfield Rd Id,2023-06-16T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-16T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-16T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-16T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-16T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.38
110001,Chesterfield Rd Id,2023-06-16T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.8
110001,Chesterfield Rd Id,2023-06-16T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.41
110001,Chesterfield Rd Id,2023-06-16T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110001,Chesterfield Rd Id,2023-06-16T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-16T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-16T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-16T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.73
110001,Chesterfield Rd Id,2023-06-16T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-16T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-16T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.61
110001,Chesterfield Rd Id,2023-06-16T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.59
110001,Chesterfield Rd Id,2023-06-16T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.7
110001,Chesterfield Rd Id,2023-06-16T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-16T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-16T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-16T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-16T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-16T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-16T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-16T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.91
110001,Chesterfield Rd Id,2023-06-16T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.42
110001,Chesterfield Rd Id,2023-06-16T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.48
110001,Chesterfield Rd Id,2023-06-16T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-16T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-16T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.6
110001,Chesterfield Rd Id,2023-06-16T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.2
110001,Chesterfield Rd Id,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
110001,Chesterfield Rd Id,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
110001,Chesterfield Rd Id,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
110001,Chesterfield Rd Id,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
110001,Chesterfield Rd Id,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
110001,Chesterfield Rd Id,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
110001,Chesterfield Rd Id,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.11
110001,Chesterfield Rd Id,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,42.28
110001,Chesterfield Rd Id,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,57.69
110001,Chesterfield Rd Id,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,107.9
110001,Chesterfield Rd Id,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
110001,Chesterfield Rd Id,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
110001,Chesterfield Rd Id,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
110001,Chesterfield Rd Id,2023-06-16T21:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-16T21:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-16T21:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.55
110001,Chesterfield Rd Id,2023-06-16T21:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.7
110001,Chesterfield Rd Id,2023-06-16T21:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.22
110001,Chesterfield Rd Id,2023-06-16T21:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.01
110001,Chesterfield Rd Id,2023-06-16T21:20:00.000+00:00,feeder,51.0,N Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-16T21:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-16T21:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-16T21:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,63.9
110001,Chesterfield Rd Id,2023-06-16T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-16T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-16T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-16T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.36
110001,Chesterfield Rd Id,2023-06-16T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.85
110001,Chesterfield Rd Id,2023-06-16T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.36
110001,Chesterfield Rd Id,2023-06-16T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-16T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-16T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.8
110001,Chesterfield Rd Id,2023-06-16T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-16T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-16T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.09
110001,Chesterfield Rd Id,2023-06-16T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-16T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.46
110001,Chesterfield Rd Id,2023-06-16T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.9
110001,Chesterfield Rd Id,2023-06-16T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.13
110001,Chesterfield Rd Id,2023-06-16T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110001,Chesterfield Rd Id,2023-06-16T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-16T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-16T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-16T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.74
110001,Chesterfield Rd Id,2023-06-16T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-16T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-16T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.71
110001,Chesterfield Rd Id,2023-06-16T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.65
110001,Chesterfield Rd Id,2023-06-16T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.16
110001,Chesterfield Rd Id,2023-06-16T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-16T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-16T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-16T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-16T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-16T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-16T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-16T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.21
110001,Chesterfield Rd Id,2023-06-16T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.05
110001,Chesterfield Rd Id,2023-06-16T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.47
110001,Chesterfield Rd Id,2023-06-16T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-06-16T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-16T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-16T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.4
110001,Chesterfield Rd Id,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110001,Chesterfield Rd Id,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
110001,Chesterfield Rd Id,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
110001,Chesterfield Rd Id,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
110001,Chesterfield Rd Id,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
110001,Chesterfield Rd Id,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
110001,Chesterfield Rd Id,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
110001,Chesterfield Rd Id,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.43
110001,Chesterfield Rd Id,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.67
110001,Chesterfield Rd Id,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,51.13
110001,Chesterfield Rd Id,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,99.6
110001,Chesterfield Rd Id,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
110001,Chesterfield Rd Id,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
110001,Chesterfield Rd Id,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
110001,Chesterfield Rd Id,2023-06-16T21:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-16T21:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-16T21:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-16T21:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.65
110001,Chesterfield Rd Id,2023-06-16T21:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.66
110001,Chesterfield Rd Id,2023-06-16T21:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.73
110001,Chesterfield Rd Id,2023-06-16T21:10:00.000+00:00,feeder,51.0,N Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-16T21:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-06-16T21:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-16T21:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,46.2
110001,Chesterfield Rd Id,2023-06-16T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-16T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-16T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-16T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.35
110001,Chesterfield Rd Id,2023-06-16T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.21
110001,Chesterfield Rd Id,2023-06-16T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.84
110001,Chesterfield Rd Id,2023-06-16T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-16T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-16T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.3
110001,Chesterfield Rd Id,2023-06-16T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-16T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-16T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.17
110001,Chesterfield Rd Id,2023-06-16T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-16T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.94
110001,Chesterfield Rd Id,2023-06-16T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.86
110001,Chesterfield Rd Id,2023-06-16T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.99
110001,Chesterfield Rd Id,2023-06-16T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110001,Chesterfield Rd Id,2023-06-16T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-16T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-16T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-16T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.64
110001,Chesterfield Rd Id,2023-06-16T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.76
110001,Chesterfield Rd Id,2023-06-16T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-16T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.45
110001,Chesterfield Rd Id,2023-06-16T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.48
110001,Chesterfield Rd Id,2023-06-16T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.76
110001,Chesterfield Rd Id,2023-06-16T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-16T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-16T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-16T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-16T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-16T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-06-16T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-16T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.2
110001,Chesterfield Rd Id,2023-06-16T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.22
110001,Chesterfield Rd Id,2023-06-16T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.1
110001,Chesterfield Rd Id,2023-06-16T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-16T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-16T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.4
110001,Chesterfield Rd Id,2023-06-16T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.1
110001,Chesterfield Rd Id,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
110001,Chesterfield Rd Id,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
110001,Chesterfield Rd Id,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
110001,Chesterfield Rd Id,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
110001,Chesterfield Rd Id,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
110001,Chesterfield Rd Id,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
110001,Chesterfield Rd Id,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.59
110001,Chesterfield Rd Id,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,43.43
110001,Chesterfield Rd Id,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.41
110001,Chesterfield Rd Id,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
110001,Chesterfield Rd Id,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
110001,Chesterfield Rd Id,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
110001,Chesterfield Rd Id,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
110001,Chesterfield Rd Id,2023-06-16T21:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-16T21:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-16T21:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-16T21:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.31
110001,Chesterfield Rd Id,2023-06-16T21:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.8
110001,Chesterfield Rd Id,2023-06-16T21:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.94
110001,Chesterfield Rd Id,2023-06-16T21:00:00.000+00:00,feeder,51.0,N Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-16T21:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-16T21:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-16T21:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,54.1
110001,Chesterfield Rd Id,2023-06-16T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-16T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-16T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-16T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.77
110001,Chesterfield Rd Id,2023-06-16T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.13
110001,Chesterfield Rd Id,2023-06-16T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.89
110001,Chesterfield Rd Id,2023-06-16T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-16T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-16T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.0
110001,Chesterfield Rd Id,2023-06-16T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.4
110001,Chesterfield Rd Id,2023-06-16T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-16T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.27
110001,Chesterfield Rd Id,2023-06-16T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-16T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.98
110001,Chesterfield Rd Id,2023-06-16T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.33
110001,Chesterfield Rd Id,2023-06-16T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.89
110001,Chesterfield Rd Id,2023-06-16T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-16T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-16T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-16T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-16T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.73
110001,Chesterfield Rd Id,2023-06-16T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-16T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-16T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.53
110001,Chesterfield Rd Id,2023-06-16T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.1
110001,Chesterfield Rd Id,2023-06-16T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.25
110001,Chesterfield Rd Id,2023-06-16T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-16T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-16T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.7
110001,Chesterfield Rd Id,2023-06-16T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-16T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-16T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.95
110001,Chesterfield Rd Id,2023-06-16T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-16T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.76
110001,Chesterfield Rd Id,2023-06-16T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.98
110001,Chesterfield Rd Id,2023-06-16T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.34
110001,Chesterfield Rd Id,2023-06-16T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-16T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-16T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.5
110001,Chesterfield Rd Id,2023-06-16T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.6
110001,Chesterfield Rd Id,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110001,Chesterfield Rd Id,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
110001,Chesterfield Rd Id,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
110001,Chesterfield Rd Id,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
110001,Chesterfield Rd Id,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
110001,Chesterfield Rd Id,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
110001,Chesterfield Rd Id,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
110001,Chesterfield Rd Id,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.35
110001,Chesterfield Rd Id,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.34
110001,Chesterfield Rd Id,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,50.31
110001,Chesterfield Rd Id,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,99.6
110001,Chesterfield Rd Id,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
110001,Chesterfield Rd Id,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
110001,Chesterfield Rd Id,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
110001,Chesterfield Rd Id,2023-06-16T20:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-16T20:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-16T20:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.77
110001,Chesterfield Rd Id,2023-06-16T20:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.6
110001,Chesterfield Rd Id,2023-06-16T20:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.66
110001,Chesterfield Rd Id,2023-06-16T20:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.57
110001,Chesterfield Rd Id,2023-06-16T20:50:00.000+00:00,feeder,51.0,N Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-16T20:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,40.5
110001,Chesterfield Rd Id,2023-06-16T20:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,44.5
110001,Chesterfield Rd Id,2023-06-16T20:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,42.6
110001,Chesterfield Rd Id,2023-06-16T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-16T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-16T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-16T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.88
110001,Chesterfield Rd Id,2023-06-16T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.88
110001,Chesterfield Rd Id,2023-06-16T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.74
110001,Chesterfield Rd Id,2023-06-16T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-16T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-16T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-16T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.3
110001,Chesterfield Rd Id,2023-06-16T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-16T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.12
110001,Chesterfield Rd Id,2023-06-16T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-16T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.62
110001,Chesterfield Rd Id,2023-06-16T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.05
110001,Chesterfield Rd Id,2023-06-16T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.35
110001,Chesterfield Rd Id,2023-06-16T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-16T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-16T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-16T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-16T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.61
110001,Chesterfield Rd Id,2023-06-16T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-16T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-16T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.79
110001,Chesterfield Rd Id,2023-06-16T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.67
110001,Chesterfield Rd Id,2023-06-16T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.87
110001,Chesterfield Rd Id,2023-06-16T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-16T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-16T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.5
110001,Chesterfield Rd Id,2023-06-16T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-16T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-16T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.64
110001,Chesterfield Rd Id,2023-06-16T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-16T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.05
110001,Chesterfield Rd Id,2023-06-16T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.43
110001,Chesterfield Rd Id,2023-06-16T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.74
110001,Chesterfield Rd Id,2023-06-16T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.3
110001,Chesterfield Rd Id,2023-06-16T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-16T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.2
110001,Chesterfield Rd Id,2023-06-16T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.4
110001,Chesterfield Rd Id,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
110001,Chesterfield Rd Id,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
110001,Chesterfield Rd Id,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
110001,Chesterfield Rd Id,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
110001,Chesterfield Rd Id,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
110001,Chesterfield Rd Id,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
110001,Chesterfield Rd Id,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.94
110001,Chesterfield Rd Id,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.7
110001,Chesterfield Rd Id,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,53.28
110001,Chesterfield Rd Id,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,100.9
110001,Chesterfield Rd Id,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
110001,Chesterfield Rd Id,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
110001,Chesterfield Rd Id,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
110001,Chesterfield Rd Id,2023-06-16T20:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-16T20:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-16T20:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-16T20:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.6
110001,Chesterfield Rd Id,2023-06-16T20:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.11
110001,Chesterfield Rd Id,2023-06-16T20:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.88
110001,Chesterfield Rd Id,2023-06-16T20:40:00.000+00:00,feeder,51.0,N Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-16T20:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,40.9
110001,Chesterfield Rd Id,2023-06-16T20:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,42.5
