Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-16T20:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,47.2
110001,Chesterfield Rd Id,2023-06-16T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-16T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-16T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-16T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.28
110001,Chesterfield Rd Id,2023-06-16T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.03
110001,Chesterfield Rd Id,2023-06-16T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.76
110001,Chesterfield Rd Id,2023-06-16T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-16T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-16T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-16T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.6
110001,Chesterfield Rd Id,2023-06-16T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-16T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.17
110001,Chesterfield Rd Id,2023-06-16T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-16T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.86
110001,Chesterfield Rd Id,2023-06-16T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.41
110001,Chesterfield Rd Id,2023-06-16T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.5
110001,Chesterfield Rd Id,2023-06-16T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-16T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.8
110001,Chesterfield Rd Id,2023-06-16T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-16T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-16T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.82
110001,Chesterfield Rd Id,2023-06-16T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-16T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-16T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.61
110001,Chesterfield Rd Id,2023-06-16T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.16
110001,Chesterfield Rd Id,2023-06-16T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.03
110001,Chesterfield Rd Id,2023-06-16T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-16T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-16T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-16T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-16T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-16T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-16T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-16T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.77
110001,Chesterfield Rd Id,2023-06-16T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.74
110001,Chesterfield Rd Id,2023-06-16T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.78
110001,Chesterfield Rd Id,2023-06-16T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,46.2
110001,Chesterfield Rd Id,2023-06-16T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-16T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.7
110001,Chesterfield Rd Id,2023-06-16T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.6
110001,Chesterfield Rd Id,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
110001,Chesterfield Rd Id,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
110001,Chesterfield Rd Id,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
110001,Chesterfield Rd Id,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
110001,Chesterfield Rd Id,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
110001,Chesterfield Rd Id,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
110001,Chesterfield Rd Id,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.12
110001,Chesterfield Rd Id,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.45
110001,Chesterfield Rd Id,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,51.94
110001,Chesterfield Rd Id,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,94.3
110001,Chesterfield Rd Id,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
110001,Chesterfield Rd Id,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
110001,Chesterfield Rd Id,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
110001,Chesterfield Rd Id,2023-06-16T20:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-16T20:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-16T20:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-16T20:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.36
110001,Chesterfield Rd Id,2023-06-16T20:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.31
110001,Chesterfield Rd Id,2023-06-16T20:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.66
110001,Chesterfield Rd Id,2023-06-16T20:30:00.000+00:00,feeder,51.0,N Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-16T20:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-16T20:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,43.3
110001,Chesterfield Rd Id,2023-06-16T20:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,58.8
110001,Chesterfield Rd Id,2023-06-16T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-16T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-16T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-16T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.72
110001,Chesterfield Rd Id,2023-06-16T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.48
110001,Chesterfield Rd Id,2023-06-16T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.85
110001,Chesterfield Rd Id,2023-06-16T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-16T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-16T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.1
110001,Chesterfield Rd Id,2023-06-16T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-16T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-16T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.44
110001,Chesterfield Rd Id,2023-06-16T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-16T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.86
110001,Chesterfield Rd Id,2023-06-16T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.27
110001,Chesterfield Rd Id,2023-06-16T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.95
110001,Chesterfield Rd Id,2023-06-16T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-16T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.5
110001,Chesterfield Rd Id,2023-06-16T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.0
110001,Chesterfield Rd Id,2023-06-16T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-16T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.73
110001,Chesterfield Rd Id,2023-06-16T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-16T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-16T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.91
110001,Chesterfield Rd Id,2023-06-16T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.48
110001,Chesterfield Rd Id,2023-06-16T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.7
110001,Chesterfield Rd Id,2023-06-16T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-16T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-16T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.5
110001,Chesterfield Rd Id,2023-06-16T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-16T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-16T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-16T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-16T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.53
110001,Chesterfield Rd Id,2023-06-16T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.94
110001,Chesterfield Rd Id,2023-06-16T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.95
110001,Chesterfield Rd Id,2023-06-16T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.1
110001,Chesterfield Rd Id,2023-06-16T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-16T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.5
110001,Chesterfield Rd Id,2023-06-16T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.8
110001,Chesterfield Rd Id,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110001,Chesterfield Rd Id,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
110001,Chesterfield Rd Id,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
110001,Chesterfield Rd Id,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
110001,Chesterfield Rd Id,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
110001,Chesterfield Rd Id,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
110001,Chesterfield Rd Id,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
110001,Chesterfield Rd Id,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.38
110001,Chesterfield Rd Id,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,55.48
110001,Chesterfield Rd Id,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.11
110001,Chesterfield Rd Id,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
110001,Chesterfield Rd Id,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
110001,Chesterfield Rd Id,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
110001,Chesterfield Rd Id,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
110001,Chesterfield Rd Id,2023-06-16T20:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-16T20:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-16T20:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-16T20:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.46
110001,Chesterfield Rd Id,2023-06-16T20:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.63
110001,Chesterfield Rd Id,2023-06-16T20:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,21.93
110001,Chesterfield Rd Id,2023-06-16T20:20:00.000+00:00,feeder,51.0,N Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-16T20:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,48.6
110001,Chesterfield Rd Id,2023-06-16T20:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,44.8
110001,Chesterfield Rd Id,2023-06-16T20:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,90.2
110001,Chesterfield Rd Id,2023-06-16T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-16T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-16T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-16T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.95
110001,Chesterfield Rd Id,2023-06-16T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.29
110001,Chesterfield Rd Id,2023-06-16T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.12
110001,Chesterfield Rd Id,2023-06-16T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-16T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-16T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-16T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-06-16T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-16T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.47
110001,Chesterfield Rd Id,2023-06-16T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-16T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.54
110001,Chesterfield Rd Id,2023-06-16T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.08
110001,Chesterfield Rd Id,2023-06-16T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.94
110001,Chesterfield Rd Id,2023-06-16T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-16T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.4
110001,Chesterfield Rd Id,2023-06-16T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.6
110001,Chesterfield Rd Id,2023-06-16T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-16T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.84
110001,Chesterfield Rd Id,2023-06-16T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-16T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-16T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.33
110001,Chesterfield Rd Id,2023-06-16T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.7
110001,Chesterfield Rd Id,2023-06-16T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.54
110001,Chesterfield Rd Id,2023-06-16T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-16T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-16T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.8
110001,Chesterfield Rd Id,2023-06-16T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.0
110001,Chesterfield Rd Id,2023-06-16T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-16T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-16T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-16T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.85
110001,Chesterfield Rd Id,2023-06-16T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.65
110001,Chesterfield Rd Id,2023-06-16T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.5
110001,Chesterfield Rd Id,2023-06-16T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.7
110001,Chesterfield Rd Id,2023-06-16T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-16T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.5
110001,Chesterfield Rd Id,2023-06-16T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.0
110001,Chesterfield Rd Id,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110001,Chesterfield Rd Id,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
110001,Chesterfield Rd Id,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
110001,Chesterfield Rd Id,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
110001,Chesterfield Rd Id,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
110001,Chesterfield Rd Id,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
110001,Chesterfield Rd Id,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
110001,Chesterfield Rd Id,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.13
110001,Chesterfield Rd Id,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,49.35
110001,Chesterfield Rd Id,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,60.03
110001,Chesterfield Rd Id,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,97.8
110001,Chesterfield Rd Id,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
110001,Chesterfield Rd Id,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
110001,Chesterfield Rd Id,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
110001,Chesterfield Rd Id,2023-06-16T20:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-16T20:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-16T20:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-16T20:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.67
110001,Chesterfield Rd Id,2023-06-16T20:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.16
110001,Chesterfield Rd Id,2023-06-16T20:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.98
110001,Chesterfield Rd Id,2023-06-16T20:10:00.000+00:00,feeder,51.0,N Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-16T20:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,41.1
110001,Chesterfield Rd Id,2023-06-16T20:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-16T20:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,66.8
110001,Chesterfield Rd Id,2023-06-16T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.07
110001,Chesterfield Rd Id,2023-06-16T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-16T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-16T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.57
110001,Chesterfield Rd Id,2023-06-16T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.59
110001,Chesterfield Rd Id,2023-06-16T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.11
110001,Chesterfield Rd Id,2023-06-16T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-16T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-16T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-16T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-16T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-16T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.07
110001,Chesterfield Rd Id,2023-06-16T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-16T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.7
110001,Chesterfield Rd Id,2023-06-16T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.64
110001,Chesterfield Rd Id,2023-06-16T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.74
110001,Chesterfield Rd Id,2023-06-16T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-16T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-16T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-16T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-16T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.66
110001,Chesterfield Rd Id,2023-06-16T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-16T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-16T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.33
110001,Chesterfield Rd Id,2023-06-16T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.27
110001,Chesterfield Rd Id,2023-06-16T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.74
110001,Chesterfield Rd Id,2023-06-16T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-16T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-16T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-06-16T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.9
110001,Chesterfield Rd Id,2023-06-16T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-16T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-16T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-16T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.52
110001,Chesterfield Rd Id,2023-06-16T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.5
110001,Chesterfield Rd Id,2023-06-16T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.1
110001,Chesterfield Rd Id,2023-06-16T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,46.8
110001,Chesterfield Rd Id,2023-06-16T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-16T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.0
110001,Chesterfield Rd Id,2023-06-16T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.5
110001,Chesterfield Rd Id,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
110001,Chesterfield Rd Id,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
110001,Chesterfield Rd Id,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110001,Chesterfield Rd Id,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
110001,Chesterfield Rd Id,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
110001,Chesterfield Rd Id,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
110001,Chesterfield Rd Id,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
110001,Chesterfield Rd Id,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.79
110001,Chesterfield Rd Id,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.17
110001,Chesterfield Rd Id,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,57.66
110001,Chesterfield Rd Id,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,106.6
110001,Chesterfield Rd Id,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
110001,Chesterfield Rd Id,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
110001,Chesterfield Rd Id,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
110001,Chesterfield Rd Id,2023-06-16T20:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-16T20:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-16T20:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-16T20:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.75
110001,Chesterfield Rd Id,2023-06-16T20:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.53
110001,Chesterfield Rd Id,2023-06-16T20:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.05
110001,Chesterfield Rd Id,2023-06-16T20:00:00.000+00:00,feeder,51.0,N Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-16T20:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,41.0
110001,Chesterfield Rd Id,2023-06-16T20:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-16T20:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,51.4
110001,Chesterfield Rd Id,2023-06-16T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.05
110001,Chesterfield Rd Id,2023-06-16T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-16T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-16T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.7
110001,Chesterfield Rd Id,2023-06-16T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.98
110001,Chesterfield Rd Id,2023-06-16T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.3
110001,Chesterfield Rd Id,2023-06-16T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-16T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-16T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.0
110001,Chesterfield Rd Id,2023-06-16T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-16T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-16T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.23
110001,Chesterfield Rd Id,2023-06-16T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-16T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.65
110001,Chesterfield Rd Id,2023-06-16T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.88
110001,Chesterfield Rd Id,2023-06-16T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.98
110001,Chesterfield Rd Id,2023-06-16T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-16T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-16T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-16T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-16T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.72
110001,Chesterfield Rd Id,2023-06-16T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-16T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-16T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.4
110001,Chesterfield Rd Id,2023-06-16T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.7
110001,Chesterfield Rd Id,2023-06-16T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.73
110001,Chesterfield Rd Id,2023-06-16T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-16T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-16T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-16T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-16T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-16T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-16T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-16T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.4
110001,Chesterfield Rd Id,2023-06-16T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.71
110001,Chesterfield Rd Id,2023-06-16T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.04
110001,Chesterfield Rd Id,2023-06-16T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,47.5
110001,Chesterfield Rd Id,2023-06-16T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-16T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.7
110001,Chesterfield Rd Id,2023-06-16T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.7
110001,Chesterfield Rd Id,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
110001,Chesterfield Rd Id,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
110001,Chesterfield Rd Id,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
110001,Chesterfield Rd Id,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
110001,Chesterfield Rd Id,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
110001,Chesterfield Rd Id,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
110001,Chesterfield Rd Id,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.9
110001,Chesterfield Rd Id,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.8
110001,Chesterfield Rd Id,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,47.09
110001,Chesterfield Rd Id,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
110001,Chesterfield Rd Id,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
110001,Chesterfield Rd Id,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
110001,Chesterfield Rd Id,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
110001,Chesterfield Rd Id,2023-06-16T19:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-16T19:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-16T19:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-16T19:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.7
110001,Chesterfield Rd Id,2023-06-16T19:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.87
110001,Chesterfield Rd Id,2023-06-16T19:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.63
110001,Chesterfield Rd Id,2023-06-16T19:50:00.000+00:00,feeder,51.0,N Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-16T19:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,52.6
110001,Chesterfield Rd Id,2023-06-16T19:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-16T19:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,45.7
110001,Chesterfield Rd Id,2023-06-16T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-06-16T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-16T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-16T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-06-16T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.42
110001,Chesterfield Rd Id,2023-06-16T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.05
110001,Chesterfield Rd Id,2023-06-16T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-16T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-16T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-16T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-16T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-16T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.6
110001,Chesterfield Rd Id,2023-06-16T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-16T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.82
110001,Chesterfield Rd Id,2023-06-16T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.69
110001,Chesterfield Rd Id,2023-06-16T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.34
110001,Chesterfield Rd Id,2023-06-16T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-06-16T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-16T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-16T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-16T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.78
110001,Chesterfield Rd Id,2023-06-16T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.97
110001,Chesterfield Rd Id,2023-06-16T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-16T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.75
110001,Chesterfield Rd Id,2023-06-16T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.65
110001,Chesterfield Rd Id,2023-06-16T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.69
110001,Chesterfield Rd Id,2023-06-16T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-16T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.0
110001,Chesterfield Rd Id,2023-06-16T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.6
110001,Chesterfield Rd Id,2023-06-16T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-16T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-16T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-16T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-16T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.81
110001,Chesterfield Rd Id,2023-06-16T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.1
110001,Chesterfield Rd Id,2023-06-16T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.82
110001,Chesterfield Rd Id,2023-06-16T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,45.2
110001,Chesterfield Rd Id,2023-06-16T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-16T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.0
110001,Chesterfield Rd Id,2023-06-16T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.0
110001,Chesterfield Rd Id,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110001,Chesterfield Rd Id,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
110001,Chesterfield Rd Id,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
110001,Chesterfield Rd Id,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
110001,Chesterfield Rd Id,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
110001,Chesterfield Rd Id,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
110001,Chesterfield Rd Id,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
110001,Chesterfield Rd Id,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.46
110001,Chesterfield Rd Id,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.74
110001,Chesterfield Rd Id,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.53
110001,Chesterfield Rd Id,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
110001,Chesterfield Rd Id,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
110001,Chesterfield Rd Id,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
110001,Chesterfield Rd Id,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
110001,Chesterfield Rd Id,2023-06-16T19:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-16T19:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-16T19:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-16T19:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.05
110001,Chesterfield Rd Id,2023-06-16T19:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.22
110001,Chesterfield Rd Id,2023-06-16T19:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.16
110001,Chesterfield Rd Id,2023-06-16T19:40:00.000+00:00,feeder,51.0,N Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-16T19:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-16T19:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,51.7
110001,Chesterfield Rd Id,2023-06-16T19:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,43.5
110001,Chesterfield Rd Id,2023-06-16T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-16T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-16T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-16T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.77
110001,Chesterfield Rd Id,2023-06-16T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.72
110001,Chesterfield Rd Id,2023-06-16T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.7
110001,Chesterfield Rd Id,2023-06-16T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-16T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-16T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-16T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.1
110001,Chesterfield Rd Id,2023-06-16T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-16T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-06-16T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-16T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.54
110001,Chesterfield Rd Id,2023-06-16T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.26
110001,Chesterfield Rd Id,2023-06-16T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.96
110001,Chesterfield Rd Id,2023-06-16T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-06-16T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-16T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-16T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-16T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.79
110001,Chesterfield Rd Id,2023-06-16T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.97
110001,Chesterfield Rd Id,2023-06-16T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-16T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.69
110001,Chesterfield Rd Id,2023-06-16T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.55
110001,Chesterfield Rd Id,2023-06-16T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.79
110001,Chesterfield Rd Id,2023-06-16T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-16T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.4
110001,Chesterfield Rd Id,2023-06-16T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.0
110001,Chesterfield Rd Id,2023-06-16T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.4
110001,Chesterfield Rd Id,2023-06-16T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-16T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-16T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-16T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.52
110001,Chesterfield Rd Id,2023-06-16T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.84
110001,Chesterfield Rd Id,2023-06-16T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.28
110001,Chesterfield Rd Id,2023-06-16T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,56.0
110001,Chesterfield Rd Id,2023-06-16T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-16T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.4
110001,Chesterfield Rd Id,2023-06-16T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.2
110001,Chesterfield Rd Id,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110001,Chesterfield Rd Id,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
110001,Chesterfield Rd Id,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
110001,Chesterfield Rd Id,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
110001,Chesterfield Rd Id,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
110001,Chesterfield Rd Id,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
110001,Chesterfield Rd Id,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
110001,Chesterfield Rd Id,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.57
110001,Chesterfield Rd Id,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,49.59
110001,Chesterfield Rd Id,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,52.89
110001,Chesterfield Rd Id,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,99.1
110001,Chesterfield Rd Id,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
110001,Chesterfield Rd Id,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
110001,Chesterfield Rd Id,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
110001,Chesterfield Rd Id,2023-06-16T19:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-16T19:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-16T19:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-16T19:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.73
110001,Chesterfield Rd Id,2023-06-16T19:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.79
110001,Chesterfield Rd Id,2023-06-16T19:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.01
110001,Chesterfield Rd Id,2023-06-16T19:30:00.000+00:00,feeder,51.0,N Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-16T19:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-16T19:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,41.3
110001,Chesterfield Rd Id,2023-06-16T19:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,51.4
110001,Chesterfield Rd Id,2023-06-16T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-16T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-16T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-16T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.07
110001,Chesterfield Rd Id,2023-06-16T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.29
110001,Chesterfield Rd Id,2023-06-16T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.2
110001,Chesterfield Rd Id,2023-06-16T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,42.7
110001,Chesterfield Rd Id,2023-06-16T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-16T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-16T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.5
110001,Chesterfield Rd Id,2023-06-16T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-16T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.45
110001,Chesterfield Rd Id,2023-06-16T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-16T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.76
110001,Chesterfield Rd Id,2023-06-16T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.64
110001,Chesterfield Rd Id,2023-06-16T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.56
110001,Chesterfield Rd Id,2023-06-16T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-16T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-16T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-16T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-16T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.86
110001,Chesterfield Rd Id,2023-06-16T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-16T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-16T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.89
110001,Chesterfield Rd Id,2023-06-16T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.66
110001,Chesterfield Rd Id,2023-06-16T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.21
110001,Chesterfield Rd Id,2023-06-16T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-16T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.0
110001,Chesterfield Rd Id,2023-06-16T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-16T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.5
110001,Chesterfield Rd Id,2023-06-16T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-16T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.69
110001,Chesterfield Rd Id,2023-06-16T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-16T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.01
110001,Chesterfield Rd Id,2023-06-16T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.51
110001,Chesterfield Rd Id,2023-06-16T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,25.43
110001,Chesterfield Rd Id,2023-06-16T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,70.6
110001,Chesterfield Rd Id,2023-06-16T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-16T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.1
110001,Chesterfield Rd Id,2023-06-16T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,103.4
110001,Chesterfield Rd Id,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110001,Chesterfield Rd Id,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
110001,Chesterfield Rd Id,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
110001,Chesterfield Rd Id,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
110001,Chesterfield Rd Id,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
110001,Chesterfield Rd Id,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
110001,Chesterfield Rd Id,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
110001,Chesterfield Rd Id,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.47
110001,Chesterfield Rd Id,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.89
