Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,69.41
110001,Chesterfield Rd Id,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,134.1
110001,Chesterfield Rd Id,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
110001,Chesterfield Rd Id,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
110001,Chesterfield Rd Id,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.7
110001,Chesterfield Rd Id,2023-06-16T19:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-16T19:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-16T19:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.76
110001,Chesterfield Rd Id,2023-06-16T19:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.48
110001,Chesterfield Rd Id,2023-06-16T19:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.89
110001,Chesterfield Rd Id,2023-06-16T19:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.95
110001,Chesterfield Rd Id,2023-06-16T19:20:00.000+00:00,feeder,51.0,N Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-16T19:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,51.5
110001,Chesterfield Rd Id,2023-06-16T19:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,46.4
110001,Chesterfield Rd Id,2023-06-16T19:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,51.8
110001,Chesterfield Rd Id,2023-06-16T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-16T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-16T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-16T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.67
110001,Chesterfield Rd Id,2023-06-16T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.07
110001,Chesterfield Rd Id,2023-06-16T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.47
110001,Chesterfield Rd Id,2023-06-16T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,49.1
110001,Chesterfield Rd Id,2023-06-16T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-16T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.4
110001,Chesterfield Rd Id,2023-06-16T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.5
110001,Chesterfield Rd Id,2023-06-16T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-16T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-16T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-16T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.43
110001,Chesterfield Rd Id,2023-06-16T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.05
110001,Chesterfield Rd Id,2023-06-16T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.09
110001,Chesterfield Rd Id,2023-06-16T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-16T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-16T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-16T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-16T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.79
110001,Chesterfield Rd Id,2023-06-16T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.04
110001,Chesterfield Rd Id,2023-06-16T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-16T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.15
110001,Chesterfield Rd Id,2023-06-16T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.79
110001,Chesterfield Rd Id,2023-06-16T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.82
110001,Chesterfield Rd Id,2023-06-16T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-16T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.1
110001,Chesterfield Rd Id,2023-06-16T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-16T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.1
110001,Chesterfield Rd Id,2023-06-16T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-16T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-06-16T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-16T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.51
110001,Chesterfield Rd Id,2023-06-16T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.67
110001,Chesterfield Rd Id,2023-06-16T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,25.4
110001,Chesterfield Rd Id,2023-06-16T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,67.9
110001,Chesterfield Rd Id,2023-06-16T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-16T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.6
110001,Chesterfield Rd Id,2023-06-16T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,103.1
110001,Chesterfield Rd Id,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110001,Chesterfield Rd Id,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
110001,Chesterfield Rd Id,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
110001,Chesterfield Rd Id,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
110001,Chesterfield Rd Id,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
110001,Chesterfield Rd Id,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
110001,Chesterfield Rd Id,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
110001,Chesterfield Rd Id,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.25
110001,Chesterfield Rd Id,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,50.47
110001,Chesterfield Rd Id,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,72.74
110001,Chesterfield Rd Id,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,132.7
110001,Chesterfield Rd Id,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
110001,Chesterfield Rd Id,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
110001,Chesterfield Rd Id,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.6
110001,Chesterfield Rd Id,2023-06-16T19:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-16T19:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-16T19:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-16T19:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.94
110001,Chesterfield Rd Id,2023-06-16T19:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.45
110001,Chesterfield Rd Id,2023-06-16T19:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.74
110001,Chesterfield Rd Id,2023-06-16T19:10:00.000+00:00,feeder,51.0,N Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-16T19:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,46.2
110001,Chesterfield Rd Id,2023-06-16T19:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-16T19:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,50.5
110001,Chesterfield Rd Id,2023-06-16T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-16T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-16T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-16T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.26
110001,Chesterfield Rd Id,2023-06-16T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.86
110001,Chesterfield Rd Id,2023-06-16T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.75
110001,Chesterfield Rd Id,2023-06-16T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-06-16T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-16T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.5
110001,Chesterfield Rd Id,2023-06-16T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.4
110001,Chesterfield Rd Id,2023-06-16T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-16T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-16T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-16T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.46
110001,Chesterfield Rd Id,2023-06-16T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.78
110001,Chesterfield Rd Id,2023-06-16T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.2
110001,Chesterfield Rd Id,2023-06-16T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-16T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-16T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-16T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-16T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.55
110001,Chesterfield Rd Id,2023-06-16T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.84
110001,Chesterfield Rd Id,2023-06-16T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-16T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.48
110001,Chesterfield Rd Id,2023-06-16T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.25
110001,Chesterfield Rd Id,2023-06-16T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.08
110001,Chesterfield Rd Id,2023-06-16T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-06-16T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-16T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-16T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.8
110001,Chesterfield Rd Id,2023-06-16T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-16T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-16T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-16T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.26
110001,Chesterfield Rd Id,2023-06-16T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.74
110001,Chesterfield Rd Id,2023-06-16T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.89
110001,Chesterfield Rd Id,2023-06-16T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-16T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-16T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.8
110001,Chesterfield Rd Id,2023-06-16T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.3
110001,Chesterfield Rd Id,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
110001,Chesterfield Rd Id,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
110001,Chesterfield Rd Id,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
110001,Chesterfield Rd Id,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
110001,Chesterfield Rd Id,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
110001,Chesterfield Rd Id,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
110001,Chesterfield Rd Id,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.4
110001,Chesterfield Rd Id,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,50.07
110001,Chesterfield Rd Id,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,59.65
110001,Chesterfield Rd Id,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,109.8
110001,Chesterfield Rd Id,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
110001,Chesterfield Rd Id,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
110001,Chesterfield Rd Id,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
110001,Chesterfield Rd Id,2023-06-16T19:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-16T19:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-16T19:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-16T19:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.5
110001,Chesterfield Rd Id,2023-06-16T19:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.96
110001,Chesterfield Rd Id,2023-06-16T19:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.17
110001,Chesterfield Rd Id,2023-06-16T19:00:00.000+00:00,feeder,51.0,N Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-16T19:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-16T19:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-16T19:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,55.9
110001,Chesterfield Rd Id,2023-06-16T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-16T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-16T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-16T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.41
110001,Chesterfield Rd Id,2023-06-16T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.23
110001,Chesterfield Rd Id,2023-06-16T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.39
110001,Chesterfield Rd Id,2023-06-16T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-16T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-16T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.9
110001,Chesterfield Rd Id,2023-06-16T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.7
110001,Chesterfield Rd Id,2023-06-16T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-16T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-16T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-16T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.45
110001,Chesterfield Rd Id,2023-06-16T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.13
110001,Chesterfield Rd Id,2023-06-16T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.43
110001,Chesterfield Rd Id,2023-06-16T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-16T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-16T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-16T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-16T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.06
110001,Chesterfield Rd Id,2023-06-16T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.81
110001,Chesterfield Rd Id,2023-06-16T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-16T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.71
110001,Chesterfield Rd Id,2023-06-16T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.1
110001,Chesterfield Rd Id,2023-06-16T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.54
110001,Chesterfield Rd Id,2023-06-16T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-16T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-16T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-16T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.8
110001,Chesterfield Rd Id,2023-06-16T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-16T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-16T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-16T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.23
110001,Chesterfield Rd Id,2023-06-16T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.62
110001,Chesterfield Rd Id,2023-06-16T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.24
110001,Chesterfield Rd Id,2023-06-16T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,54.1
110001,Chesterfield Rd Id,2023-06-16T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-16T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.0
110001,Chesterfield Rd Id,2023-06-16T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.9
110001,Chesterfield Rd Id,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110001,Chesterfield Rd Id,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
110001,Chesterfield Rd Id,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
110001,Chesterfield Rd Id,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
110001,Chesterfield Rd Id,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
110001,Chesterfield Rd Id,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
110001,Chesterfield Rd Id,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
110001,Chesterfield Rd Id,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.3
110001,Chesterfield Rd Id,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,48.05
110001,Chesterfield Rd Id,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,64.77
110001,Chesterfield Rd Id,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,131.7
110001,Chesterfield Rd Id,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
110001,Chesterfield Rd Id,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
110001,Chesterfield Rd Id,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.1
110001,Chesterfield Rd Id,2023-06-16T18:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-16T18:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-16T18:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-16T18:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.74
110001,Chesterfield Rd Id,2023-06-16T18:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.56
110001,Chesterfield Rd Id,2023-06-16T18:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.31
110001,Chesterfield Rd Id,2023-06-16T18:50:00.000+00:00,feeder,51.0,N Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-16T18:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-16T18:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,41.1
110001,Chesterfield Rd Id,2023-06-16T18:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,60.9
110001,Chesterfield Rd Id,2023-06-16T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-16T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.11
110001,Chesterfield Rd Id,2023-06-16T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-16T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-06-16T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.44
110001,Chesterfield Rd Id,2023-06-16T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.55
110001,Chesterfield Rd Id,2023-06-16T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-16T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-16T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.6
110001,Chesterfield Rd Id,2023-06-16T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.9
110001,Chesterfield Rd Id,2023-06-16T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-16T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-16T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-16T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.01
110001,Chesterfield Rd Id,2023-06-16T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.5
110001,Chesterfield Rd Id,2023-06-16T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.01
110001,Chesterfield Rd Id,2023-06-16T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-16T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.3
110001,Chesterfield Rd Id,2023-06-16T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-16T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-16T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.96
110001,Chesterfield Rd Id,2023-06-16T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-16T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-16T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.81
110001,Chesterfield Rd Id,2023-06-16T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.36
110001,Chesterfield Rd Id,2023-06-16T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.23
110001,Chesterfield Rd Id,2023-06-16T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-06-16T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-16T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.1
110001,Chesterfield Rd Id,2023-06-16T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.2
110001,Chesterfield Rd Id,2023-06-16T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-16T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-16T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-16T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.91
110001,Chesterfield Rd Id,2023-06-16T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.22
110001,Chesterfield Rd Id,2023-06-16T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.79
110001,Chesterfield Rd Id,2023-06-16T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.5
110001,Chesterfield Rd Id,2023-06-16T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-16T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.1
110001,Chesterfield Rd Id,2023-06-16T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.9
110001,Chesterfield Rd Id,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
110001,Chesterfield Rd Id,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
110001,Chesterfield Rd Id,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
110001,Chesterfield Rd Id,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
110001,Chesterfield Rd Id,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
110001,Chesterfield Rd Id,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
110001,Chesterfield Rd Id,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.85
110001,Chesterfield Rd Id,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,47.08
110001,Chesterfield Rd Id,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,65.89
110001,Chesterfield Rd Id,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,117.6
110001,Chesterfield Rd Id,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
110001,Chesterfield Rd Id,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
110001,Chesterfield Rd Id,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.8
110001,Chesterfield Rd Id,2023-06-16T18:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-16T18:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-16T18:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-16T18:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.4
110001,Chesterfield Rd Id,2023-06-16T18:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.2
110001,Chesterfield Rd Id,2023-06-16T18:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.91
110001,Chesterfield Rd Id,2023-06-16T18:40:00.000+00:00,feeder,51.0,N Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-16T18:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,43.4
110001,Chesterfield Rd Id,2023-06-16T18:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-16T18:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,62.0
110001,Chesterfield Rd Id,2023-06-16T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-16T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.06
110001,Chesterfield Rd Id,2023-06-16T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-16T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.27
110001,Chesterfield Rd Id,2023-06-16T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.5
110001,Chesterfield Rd Id,2023-06-16T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.14
110001,Chesterfield Rd Id,2023-06-16T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-16T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-16T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.1
110001,Chesterfield Rd Id,2023-06-16T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.8
110001,Chesterfield Rd Id,2023-06-16T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-16T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110001,Chesterfield Rd Id,2023-06-16T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-16T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.82
110001,Chesterfield Rd Id,2023-06-16T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.25
110001,Chesterfield Rd Id,2023-06-16T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.21
110001,Chesterfield Rd Id,2023-06-16T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-16T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.2
110001,Chesterfield Rd Id,2023-06-16T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-16T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.1
110001,Chesterfield Rd Id,2023-06-16T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.96
110001,Chesterfield Rd Id,2023-06-16T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.79
110001,Chesterfield Rd Id,2023-06-16T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-16T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.8
110001,Chesterfield Rd Id,2023-06-16T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.59
110001,Chesterfield Rd Id,2023-06-16T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.72
110001,Chesterfield Rd Id,2023-06-16T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-16T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-16T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.1
110001,Chesterfield Rd Id,2023-06-16T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.0
110001,Chesterfield Rd Id,2023-06-16T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-16T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-16T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-16T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.3
110001,Chesterfield Rd Id,2023-06-16T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.65
110001,Chesterfield Rd Id,2023-06-16T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.95
110001,Chesterfield Rd Id,2023-06-16T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,48.4
110001,Chesterfield Rd Id,2023-06-16T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-16T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.3
110001,Chesterfield Rd Id,2023-06-16T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.5
110001,Chesterfield Rd Id,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110001,Chesterfield Rd Id,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
110001,Chesterfield Rd Id,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
110001,Chesterfield Rd Id,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
110001,Chesterfield Rd Id,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
110001,Chesterfield Rd Id,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
110001,Chesterfield Rd Id,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
110001,Chesterfield Rd Id,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.58
110001,Chesterfield Rd Id,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.18
110001,Chesterfield Rd Id,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,70.92
110001,Chesterfield Rd Id,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,129.3
110001,Chesterfield Rd Id,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
110001,Chesterfield Rd Id,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
110001,Chesterfield Rd Id,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.6
110001,Chesterfield Rd Id,2023-06-16T18:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-16T18:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-16T18:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-16T18:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.03
110001,Chesterfield Rd Id,2023-06-16T18:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.94
110001,Chesterfield Rd Id,2023-06-16T18:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.84
110001,Chesterfield Rd Id,2023-06-16T18:30:00.000+00:00,feeder,51.0,N Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-16T18:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,50.2
110001,Chesterfield Rd Id,2023-06-16T18:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,50.3
110001,Chesterfield Rd Id,2023-06-16T18:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,50.2
110001,Chesterfield Rd Id,2023-06-16T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-16T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-16T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-16T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.13
110001,Chesterfield Rd Id,2023-06-16T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.25
110001,Chesterfield Rd Id,2023-06-16T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.8
110001,Chesterfield Rd Id,2023-06-16T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-16T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-16T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-06-16T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.0
110001,Chesterfield Rd Id,2023-06-16T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-16T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.02
110001,Chesterfield Rd Id,2023-06-16T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-16T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.53
110001,Chesterfield Rd Id,2023-06-16T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.08
110001,Chesterfield Rd Id,2023-06-16T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.68
110001,Chesterfield Rd Id,2023-06-16T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-16T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-16T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-16T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.1
110001,Chesterfield Rd Id,2023-06-16T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.85
110001,Chesterfield Rd Id,2023-06-16T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-16T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-16T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.5
110001,Chesterfield Rd Id,2023-06-16T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.99
110001,Chesterfield Rd Id,2023-06-16T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.12
110001,Chesterfield Rd Id,2023-06-16T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-16T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-16T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.6
110001,Chesterfield Rd Id,2023-06-16T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.6
110001,Chesterfield Rd Id,2023-06-16T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-16T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-16T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-16T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.94
110001,Chesterfield Rd Id,2023-06-16T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.04
110001,Chesterfield Rd Id,2023-06-16T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.21
110001,Chesterfield Rd Id,2023-06-16T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
110001,Chesterfield Rd Id,2023-06-16T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-16T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.2
110001,Chesterfield Rd Id,2023-06-16T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.9
110001,Chesterfield Rd Id,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110001,Chesterfield Rd Id,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
110001,Chesterfield Rd Id,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
110001,Chesterfield Rd Id,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110001,Chesterfield Rd Id,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
110001,Chesterfield Rd Id,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
110001,Chesterfield Rd Id,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
110001,Chesterfield Rd Id,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
110001,Chesterfield Rd Id,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.12
110001,Chesterfield Rd Id,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.29
110001,Chesterfield Rd Id,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,68.64
110001,Chesterfield Rd Id,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,128.6
110001,Chesterfield Rd Id,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
110001,Chesterfield Rd Id,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
110001,Chesterfield Rd Id,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.7
110001,Chesterfield Rd Id,2023-06-16T18:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-16T18:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-16T18:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-16T18:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.26
110001,Chesterfield Rd Id,2023-06-16T18:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.91
110001,Chesterfield Rd Id,2023-06-16T18:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.79
110001,Chesterfield Rd Id,2023-06-16T18:20:00.000+00:00,feeder,51.0,N Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-16T18:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-06-16T18:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,43.9
110001,Chesterfield Rd Id,2023-06-16T18:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,46.4
110001,Chesterfield Rd Id,2023-06-16T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.15
110001,Chesterfield Rd Id,2023-06-16T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-16T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-16T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.4
110001,Chesterfield Rd Id,2023-06-16T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.17
110001,Chesterfield Rd Id,2023-06-16T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.33
110001,Chesterfield Rd Id,2023-06-16T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,45.2
110001,Chesterfield Rd Id,2023-06-16T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-16T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.1
110001,Chesterfield Rd Id,2023-06-16T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.5
110001,Chesterfield Rd Id,2023-06-16T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-16T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.07
110001,Chesterfield Rd Id,2023-06-16T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-16T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.56
110001,Chesterfield Rd Id,2023-06-16T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.22
110001,Chesterfield Rd Id,2023-06-16T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.79
110001,Chesterfield Rd Id,2023-06-16T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-16T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.1
110001,Chesterfield Rd Id,2023-06-16T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-16T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-16T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.84
110001,Chesterfield Rd Id,2023-06-16T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-16T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-16T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.59
110001,Chesterfield Rd Id,2023-06-16T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.27
110001,Chesterfield Rd Id,2023-06-16T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.68
110001,Chesterfield Rd Id,2023-06-16T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.1
110001,Chesterfield Rd Id,2023-06-16T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-16T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.7
110001,Chesterfield Rd Id,2023-06-16T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.8
110001,Chesterfield Rd Id,2023-06-16T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-16T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-16T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-16T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.3
110001,Chesterfield Rd Id,2023-06-16T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.16
110001,Chesterfield Rd Id,2023-06-16T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.08
110001,Chesterfield Rd Id,2023-06-16T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.9
110001,Chesterfield Rd Id,2023-06-16T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-16T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.6
110001,Chesterfield Rd Id,2023-06-16T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.0
110001,Chesterfield Rd Id,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110001,Chesterfield Rd Id,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
110001,Chesterfield Rd Id,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
110001,Chesterfield Rd Id,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110001,Chesterfield Rd Id,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
110001,Chesterfield Rd Id,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
110001,Chesterfield Rd Id,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
110001,Chesterfield Rd Id,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
110001,Chesterfield Rd Id,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.1
110001,Chesterfield Rd Id,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.73
110001,Chesterfield Rd Id,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,63.67
110001,Chesterfield Rd Id,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,121.0
110001,Chesterfield Rd Id,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
110001,Chesterfield Rd Id,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
110001,Chesterfield Rd Id,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
110001,Chesterfield Rd Id,2023-06-16T18:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-16T18:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-16T18:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-16T18:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.15
110001,Chesterfield Rd Id,2023-06-16T18:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.08
110001,Chesterfield Rd Id,2023-06-16T18:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.46
110001,Chesterfield Rd Id,2023-06-16T18:10:00.000+00:00,feeder,51.0,N Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-16T18:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-16T18:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,43.0
110001,Chesterfield Rd Id,2023-06-16T18:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,45.4
110001,Chesterfield Rd Id,2023-06-16T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-16T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-16T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-16T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.73
110001,Chesterfield Rd Id,2023-06-16T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.82
110001,Chesterfield Rd Id,2023-06-16T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.9
110001,Chesterfield Rd Id,2023-06-16T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,54.2
110001,Chesterfield Rd Id,2023-06-16T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-16T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.8
110001,Chesterfield Rd Id,2023-06-16T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,77.2
110001,Chesterfield Rd Id,2023-06-16T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-16T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110001,Chesterfield Rd Id,2023-06-16T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-16T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.87
110001,Chesterfield Rd Id,2023-06-16T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.6
110001,Chesterfield Rd Id,2023-06-16T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.14
110001,Chesterfield Rd Id,2023-06-16T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-16T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.9
110001,Chesterfield Rd Id,2023-06-16T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-16T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-16T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.94
110001,Chesterfield Rd Id,2023-06-16T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-06-16T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-16T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.77
110001,Chesterfield Rd Id,2023-06-16T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.76
110001,Chesterfield Rd Id,2023-06-16T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.78
110001,Chesterfield Rd Id,2023-06-16T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-06-16T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-16T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.4
110001,Chesterfield Rd Id,2023-06-16T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.3
110001,Chesterfield Rd Id,2023-06-16T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-16T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-16T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-16T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.03
110001,Chesterfield Rd Id,2023-06-16T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.82
110001,Chesterfield Rd Id,2023-06-16T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.53
