Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-16T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,46.8
110001,Chesterfield Rd Id,2023-06-16T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-16T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.8
110001,Chesterfield Rd Id,2023-06-16T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.7
110001,Chesterfield Rd Id,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110001,Chesterfield Rd Id,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
110001,Chesterfield Rd Id,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
110001,Chesterfield Rd Id,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
110001,Chesterfield Rd Id,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
110001,Chesterfield Rd Id,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
110001,Chesterfield Rd Id,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
110001,Chesterfield Rd Id,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.54
110001,Chesterfield Rd Id,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,50.1
110001,Chesterfield Rd Id,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,67.82
110001,Chesterfield Rd Id,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,134.2
110001,Chesterfield Rd Id,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
110001,Chesterfield Rd Id,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
110001,Chesterfield Rd Id,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.8
110001,Chesterfield Rd Id,2023-06-16T18:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-16T18:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-16T18:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-16T18:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,18.25
110001,Chesterfield Rd Id,2023-06-16T18:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.8
110001,Chesterfield Rd Id,2023-06-16T18:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.51
110001,Chesterfield Rd Id,2023-06-16T18:00:00.000+00:00,feeder,51.0,N Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-16T18:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,81.0
110001,Chesterfield Rd Id,2023-06-16T18:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,41.6
110001,Chesterfield Rd Id,2023-06-16T18:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,52.6
110001,Chesterfield Rd Id,2023-06-16T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-16T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-16T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-16T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.44
110001,Chesterfield Rd Id,2023-06-16T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.53
110001,Chesterfield Rd Id,2023-06-16T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,22.19
110001,Chesterfield Rd Id,2023-06-16T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,61.7
110001,Chesterfield Rd Id,2023-06-16T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-16T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.9
110001,Chesterfield Rd Id,2023-06-16T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,90.5
110001,Chesterfield Rd Id,2023-06-16T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-16T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110001,Chesterfield Rd Id,2023-06-16T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-16T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.23
110001,Chesterfield Rd Id,2023-06-16T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.73
110001,Chesterfield Rd Id,2023-06-16T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.87
110001,Chesterfield Rd Id,2023-06-16T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110001,Chesterfield Rd Id,2023-06-16T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-16T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-16T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-16T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.19
110001,Chesterfield Rd Id,2023-06-16T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-16T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-16T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.86
110001,Chesterfield Rd Id,2023-06-16T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.4
110001,Chesterfield Rd Id,2023-06-16T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.86
110001,Chesterfield Rd Id,2023-06-16T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,46.4
110001,Chesterfield Rd Id,2023-06-16T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-16T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.2
110001,Chesterfield Rd Id,2023-06-16T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,76.5
110001,Chesterfield Rd Id,2023-06-16T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-16T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-16T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-16T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.77
110001,Chesterfield Rd Id,2023-06-16T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.64
110001,Chesterfield Rd Id,2023-06-16T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.8
110001,Chesterfield Rd Id,2023-06-16T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.0
110001,Chesterfield Rd Id,2023-06-16T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-16T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.4
110001,Chesterfield Rd Id,2023-06-16T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.9
110001,Chesterfield Rd Id,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110001,Chesterfield Rd Id,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
110001,Chesterfield Rd Id,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
110001,Chesterfield Rd Id,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
110001,Chesterfield Rd Id,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
110001,Chesterfield Rd Id,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
110001,Chesterfield Rd Id,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
110001,Chesterfield Rd Id,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.54
110001,Chesterfield Rd Id,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.09
110001,Chesterfield Rd Id,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,76.23
110001,Chesterfield Rd Id,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,147.3
110001,Chesterfield Rd Id,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
110001,Chesterfield Rd Id,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
110001,Chesterfield Rd Id,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,310.5
110001,Chesterfield Rd Id,2023-06-16T17:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-16T17:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-16T17:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-16T17:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,15.84
110001,Chesterfield Rd Id,2023-06-16T17:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.48
110001,Chesterfield Rd Id,2023-06-16T17:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.17
110001,Chesterfield Rd Id,2023-06-16T17:50:00.000+00:00,feeder,51.0,N Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-16T17:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,68.5
110001,Chesterfield Rd Id,2023-06-16T17:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-16T17:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,60.2
110001,Chesterfield Rd Id,2023-06-16T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-16T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-16T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-16T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.93
110001,Chesterfield Rd Id,2023-06-16T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.3
110001,Chesterfield Rd Id,2023-06-16T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.01
110001,Chesterfield Rd Id,2023-06-16T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,41.1
110001,Chesterfield Rd Id,2023-06-16T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-16T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.7
110001,Chesterfield Rd Id,2023-06-16T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.3
110001,Chesterfield Rd Id,2023-06-16T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-16T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110001,Chesterfield Rd Id,2023-06-16T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-16T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.62
110001,Chesterfield Rd Id,2023-06-16T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.38
110001,Chesterfield Rd Id,2023-06-16T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.55
110001,Chesterfield Rd Id,2023-06-16T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-16T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-16T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-16T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-16T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.2
110001,Chesterfield Rd Id,2023-06-16T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-16T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-16T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.13
110001,Chesterfield Rd Id,2023-06-16T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.57
110001,Chesterfield Rd Id,2023-06-16T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.91
110001,Chesterfield Rd Id,2023-06-16T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,50.4
110001,Chesterfield Rd Id,2023-06-16T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-16T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,62.1
110001,Chesterfield Rd Id,2023-06-16T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,77.1
110001,Chesterfield Rd Id,2023-06-16T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-16T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-16T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-16T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.03
110001,Chesterfield Rd Id,2023-06-16T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.88
110001,Chesterfield Rd Id,2023-06-16T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.92
110001,Chesterfield Rd Id,2023-06-16T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.8
110001,Chesterfield Rd Id,2023-06-16T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-16T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.2
110001,Chesterfield Rd Id,2023-06-16T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.0
110001,Chesterfield Rd Id,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
110001,Chesterfield Rd Id,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
110001,Chesterfield Rd Id,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110001,Chesterfield Rd Id,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
110001,Chesterfield Rd Id,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
110001,Chesterfield Rd Id,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
110001,Chesterfield Rd Id,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
110001,Chesterfield Rd Id,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.55
110001,Chesterfield Rd Id,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.62
110001,Chesterfield Rd Id,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,69.57
110001,Chesterfield Rd Id,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,133.8
110001,Chesterfield Rd Id,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
110001,Chesterfield Rd Id,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
110001,Chesterfield Rd Id,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.7
110001,Chesterfield Rd Id,2023-06-16T17:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-16T17:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-16T17:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-16T17:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.84
110001,Chesterfield Rd Id,2023-06-16T17:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.38
110001,Chesterfield Rd Id,2023-06-16T17:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.0
110001,Chesterfield Rd Id,2023-06-16T17:40:00.000+00:00,feeder,51.0,N Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-16T17:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,45.9
110001,Chesterfield Rd Id,2023-06-16T17:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-16T17:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,59.2
110001,Chesterfield Rd Id,2023-06-16T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.0
110001,Chesterfield Rd Id,2023-06-16T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-16T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-16T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.83
110001,Chesterfield Rd Id,2023-06-16T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.76
110001,Chesterfield Rd Id,2023-06-16T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.88
110001,Chesterfield Rd Id,2023-06-16T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-16T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-16T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-06-16T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.5
110001,Chesterfield Rd Id,2023-06-16T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-16T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110001,Chesterfield Rd Id,2023-06-16T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-16T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.51
110001,Chesterfield Rd Id,2023-06-16T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.79
110001,Chesterfield Rd Id,2023-06-16T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.84
110001,Chesterfield Rd Id,2023-06-16T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-16T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-16T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-16T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-16T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.91
110001,Chesterfield Rd Id,2023-06-16T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-16T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-16T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.15
110001,Chesterfield Rd Id,2023-06-16T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.26
110001,Chesterfield Rd Id,2023-06-16T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.98
110001,Chesterfield Rd Id,2023-06-16T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,54.2
110001,Chesterfield Rd Id,2023-06-16T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-16T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.0
110001,Chesterfield Rd Id,2023-06-16T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,81.9
110001,Chesterfield Rd Id,2023-06-16T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-16T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-16T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-16T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.12
110001,Chesterfield Rd Id,2023-06-16T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.47
110001,Chesterfield Rd Id,2023-06-16T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.62
110001,Chesterfield Rd Id,2023-06-16T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.4
110001,Chesterfield Rd Id,2023-06-16T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-16T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.9
110001,Chesterfield Rd Id,2023-06-16T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.0
110001,Chesterfield Rd Id,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110001,Chesterfield Rd Id,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
110001,Chesterfield Rd Id,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
110001,Chesterfield Rd Id,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
110001,Chesterfield Rd Id,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
110001,Chesterfield Rd Id,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
110001,Chesterfield Rd Id,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
110001,Chesterfield Rd Id,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.45
110001,Chesterfield Rd Id,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.67
110001,Chesterfield Rd Id,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,67.32
110001,Chesterfield Rd Id,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,129.9
110001,Chesterfield Rd Id,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
110001,Chesterfield Rd Id,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
110001,Chesterfield Rd Id,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.4
110001,Chesterfield Rd Id,2023-06-16T17:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-16T17:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-16T17:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-16T17:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,15.84
110001,Chesterfield Rd Id,2023-06-16T17:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.75
110001,Chesterfield Rd Id,2023-06-16T17:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.27
110001,Chesterfield Rd Id,2023-06-16T17:30:00.000+00:00,feeder,51.0,N Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-16T17:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,66.4
110001,Chesterfield Rd Id,2023-06-16T17:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,45.6
110001,Chesterfield Rd Id,2023-06-16T17:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,52.6
110001,Chesterfield Rd Id,2023-06-16T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-06-16T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.04
110001,Chesterfield Rd Id,2023-06-16T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-16T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.11
110001,Chesterfield Rd Id,2023-06-16T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.97
110001,Chesterfield Rd Id,2023-06-16T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.78
110001,Chesterfield Rd Id,2023-06-16T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-16T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.3
110001,Chesterfield Rd Id,2023-06-16T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.1
110001,Chesterfield Rd Id,2023-06-16T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-16T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-16T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-16T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-16T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.23
110001,Chesterfield Rd Id,2023-06-16T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.42
110001,Chesterfield Rd Id,2023-06-16T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.71
110001,Chesterfield Rd Id,2023-06-16T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-16T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-16T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-16T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-16T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.87
110001,Chesterfield Rd Id,2023-06-16T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.55
110001,Chesterfield Rd Id,2023-06-16T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-16T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.56
110001,Chesterfield Rd Id,2023-06-16T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.52
110001,Chesterfield Rd Id,2023-06-16T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,23.69
110001,Chesterfield Rd Id,2023-06-16T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,66.8
110001,Chesterfield Rd Id,2023-06-16T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-16T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.7
110001,Chesterfield Rd Id,2023-06-16T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,96.4
110001,Chesterfield Rd Id,2023-06-16T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-16T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-16T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-16T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.25
110001,Chesterfield Rd Id,2023-06-16T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.88
110001,Chesterfield Rd Id,2023-06-16T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.84
110001,Chesterfield Rd Id,2023-06-16T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,44.9
110001,Chesterfield Rd Id,2023-06-16T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-16T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-16T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.0
110001,Chesterfield Rd Id,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
110001,Chesterfield Rd Id,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
110001,Chesterfield Rd Id,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
110001,Chesterfield Rd Id,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
110001,Chesterfield Rd Id,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
110001,Chesterfield Rd Id,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
110001,Chesterfield Rd Id,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.99
110001,Chesterfield Rd Id,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.53
110001,Chesterfield Rd Id,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,67.3
110001,Chesterfield Rd Id,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,116.9
110001,Chesterfield Rd Id,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
110001,Chesterfield Rd Id,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
110001,Chesterfield Rd Id,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.7
110001,Chesterfield Rd Id,2023-06-16T17:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-16T17:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-16T17:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-16T17:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,17.25
110001,Chesterfield Rd Id,2023-06-16T17:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.66
110001,Chesterfield Rd Id,2023-06-16T17:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.42
110001,Chesterfield Rd Id,2023-06-16T17:20:00.000+00:00,feeder,51.0,N Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-16T17:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,73.0
110001,Chesterfield Rd Id,2023-06-16T17:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-16T17:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,53.4
110001,Chesterfield Rd Id,2023-06-16T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-16T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-16T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-16T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.42
110001,Chesterfield Rd Id,2023-06-16T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.78
110001,Chesterfield Rd Id,2023-06-16T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.48
110001,Chesterfield Rd Id,2023-06-16T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-16T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-06-16T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.7
110001,Chesterfield Rd Id,2023-06-16T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-16T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-16T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.08
110001,Chesterfield Rd Id,2023-06-16T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-16T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.91
110001,Chesterfield Rd Id,2023-06-16T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.72
110001,Chesterfield Rd Id,2023-06-16T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.92
110001,Chesterfield Rd Id,2023-06-16T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-16T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.5
110001,Chesterfield Rd Id,2023-06-16T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-16T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-16T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.88
110001,Chesterfield Rd Id,2023-06-16T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.85
110001,Chesterfield Rd Id,2023-06-16T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-16T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.97
110001,Chesterfield Rd Id,2023-06-16T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.07
110001,Chesterfield Rd Id,2023-06-16T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,26.34
110001,Chesterfield Rd Id,2023-06-16T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,75.3
110001,Chesterfield Rd Id,2023-06-16T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-16T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.9
110001,Chesterfield Rd Id,2023-06-16T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,107.4
110001,Chesterfield Rd Id,2023-06-16T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-16T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-16T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-16T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.56
110001,Chesterfield Rd Id,2023-06-16T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.97
110001,Chesterfield Rd Id,2023-06-16T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.07
110001,Chesterfield Rd Id,2023-06-16T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.6
110001,Chesterfield Rd Id,2023-06-16T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-16T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-16T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.2
110001,Chesterfield Rd Id,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
110001,Chesterfield Rd Id,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
110001,Chesterfield Rd Id,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
110001,Chesterfield Rd Id,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
110001,Chesterfield Rd Id,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
110001,Chesterfield Rd Id,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
110001,Chesterfield Rd Id,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.11
110001,Chesterfield Rd Id,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.2
110001,Chesterfield Rd Id,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,70.24
110001,Chesterfield Rd Id,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,130.7
110001,Chesterfield Rd Id,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
110001,Chesterfield Rd Id,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
110001,Chesterfield Rd Id,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.9
110001,Chesterfield Rd Id,2023-06-16T17:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-16T17:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-16T17:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-16T17:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.47
110001,Chesterfield Rd Id,2023-06-16T17:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.72
110001,Chesterfield Rd Id,2023-06-16T17:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.62
110001,Chesterfield Rd Id,2023-06-16T17:10:00.000+00:00,feeder,51.0,N Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-16T17:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,56.1
110001,Chesterfield Rd Id,2023-06-16T17:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-16T17:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,58.0
110001,Chesterfield Rd Id,2023-06-16T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-16T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.42
110001,Chesterfield Rd Id,2023-06-16T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-16T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.04
110001,Chesterfield Rd Id,2023-06-16T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.25
110001,Chesterfield Rd Id,2023-06-16T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.71
110001,Chesterfield Rd Id,2023-06-16T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-16T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-16T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.8
110001,Chesterfield Rd Id,2023-06-16T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-16T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-16T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110001,Chesterfield Rd Id,2023-06-16T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-16T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.43
110001,Chesterfield Rd Id,2023-06-16T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.6
110001,Chesterfield Rd Id,2023-06-16T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.86
110001,Chesterfield Rd Id,2023-06-16T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110001,Chesterfield Rd Id,2023-06-16T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-16T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-16T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-16T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.64
110001,Chesterfield Rd Id,2023-06-16T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-16T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-16T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.53
110001,Chesterfield Rd Id,2023-06-16T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.4
110001,Chesterfield Rd Id,2023-06-16T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,21.87
110001,Chesterfield Rd Id,2023-06-16T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,58.9
110001,Chesterfield Rd Id,2023-06-16T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-16T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.8
110001,Chesterfield Rd Id,2023-06-16T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,89.8
110001,Chesterfield Rd Id,2023-06-16T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-16T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-16T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-16T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.0
110001,Chesterfield Rd Id,2023-06-16T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.43
110001,Chesterfield Rd Id,2023-06-16T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.7
110001,Chesterfield Rd Id,2023-06-16T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,75.2
110001,Chesterfield Rd Id,2023-06-16T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-16T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-16T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,103.6
110001,Chesterfield Rd Id,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
110001,Chesterfield Rd Id,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
110001,Chesterfield Rd Id,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
110001,Chesterfield Rd Id,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
110001,Chesterfield Rd Id,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
110001,Chesterfield Rd Id,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
110001,Chesterfield Rd Id,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.47
110001,Chesterfield Rd Id,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,45.4
110001,Chesterfield Rd Id,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,75.76
110001,Chesterfield Rd Id,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,151.9
110001,Chesterfield Rd Id,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
110001,Chesterfield Rd Id,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
110001,Chesterfield Rd Id,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.3
110001,Chesterfield Rd Id,2023-06-16T17:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-16T17:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-16T17:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-16T17:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.15
110001,Chesterfield Rd Id,2023-06-16T17:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.31
110001,Chesterfield Rd Id,2023-06-16T17:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.0
110001,Chesterfield Rd Id,2023-06-16T17:00:00.000+00:00,feeder,51.0,N Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-16T17:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,39.7
110001,Chesterfield Rd Id,2023-06-16T17:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,45.9
110001,Chesterfield Rd Id,2023-06-16T17:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,67.2
110001,Chesterfield Rd Id,2023-06-16T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-16T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-16T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-16T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.41
110001,Chesterfield Rd Id,2023-06-16T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.31
110001,Chesterfield Rd Id,2023-06-16T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.02
110001,Chesterfield Rd Id,2023-06-16T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-16T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.3
110001,Chesterfield Rd Id,2023-06-16T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-16T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-16T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-16T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110001,Chesterfield Rd Id,2023-06-16T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-16T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.1
110001,Chesterfield Rd Id,2023-06-16T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.99
110001,Chesterfield Rd Id,2023-06-16T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.83
110001,Chesterfield Rd Id,2023-06-16T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-16T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.1
110001,Chesterfield Rd Id,2023-06-16T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-16T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-16T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.64
110001,Chesterfield Rd Id,2023-06-16T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-16T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-16T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.16
110001,Chesterfield Rd Id,2023-06-16T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.77
110001,Chesterfield Rd Id,2023-06-16T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.86
110001,Chesterfield Rd Id,2023-06-16T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,47.0
110001,Chesterfield Rd Id,2023-06-16T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-16T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-16T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.8
110001,Chesterfield Rd Id,2023-06-16T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-16T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-16T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-16T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.22
110001,Chesterfield Rd Id,2023-06-16T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.17
110001,Chesterfield Rd Id,2023-06-16T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.97
110001,Chesterfield Rd Id,2023-06-16T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,49.3
110001,Chesterfield Rd Id,2023-06-16T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-16T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-16T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.8
110001,Chesterfield Rd Id,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
110001,Chesterfield Rd Id,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
110001,Chesterfield Rd Id,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
110001,Chesterfield Rd Id,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
110001,Chesterfield Rd Id,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
110001,Chesterfield Rd Id,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
110001,Chesterfield Rd Id,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,47.04
110001,Chesterfield Rd Id,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.54
110001,Chesterfield Rd Id,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,67.67
110001,Chesterfield Rd Id,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,127.1
110001,Chesterfield Rd Id,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
110001,Chesterfield Rd Id,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
110001,Chesterfield Rd Id,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.0
110001,Chesterfield Rd Id,2023-06-16T16:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-16T16:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-16T16:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-16T16:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.31
110001,Chesterfield Rd Id,2023-06-16T16:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,15.57
110001,Chesterfield Rd Id,2023-06-16T16:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.21
110001,Chesterfield Rd Id,2023-06-16T16:50:00.000+00:00,feeder,51.0,N Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-16T16:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-16T16:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,63.9
110001,Chesterfield Rd Id,2023-06-16T16:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,60.9
110001,Chesterfield Rd Id,2023-06-16T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.02
110001,Chesterfield Rd Id,2023-06-16T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-16T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-16T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.92
110001,Chesterfield Rd Id,2023-06-16T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.33
110001,Chesterfield Rd Id,2023-06-16T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.19
110001,Chesterfield Rd Id,2023-06-16T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-16T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-16T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-16T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-16T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-16T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.56
110001,Chesterfield Rd Id,2023-06-16T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-16T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.94
110001,Chesterfield Rd Id,2023-06-16T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.76
110001,Chesterfield Rd Id,2023-06-16T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.85
110001,Chesterfield Rd Id,2023-06-16T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-16T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.8
110001,Chesterfield Rd Id,2023-06-16T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-16T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-16T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.83
